Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,13.6099802964,2.21493095989,0.0,0.0,1.85583932782,5.577,35.85658542,30.5438741301,3.0011,2.31161128999
 01/01  02:00:00,9.52510551305,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/01  03:00:00,9.552419514,0.0,0.0,0.0,0.618613109274,5.0,3.5931582022,0.0,3.0011,0.592058202202
 01/01  04:00:00,9.56646108871,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/01  05:00:00,9.71790199151,0.0,0.0,0.0,0.618613109274,5.0,3.59316412765,0.0,3.0011,0.592064127651
 01/01  06:00:00,13.755701783,2.21493095989,0.0,0.0,1.85583932782,5.577,38.4970040974,33.9753540974,4.50165,0.02
 01/01  07:00:00,28.2297093268,2.21493095989,0.0,0.0,3.71167865564,18.077,42.6101847539,27.36740835,13.50495,1.73782640387
 01/01  08:00:00,27.5523750607,2.21493095989,0.0,0.0,3.71167865564,18.077,46.8300766612,24.0845109326,21.0077,1.73786572861
 01/01  09:00:00,20.6589632835,2.21493095989,0.0,0.0,3.71167865564,13.077,39.991943318,23.8208681259,15.0055,1.16557519218
 01/01  10:00:00,20.6730387877,2.21493095989,0.0,0.0,3.71167865564,13.077,38.7042060622,21.9603379663,15.0055,1.73836809596
 01/01  11:00:00,25.6894000939,2.21493095989,0.0,0.0,3.71167865564,18.077,52.5285054142,14.3262515253,33.0121,5.1901538889
 01/01  12:00:00,26.8287924412,2.21493095989,0.0,0.0,3.71167865564,18.077,54.1348432626,9.00505890905,40.51485,4.61493435353
 01/01  13:00:00,25.9418695905,2.21493095989,0.0,0.0,3.71167865564,18.077,43.8608945755,4.38416137097,36.0132,3.4635332045
 01/01  14:00:00,25.7504415597,2.21493095989,0.0,0.0,3.71167865564,18.077,38.512971283,2.96401327111,31.51155,4.03740801188
 01/01  15:00:00,20.7490980834,2.21493095989,0.0,0.0,3.71167865564,13.077,28.7238878945,4.82925291432,21.0077,2.88693498016
 01/01  16:00:00,20.7330785396,2.21493095989,0.0,0.0,3.71167865564,13.077,27.717444173,5.32331193368,19.50715,2.8869822393
 01/01  17:00:00,21.2739224286,2.21493095989,0.0,0.0,3.71167865564,13.077,34.9893920021,9.02028634188,22.50825,3.46085566019
 01/01  18:00:00,28.1654909141,2.21493095989,0.0,0.0,3.71167865564,18.077,41.2671715351,12.2942725909,25.50935,3.46354894418
 01/01  19:00:00,28.1524402381,2.21493095989,0.0,0.0,3.71167865564,18.077,44.9222807426,14.7979197142,25.50935,4.61501102844
 01/01  20:00:00,28.2849354597,2.21493095989,0.0,0.0,3.71167865564,18.077,47.4776675482,16.7805359402,25.50935,5.18778160804
 01/01  21:00:00,23.2687266897,2.21493095989,0.0,0.0,3.71167865564,13.077,43.9331709027,17.9618974583,22.50825,3.46302344434
 01/01  22:00:00,23.2037906439,2.21493095989,0.0,0.0,3.71167865564,13.077,43.8422713893,17.6456863672,21.0077,5.1888850221
 01/01  23:00:00,23.1041609558,2.21493095989,0.0,0.0,3.71167865564,13.077,39.6652554653,18.1958301729,18.0066,3.46282529245
 01/01  24:00:00,24.2757065724,2.21493095989,0.0,0.0,3.71167865564,13.077,27.298997556,21.9862217075,3.0011,2.31167584855
 01/02  01:00:00,13.8179009938,2.21493095989,0.0,0.0,1.85583932782,5.577,32.3095513158,27.570219832,3.0011,1.7382314838
 01/02  02:00:00,9.5486218949,0.0,0.0,0.0,0.618613109274,5.0,3.59319371326,0.0,3.0011,0.592093713256
 01/02  03:00:00,9.57545416436,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/02  04:00:00,9.59028084308,0.0,0.0,0.0,0.618613109274,5.0,3.59314789131,0.0,3.0011,0.592047891308
 01/02  05:00:00,9.74401566563,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/02  06:00:00,13.7907059564,2.21493095989,0.0,0.0,1.85583932782,5.577,32.5045359861,27.4108321547,4.50165,0.592053831412
 01/02  07:00:00,28.2765168245,2.21493095989,0.0,0.0,3.71167865564,18.077,33.7025016926,18.4595682599,13.50495,1.73798343263
 01/02  08:00:00,27.6054186017,2.21493095989,0.0,0.0,3.71167865564,18.077,39.5481076131,13.347157176,21.0077,5.19325043709
 01/02  09:00:00,20.7174211304,2.21493095989,0.0,0.0,3.71167865564,13.077,33.4326179638,13.2359286598,15.0055,5.19118930401
 01/02  10:00:00,20.7428676751,2.21493095989,0.0,0.0,3.71167865564,13.077,30.5336055587,10.9144500271,15.0055,4.61365553156
 01/02  11:00:00,25.7644320223,2.21493095989,0.0,0.0,3.71167865564,18.077,42.8243286168,5.77481649815,33.0121,4.03741211869
 01/02  12:00:00,26.9015692586,2.21493095989,0.0,0.0,3.71167865564,18.077,45.993051316,1.43885744211,40.51485,4.03934387394
 01/02  13:00:00,26.052455038,2.21493095989,0.004230115363,0.0,3.71167865564,18.077,40.0502971421,0.0,36.0132,4.03709714214
 01/02  14:00:00,25.850007331,2.21493095989,0.0,0.0,3.71167865564,18.077,34.9730908197,0.0,31.51155,3.46154081973
 01/02  15:00:00,20.8524140341,2.21493095989,0.0,0.0,3.71167865564,13.077,24.3719359982,0.477493253768,21.0077,2.88674274441
 01/02  16:00:00,20.8315898314,2.21493095989,0.0,0.0,3.71167865564,13.077,24.1064427299,1.71217956226,19.50715,2.88711316766
 01/02  17:00:00,21.3708236721,2.21493095989,0.0,0.0,3.71167865564,13.077,28.1922511684,2.79665420433,22.50825,2.88734696402
 01/02  18:00:00,28.2661325548,2.21493095989,0.0,0.0,3.71167865564,18.077,30.6793837575,1.13280395278,25.50935,4.03722980469
 01/02  19:00:00,28.2721202826,2.21493095989,0.0,0.0,3.71167865564,18.077,31.5169993951,0.816722355465,25.50935,5.19092703961
 01/02  20:00:00,28.422533864,2.21493095989,0.0,0.0,3.71167865564,18.077,32.2154724651,0.937960517788,25.50935,5.76816194733
 01/02  21:00:00,23.4065703866,2.21493095989,0.0,0.0,3.71167865564,13.077,29.1765217654,2.05487760936,22.50825,4.61339415607
 01/02  22:00:00,23.3099647869,2.21493095989,0.0,0.0,3.71167865564,13.077,30.3571392738,4.15814307654,21.0077,5.19129619728
 01/02  23:00:00,23.1932236752,2.21493095989,0.0,0.0,3.71167865564,13.077,27.4799357063,5.43573728934,18.0066,4.03759841691
 01/02  24:00:00,24.3451218154,2.21493095989,0.0,0.0,3.71167865564,13.077,11.9921188071,6.105749797,3.0011,2.88526901007
 01/03  01:00:00,13.9092463621,2.21493095989,0.0,0.0,1.85583932782,5.577,15.9951782201,11.2556192962,3.0011,1.73845892385
 01/03  02:00:00,9.62999174858,0.0,0.0,0.0,0.618613109274,5.0,3.59318172471,0.0,3.0011,0.592081724705
 01/03  03:00:00,9.6424837299,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/03  04:00:00,9.62112049941,0.0,0.0,0.0,0.618613109274,5.0,3.59318760562,0.0,3.0011,0.592087605621
 01/03  05:00:00,10.2415011813,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/03  06:00:00,14.2416135993,2.21493095989,0.0,0.0,1.85583932782,5.577,48.1023916497,43.0086481555,4.50165,0.592093494263
 01/03  07:00:00,28.4187415179,2.21493095989,0.0,0.0,3.71167865564,18.077,54.5869905736,39.9165411216,13.50495,1.16549945195
 01/03  08:00:00,27.5120225062,2.21493095989,0.0,0.0,3.71167865564,18.077,65.0866224534,38.3105299867,21.0077,5.76839246675
 01/03  09:00:00,20.6102406731,2.21493095989,0.0,0.0,3.71167865564,13.077,62.2398391979,42.042675925,15.0055,5.19166327294
 01/03  10:00:00,20.6167286047,2.21493095989,0.0,0.0,3.71167865564,13.077,62.8869713867,43.2684821737,15.0055,4.61298921295
 01/03  11:00:00,25.6107174843,2.21493095989,0.0,0.0,3.71167865564,18.077,77.3817536494,40.9064228763,33.0121,3.46323077312
 01/03  12:00:00,26.7693173763,2.21493095989,0.0,0.0,3.71167865564,18.077,83.049329454,37.9209044931,40.51485,4.61357496093
 01/03  13:00:00,25.8322589491,2.21493095989,0.0,0.0,3.71167865564,18.077,74.6882022096,34.6381805171,36.0132,4.0368216925
 01/03  14:00:00,25.6345027378,2.21493095989,0.0,0.0,3.71167865564,18.077,69.6766951632,34.7037636003,31.51155,3.46138156291
 01/03  15:00:00,20.6302266413,2.21493095989,0.0,0.0,3.71167865564,13.077,63.4399530349,39.5451822139,21.0077,2.88707082104
 01/03  16:00:00,20.6134646621,2.21493095989,0.0,0.0,3.71167865564,13.077,65.2573962548,42.8631252105,19.50715,2.8871210443
 01/03  17:00:00,20.5324326983,2.21493095989,0.0,0.0,3.71167865564,13.077,69.6493693752,44.2539481439,22.50825,2.88717123133
 01/03  18:00:00,28.0657770135,2.21493095989,0.0,0.0,3.71167865564,18.077,72.6070308802,43.0607824923,25.50935,4.03689838791
 01/03  19:00:00,28.0683220331,2.21493095989,0.0,0.0,3.71167865564,18.077,74.2545711143,43.5544373805,25.50935,5.19078373383
 01/03  20:00:00,28.0688579849,2.21493095989,0.0,0.0,3.71167865564,18.077,74.9826104932,43.7050403833,25.50935,5.76822010983
 01/03  21:00:00,23.0636486186,2.21493095989,0.0,0.0,3.71167865564,13.077,72.4968368657,45.3750954138,22.50825,4.61349145193
 01/03  22:00:00,23.0295033936,2.21493095989,0.0,0.0,3.71167865564,13.077,72.1486699317,45.9495608542,21.0077,5.19140907748
 01/03  23:00:00,23.0292340505,2.21493095989,0.0,0.0,3.71167865564,13.077,71.0088852305,48.9645127361,18.0066,4.03777249434
 01/03  24:00:00,24.2333248839,2.21493095989,0.0,0.0,3.71167865564,13.077,57.873288509,51.986850979,3.0011,2.88533753001
 01/04  01:00:00,13.7579138043,2.21493095989,0.0,0.0,1.85583932782,5.577,63.6083087219,58.8690820456,3.0011,1.7381266763
 01/04  02:00:00,9.46527803771,0.0,0.0,0.0,0.618613109274,5.0,3.5931899085,0.0,3.0011,0.592089908496
 01/04  03:00:00,9.48596720063,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/04  04:00:00,9.49968816189,0.0,0.0,0.0,0.618613109274,5.0,3.59316629164,0.0,3.0011,0.592066291641
 01/04  05:00:00,9.6508551075,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/04  06:00:00,13.7073019488,2.21493095989,0.0,0.0,1.85583932782,5.577,67.5431249152,62.4494027128,4.50165,0.592072202444
 01/04  07:00:00,28.1827793673,2.21493095989,0.0,0.0,3.71167865564,18.077,69.6176474485,54.9472953065,13.50495,1.16540214198
 01/04  08:00:00,27.5012875481,2.21493095989,0.0,0.0,3.71167865564,18.077,77.3554960632,50.5787277918,21.0077,5.76906827136
 01/04  09:00:00,20.6049458071,2.21493095989,0.0,0.0,3.71167865564,13.077,71.4345080493,51.237665718,15.0055,5.19134233136
 01/04  10:00:00,20.6150206198,2.21493095989,0.0,0.0,3.71167865564,13.077,70.3677328095,50.7491001952,15.0055,4.61313261434
 01/04  11:00:00,25.6095926524,2.21493095989,0.0,0.0,3.71167865564,18.077,84.8440861456,47.7954853823,33.0121,4.03650076334
 01/04  12:00:00,26.7652410654,2.21493095989,0.0,0.0,3.71167865564,18.077,88.35257372,43.7984430119,40.51485,4.03928070803
 01/04  13:00:00,25.8303400781,2.21493095989,0.0,0.0,3.71167865564,18.077,80.5029671434,40.4524463051,36.0132,4.03732083835
 01/04  14:00:00,25.6317927358,2.21493095989,0.0,0.0,3.71167865564,18.077,74.1570881287,39.1837040155,31.51155,3.4618341132
 01/04  15:00:00,20.6341618272,2.21493095989,0.0,0.0,3.71167865564,13.077,64.9057603782,41.0113402947,21.0077,2.88672008351
 01/04  16:00:00,20.619533223,2.21493095989,0.0,0.0,3.71167865564,13.077,64.4017753592,42.0081398959,19.50715,2.88648546323
 01/04  17:00:00,20.5386642296,2.21493095989,0.0,0.0,3.71167865564,13.077,66.9876757275,41.5925646501,22.50825,2.88686107744
 01/04  18:00:00,28.0715115309,2.21493095989,0.0,0.0,3.71167865564,18.077,67.1036677449,37.5573389647,25.50935,4.0369787802
 01/04  19:00:00,28.0751066759,2.21493095989,0.0,0.0,3.71167865564,18.077,67.4454083117,36.7449622473,25.50935,5.19109606443
 01/04  20:00:00,28.219788579,2.21493095989,0.0,0.0,3.71167865564,18.077,68.0170115059,36.7383723002,25.50935,5.76928920571
 01/04  21:00:00,23.2065437036,2.21493095989,0.0,0.0,3.71167865564,13.077,65.6461259131,38.5234837703,22.50825,4.6143921428
 01/04  22:00:00,23.1412975614,2.21493095989,0.0,0.0,3.71167865564,13.077,63.8678512428,37.6687490485,21.0077,5.19140219428
 01/04  23:00:00,23.0370815465,2.21493095989,0.0,0.0,3.71167865564,13.077,60.9234859008,38.3042556295,18.0066,4.61263027129
 01/04  24:00:00,24.2368468618,2.21493095989,0.0,0.0,3.71167865564,13.077,46.0988394297,40.785669359,3.0011,2.31207007064
 01/05  01:00:00,13.7583170767,2.21493095989,0.0,0.0,1.85583932782,5.577,53.9936506602,48.6812990564,3.0011,2.31125160381
 01/05  02:00:00,9.47362170588,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/05  03:00:00,9.49739266594,0.0,0.0,0.0,0.618613109274,5.0,3.5931851948,0.0,3.0011,0.592085194796
 01/05  04:00:00,9.51170273395,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/05  05:00:00,9.66333778424,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/05  06:00:00,13.7117995955,2.21493095989,0.0,0.0,1.85583932782,5.577,55.1586113621,50.0648702847,4.50165,0.592091077352
 01/05  07:00:00,28.188487685,2.21493095989,0.0,0.0,3.71167865564,18.077,58.0618667397,42.8189696104,13.50495,1.73794712927
 01/05  08:00:00,27.5111315241,2.21493095989,0.0,0.0,3.71167865564,18.077,65.1975234838,38.4217638111,21.0077,5.76805967269
 01/05  09:00:00,20.6141154895,2.21493095989,0.0,0.0,3.71167865564,13.077,59.6565790752,39.4599896903,15.0055,5.19108938494
 01/05  10:00:00,20.6226681938,2.21493095989,0.0,0.0,3.71167865564,13.077,59.3781083032,40.3338928794,15.0055,4.03871542385
 01/05  11:00:00,25.6169940617,2.21493095989,0.0,0.0,3.71167865564,18.077,73.4648705218,36.415637283,33.0121,4.03713323875
 01/05  12:00:00,26.7764311866,2.21493095989,0.0,0.0,3.71167865564,18.077,76.3812386971,31.8287186029,40.51485,4.03767009419
 01/05  13:00:00,25.8435384179,2.21493095989,0.0,0.0,3.71167865564,18.077,68.6433140397,28.5934254554,36.0132,4.0366885842
 01/05  14:00:00,25.6436470717,2.21493095989,0.0,0.0,3.71167865564,18.077,63.5510604381,28.5780331227,31.51155,3.46147731534
 01/05  15:00:00,20.6436931651,2.21493095989,0.0,0.0,3.71167865564,13.077,55.4281538642,31.5333098203,21.0077,2.88714404393
 01/05  16:00:00,20.627579625,2.21493095989,0.0,0.0,3.71167865564,13.077,56.1429358019,33.7489983548,19.50715,2.8867874471
 01/05  17:00:00,20.5457891438,2.21493095989,0.0,0.0,3.71167865564,13.077,59.6703203732,33.7012589387,22.50825,3.4608114345
 01/05  18:00:00,28.0808642013,2.21493095989,0.0,0.0,3.71167865564,18.077,58.9847307493,30.01221058,25.50935,3.46317016924
 01/05  19:00:00,28.0853072447,2.21493095989,0.0,0.0,3.71167865564,18.077,60.11398642,29.4136642936,25.50935,5.19097212645
 01/05  20:00:00,28.2283939417,2.21493095989,0.0,0.0,3.71167865564,18.077,60.7121694158,29.4338062832,25.50935,5.76901313255
 01/05  21:00:00,23.2138218142,2.21493095989,0.0,0.0,3.71167865564,13.077,58.6203806798,30.9224538761,22.50825,5.18967680368
 01/05  22:00:00,23.1474724842,2.21493095989,0.0,0.0,3.71167865564,13.077,57.7569173255,31.5579534474,21.0077,5.19126387817
 01/05  23:00:00,23.0433175944,2.21493095989,0.0,0.0,3.71167865564,13.077,55.1679188361,33.1226409639,18.0066,4.03867787221
 01/05  24:00:00,24.2426302473,2.21493095989,0.0,0.0,3.71167865564,13.077,41.5400274301,35.6526323098,3.0011,2.88629512037
 01/06  01:00:00,13.7618449856,2.21493095989,0.0,0.0,1.85583932782,5.577,46.7390198548,41.9988639538,3.0011,1.73905590099
 01/06  02:00:00,9.48198179943,0.0,0.0,0.0,0.618613109274,5.0,3.593149997,0.0,3.0011,0.592049997005
 01/06  03:00:00,9.50746996585,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/06  04:00:00,9.52163256089,0.0,0.0,0.0,0.618613109274,5.0,3.59315593552,0.0,3.0011,0.592055935524
 01/06  05:00:00,10.1893978804,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/06  06:00:00,14.229511825,2.21493095989,0.0,0.0,1.85583932782,5.577,49.1864263851,44.6647763851,4.50165,0.02
 01/06  07:00:00,28.4208470508,2.21493095989,0.0,0.0,3.71167865564,18.077,52.85728432,37.6143657487,13.50495,1.73796857132
 01/06  08:00:00,27.5157126481,2.21493095989,0.0,0.0,3.71167865564,18.077,60.1248016738,33.3490328954,21.0077,5.76806877838
 01/06  09:00:00,20.6177357146,2.21493095989,0.0,0.0,3.71167865564,13.077,55.0284224805,34.8315885641,15.0055,5.19133391643
 01/06  10:00:00,20.626247404,2.21493095989,0.0,0.0,3.71167865564,13.077,55.182926998,35.5647651599,15.0055,4.61266183809
 01/06  11:00:00,25.6212893272,2.21493095989,0.0,0.0,3.71167865564,18.077,68.0379106894,31.5626033926,33.0121,3.46320729681
 01/06  12:00:00,26.7810613262,2.21493095989,0.0,0.0,3.71167865564,18.077,72.9777741663,27.8493533534,40.51485,4.61357081288
 01/06  13:00:00,25.8519695392,2.21493095989,0.0,0.0,3.71167865564,18.077,64.7477534875,24.6976783026,36.0132,4.03687518489
 01/06  14:00:00,25.6561666645,2.21493095989,0.0,0.0,3.71167865564,18.077,59.0368813882,24.0636961494,31.51155,3.46163523886
 01/06  15:00:00,20.6570241706,2.21493095989,0.0,0.0,3.71167865564,13.077,51.0517678618,27.1574763575,21.0077,2.88659150433
 01/06  16:00:00,20.6352608904,2.21493095989,0.0,0.0,3.71167865564,13.077,53.1366641234,30.7425099306,19.50715,2.88700419277
 01/06  17:00:00,20.5480104761,2.21493095989,0.0,0.0,3.71167865564,13.077,58.318958266,32.9237638431,22.50825,2.88694442285
 01/06  18:00:00,28.0810077765,2.21493095989,0.0,0.0,3.71167865564,18.077,59.6369358835,30.090764654,25.50935,4.03682122947
 01/06  19:00:00,28.0836084427,2.21493095989,0.0,0.0,3.71167865564,18.077,60.9159162998,30.2158443409,25.50935,5.19072195889
 01/06  20:00:00,28.0842027797,2.21493095989,0.0,0.0,3.71167865564,18.077,62.6675982558,31.3898351944,25.50935,5.76841306147
 01/06  21:00:00,23.0778340393,2.21493095989,0.0,0.0,3.71167865564,13.077,60.4235563249,33.3005765222,22.50825,4.61472980266
 01/06  22:00:00,23.0423993386,2.21493095989,0.0,0.0,3.71167865564,13.077,60.1547756491,33.9562496916,21.0077,5.19082595749
 01/06  23:00:00,23.0410851349,2.21493095989,0.0,0.0,3.71167865564,13.077,58.458816628,35.8390479034,18.0066,4.61316872464
 01/06  24:00:00,24.2407185593,2.21493095989,0.0,0.0,3.71167865564,13.077,43.2760683706,37.9626055846,3.0011,2.312362786
 01/07  01:00:00,13.7598966006,2.21493095989,0.0,0.0,1.85583932782,5.577,49.5957375247,44.2830755655,3.0011,2.31156195918
 01/07  02:00:00,9.47928899222,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/07  03:00:00,9.50387623611,0.0,0.0,0.0,0.618613109274,5.0,3.59315653161,0.0,3.0011,0.592056531615
 01/07  04:00:00,9.51721663071,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/07  05:00:00,9.66818640859,0.0,0.0,0.0,0.618613109274,5.0,3.59316245972,0.0,3.0011,0.592062459724
 01/07  06:00:00,13.712988081,2.21493095989,0.0,0.0,1.85583932782,5.577,54.2337640016,49.7121140016,4.50165,0.02
 01/07  07:00:00,28.1883353353,2.21493095989,0.0,0.0,3.71167865564,18.077,58.1409066375,42.898100948,13.50495,1.73785568958
 01/07  08:00:00,27.5105730175,2.21493095989,0.0,0.0,3.71167865564,18.077,62.1575866011,39.4119542517,21.0077,1.73793234948
 01/07  09:00:00,20.6126300013,2.21493095989,0.0,0.0,3.71167865564,13.077,57.021098221,40.277590446,15.0055,1.73800777506
 01/07  10:00:00,20.6226630205,2.21493095989,0.0,0.0,3.71167865564,13.077,58.1295604251,38.5106517668,15.0055,4.61340865822
 01/07  11:00:00,25.6211735646,2.21493095989,0.0,0.0,3.71167865564,18.077,70.7920775405,33.7412073764,33.0121,4.03877016417
 01/07  12:00:00,26.7810391247,2.21493095989,0.0,0.0,3.71167865564,18.077,74.473777518,28.7694949385,40.51485,5.18943257957
 01/07  13:00:00,25.8485207273,2.21493095989,0.0,0.0,3.71167865564,18.077,67.1794521038,26.5521127874,36.0132,4.61413931639
 01/07  14:00:00,25.6461948724,2.21493095989,0.0,0.0,3.71167865564,18.077,64.6680221276,28.5442799328,31.51155,4.61219219487
 01/07  15:00:00,20.6430295429,2.21493095989,0.0,0.0,3.71167865564,13.077,56.537063817,32.0662054907,21.0077,3.46315832626
 01/07  16:00:00,20.6271361356,2.21493095989,0.0,0.0,3.71167865564,13.077,58.0834734185,34.5390633449,19.50715,4.03726007361
 01/07  17:00:00,20.5449300806,2.21493095989,0.0,0.0,3.71167865564,13.077,61.968919985,35.9988780352,22.50825,3.46179194987
 01/07  18:00:00,28.076899078,2.21493095989,0.0,0.0,3.71167865564,18.077,64.2423804933,34.6958933415,25.50935,4.03713715177
 01/07  19:00:00,28.0806224323,2.21493095989,0.0,0.0,3.71167865564,18.077,63.4266361769,32.7259556514,25.50935,5.19133052547
 01/07  20:00:00,28.2254932653,2.21493095989,0.0,0.0,3.71167865564,18.077,62.8126478569,32.1122042454,25.50935,5.19109361157
 01/07  21:00:00,23.211274026,2.21493095989,0.0,0.0,3.71167865564,13.077,60.4947761186,33.3712859493,22.50825,4.61524016931
 01/07  22:00:00,23.145257086,2.21493095989,0.0,0.0,3.71167865564,13.077,60.1958865324,33.9967355896,21.0077,5.19145094274
 01/07  23:00:00,23.0411030936,2.21493095989,0.0,0.0,3.71167865564,13.077,57.6479069203,35.6042445751,18.0066,4.03706234518
 01/07  24:00:00,24.2408135709,2.21493095989,0.0,0.0,3.71167865564,13.077,43.504957782,37.6172040157,3.0011,2.88665376631
 01/08  01:00:00,13.7604259139,2.21493095989,0.0,0.0,1.85583932782,5.577,50.0441245504,44.1577244994,3.0011,2.885300051
 01/08  02:00:00,9.47977115396,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/08  03:00:00,9.50480701057,0.0,0.0,0.0,0.618613109274,5.0,3.59319177771,0.0,3.0011,0.592091777705
 01/08  04:00:00,9.51868884242,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/08  05:00:00,9.66949055238,0.0,0.0,0.0,0.618613109274,5.0,3.59314591679,0.0,3.0011,0.592045916794
 01/08  06:00:00,13.7132536983,2.21493095989,0.0,0.0,1.85583932782,5.577,54.5074633478,49.9858133478,4.50165,0.02
 01/08  07:00:00,28.1881412889,2.21493095989,0.0,0.0,3.71167865564,18.077,58.3054562539,43.0623649084,13.50495,1.73814134549
 01/08  08:00:00,27.5103142985,2.21493095989,0.0,0.0,3.71167865564,18.077,63.0076856556,40.2620947537,21.0077,1.73789090183
 01/08  09:00:00,20.6118101981,2.21493095989,0.0,0.0,3.71167865564,13.077,57.8497056858,41.1059011462,15.0055,1.73830453956
 01/08  10:00:00,20.6217895031,2.21493095989,0.0,0.0,3.71167865564,13.077,55.8652879295,39.6941696275,15.0055,1.16561830195
 01/08  11:00:00,25.6181767067,2.21493095989,0.0,0.0,3.71167865564,18.077,73.6532648734,35.4514990046,33.0121,5.18966586882
 01/08  12:00:00,26.7790307357,2.21493095989,0.0,0.0,3.71167865564,18.077,76.3769514348,31.246524858,40.51485,4.61557657678
 01/08  13:00:00,25.8462269969,2.21493095989,0.0,0.0,3.71167865564,18.077,68.3636549169,28.3127464712,36.0132,4.03770844573
 01/08  14:00:00,25.6444432766,2.21493095989,0.0,0.0,3.71167865564,18.077,63.4902927788,27.9414136585,31.51155,4.03732912032
 01/08  15:00:00,20.6412405193,2.21493095989,0.0,0.0,3.71167865564,13.077,52.0802116412,28.1853067759,21.0077,2.88720486535
 01/08  16:00:00,20.6257386299,2.21493095989,0.0,0.0,3.71167865564,13.077,51.8668936111,29.4722589083,19.50715,2.88748470283
 01/08  17:00:00,20.5461022407,2.21493095989,0.0,0.0,3.71167865564,13.077,57.0288995484,31.6332212303,22.50825,2.88742831804
 01/08  18:00:00,28.0804247798,2.21493095989,0.0,0.0,3.71167865564,18.077,61.6985628888,32.1514333079,25.50935,4.03777958097
 01/08  19:00:00,28.0852378206,2.21493095989,0.0,0.0,3.71167865564,18.077,61.2750458863,31.1508065387,25.50935,4.61488934761
 01/08  20:00:00,28.2276993263,2.21493095989,0.0,0.0,3.71167865564,18.077,62.0056562078,31.3058399606,25.50935,5.19046624716
 01/08  21:00:00,23.2111035875,2.21493095989,0.0,0.0,3.71167865564,13.077,60.2287191567,34.257706135,22.50825,3.46276302176
 01/08  22:00:00,23.1433482883,2.21493095989,0.0,0.0,3.71167865564,13.077,62.0573085476,35.859723938,21.0077,5.18988460956
 01/08  23:00:00,23.0390502916,2.21493095989,0.0,0.0,3.71167865564,13.077,59.002518799,37.5328774871,18.0066,3.46304131185
 01/08  24:00:00,24.2382286805,2.21493095989,0.0,0.0,3.71167865564,13.077,46.9509995016,41.6380125813,3.0011,2.31188692022
 01/09  01:00:00,13.7573387007,2.21493095989,0.0,0.0,1.85583932782,5.577,54.3684693802,49.0562117988,3.0011,2.31115758138
 01/09  02:00:00,9.47602018917,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/09  03:00:00,9.5006436335,0.0,0.0,0.0,0.618613109274,5.0,3.59316235657,0.0,3.0011,0.592062356573
 01/09  04:00:00,9.51515341795,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/09  05:00:00,9.66691689448,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/09  06:00:00,13.7118863453,2.21493095989,0.0,0.0,1.85583932782,5.577,57.5866490543,52.4929049447,4.50165,0.592094109603
 01/09  07:00:00,28.1841018644,2.21493095989,0.0,0.0,3.71167865564,18.077,64.3377773279,49.094927014,13.50495,1.73790031397
 01/09  08:00:00,27.5027732773,2.21493095989,0.0,0.0,3.71167865564,18.077,75.3228222978,48.5468044638,21.0077,5.768317834
 01/09  09:00:00,20.6037079213,2.21493095989,0.0,0.0,3.71167865564,13.077,73.1547555986,52.9575792467,15.0055,5.19167635182
 01/09  10:00:00,20.6122176735,2.21493095989,0.0,0.0,3.71167865564,13.077,76.7164356342,57.6726903425,15.0055,4.03824529178
 01/09  11:00:00,25.6030066876,2.21493095989,0.0,0.0,3.71167865564,18.077,93.702909009,56.6534401496,33.0121,4.03736885946
 01/09  12:00:00,26.7618398084,2.21493095989,0.0,0.0,3.71167865564,18.077,97.7666404179,52.6379695723,40.51485,4.61382084563
 01/09  13:00:00,25.8256277331,2.21493095989,0.0,0.0,3.71167865564,18.077,88.5858652835,49.1093533918,36.0132,3.46331189167
 01/09  14:00:00,25.6224702155,2.21493095989,0.0,0.0,3.71167865564,18.077,83.1061016571,48.1322646595,31.51155,3.46228699758
 01/09  15:00:00,20.6249279104,2.21493095989,0.0,0.0,3.71167865564,13.077,75.7650996124,51.29693558,21.0077,3.46046403241
 01/09  16:00:00,20.6118810279,2.21493095989,0.0,0.0,3.71167865564,13.077,74.1348005235,51.7407330853,19.50715,2.88691743815
 01/09  17:00:00,20.5306500318,2.21493095989,0.0,0.0,3.71167865564,13.077,77.8240224797,52.4284910528,22.50825,2.88728142689
 01/09  18:00:00,28.0620657819,2.21493095989,0.0,0.0,3.71167865564,18.077,82.8459997055,53.2987511008,25.50935,4.03789860466
 01/09  19:00:00,28.0639286483,2.21493095989,0.0,0.0,3.71167865564,18.077,84.1705001456,53.4698628544,25.50935,5.19128729111
 01/09  20:00:00,28.2052770685,2.21493095989,0.0,0.0,3.71167865564,18.077,85.5612895172,54.2832648647,25.50935,5.76867465243
 01/09  21:00:00,23.1940738847,2.21493095989,0.0,0.0,3.71167865564,13.077,85.8717712047,58.7489042491,22.50825,4.61461695553
 01/09  22:00:00,23.1317651003,2.21493095989,0.0,0.0,3.71167865564,13.077,87.6024436555,61.4028185571,21.0077,5.19192509841
 01/09  23:00:00,23.0287523702,2.21493095989,0.0,0.0,3.71167865564,13.077,87.1525433656,64.532691857,18.0066,4.61325150862
 01/09  24:00:00,24.2333334883,2.21493095989,0.0,0.0,3.71167865564,13.077,73.1446746214,67.8311361127,3.0011,2.3124385087
 01/10  01:00:00,13.7580957278,2.21493095989,0.0,0.0,1.85583932782,5.577,81.3006576673,75.9878925408,3.0011,2.31166512649
 01/10  02:00:00,9.45321823846,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/10  03:00:00,9.46895608424,0.0,0.0,0.0,0.618613109274,5.0,3.59318135699,0.0,3.0011,0.592081356992
 01/10  04:00:00,9.48181324389,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/10  05:00:00,10.1498555955,0.0,0.0,0.0,0.618613109274,5.0,3.59318724564,0.0,3.0011,0.592087245637
 01/10  06:00:00,14.2124325045,2.21493095989,0.0,0.0,1.85583932782,5.577,86.2376303747,81.7159803747,4.50165,0.02
 01/10  07:00:00,28.4108194336,2.21493095989,0.0,0.0,3.71167865564,18.077,88.4552354899,73.2123388295,13.50495,1.7379466604
 01/10  08:00:00,27.4983980886,2.21493095989,0.0,0.0,3.71167865564,18.077,96.8139566776,70.0367181007,21.0077,5.76953857697
 01/10  09:00:00,20.6016613683,2.21493095989,0.0,0.0,3.71167865564,13.077,88.808567667,68.61100006,15.0055,5.19206760698
 01/10  10:00:00,20.6122130152,2.21493095989,0.0,0.0,3.71167865564,13.077,83.1461861286,63.5265668706,15.0055,4.61411925802
 01/10  11:00:00,25.6039581156,2.21493095989,0.0,0.0,3.71167865564,18.077,92.2224158305,55.7461942278,33.0121,3.46412160271
 01/10  12:00:00,26.7603880583,2.21493095989,0.0,0.0,3.71167865564,18.077,93.5443549988,48.4158543421,40.51485,4.61365065673
 01/10  13:00:00,25.8253454852,2.21493095989,0.0,0.0,3.71167865564,18.077,83.3403829448,43.2897256511,36.0132,4.03745729367
 01/10  14:00:00,25.6242991782,2.21493095989,0.0,0.0,3.71167865564,18.077,76.2122301225,41.2389640117,31.51155,3.46171611081
 01/10  15:00:00,20.6256649661,2.21493095989,0.0,0.0,3.71167865564,13.077,67.9930850484,44.0982512689,21.0077,2.88713377947
 01/10  16:00:00,20.6120949688,2.21493095989,0.0,0.0,3.71167865564,13.077,67.6748004042,45.2805072792,19.50715,2.88714312495
 01/10  17:00:00,20.5309370572,2.21493095989,0.0,0.0,3.71167865564,13.077,71.0707751782,45.6749525684,22.50825,2.8875726098
 01/10  18:00:00,28.0636316687,2.21493095989,0.0,0.0,3.71167865564,18.077,74.238452927,44.6908970828,25.50935,4.03820584421
 01/10  19:00:00,28.0681985057,2.21493095989,0.0,0.0,3.71167865564,18.077,76.7666554542,46.0652900387,25.50935,5.19201541549
 01/10  20:00:00,28.0671985283,2.21493095989,0.0,0.0,3.71167865564,18.077,78.7898709845,47.5123151487,25.50935,5.7682058358
 01/10  21:00:00,23.0619849162,2.21493095989,0.0,0.0,3.71167865564,13.077,79.2780210513,51.57999191,22.50825,5.18977914122
 01/10  22:00:00,23.0292748159,2.21493095989,0.0,0.0,3.71167865564,13.077,80.1101728143,53.911114211,21.0077,5.19135860327
 01/10  23:00:00,23.0290943237,2.21493095989,0.0,0.0,3.71167865564,13.077,78.8781165149,56.833323939,18.0066,4.03819257588
 01/10  24:00:00,24.2333306006,2.21493095989,0.0,0.0,3.71167865564,13.077,65.8598289445,59.9731068315,3.0011,2.88562211298
 01/11  01:00:00,13.7579764524,2.21493095989,0.0,0.0,1.85583932782,5.577,71.558536643,66.8189763105,3.0011,1.73846033246
 01/11  02:00:00,9.45833634367,0.0,0.0,0.0,0.618613109274,5.0,3.59318242232,0.0,3.0011,0.592082422317
 01/11  03:00:00,9.47631665429,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/11  04:00:00,9.4893658428,0.0,0.0,0.0,0.618613109274,5.0,3.59318832938,0.0,3.0011,0.592088329377
 01/11  05:00:00,9.63941096974,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/11  06:00:00,13.7040789095,2.21493095989,0.0,0.0,1.85583932782,5.577,77.8942263961,72.8004821909,4.50165,0.592094205185
 01/11  07:00:00,28.182466843,2.21493095989,0.0,0.0,3.71167865564,18.077,78.9658617293,64.29554583,13.50495,1.16536589925
 01/11  08:00:00,27.4988712103,2.21493095989,0.0,0.0,3.71167865564,18.077,86.1263284621,59.3492444184,21.0077,5.76938404369
 01/11  09:00:00,20.6020714663,2.21493095989,0.0,0.0,3.71167865564,13.077,79.0780500235,58.3062827497,15.0055,5.76626727378
 01/11  10:00:00,20.6126019274,2.21493095989,0.0,0.0,3.71167865564,13.077,74.4512596649,55.4059681331,15.0055,4.0397915318
 01/11  11:00:00,25.6067012111,2.21493095989,0.0,0.0,3.71167865564,18.077,87.2230646386,50.1729724173,33.0121,4.03799222126
 01/11  12:00:00,26.7649047119,2.21493095989,0.0,0.0,3.71167865564,18.077,88.4396920867,43.8135415756,40.51485,4.11130051109
 01/11  13:00:00,25.831503342,2.21493095989,0.0,0.0,3.71167865564,18.077,78.7818233382,38.802696445,36.0132,3.96592689326
 01/11  14:00:00,25.6291633058,2.21493095989,0.0,0.0,3.71167865564,18.077,72.0269397372,37.0534794545,31.51155,3.46191028264
 01/11  15:00:00,20.6296846824,2.21493095989,0.0,0.0,3.71167865564,13.077,65.6179276355,41.1500954503,21.0077,3.46013218518
 01/11  16:00:00,20.6146781166,2.21493095989,0.0,0.0,3.71167865564,13.077,66.9413707894,44.546520308,19.50715,2.88770048141
 01/11  17:00:00,20.5342809046,2.21493095989,0.0,0.0,3.71167865564,13.077,70.2148757195,44.8191947296,22.50825,2.88743098984
 01/11  18:00:00,28.0685500453,2.21493095989,0.0,0.0,3.71167865564,18.077,71.1795957202,41.6324282093,25.50935,4.03781751089
 01/11  19:00:00,28.071361204,2.21493095989,0.0,0.0,3.71167865564,18.077,72.0682226122,41.3674825046,25.50935,5.19139010762
 01/11  20:00:00,28.2144881339,2.21493095989,0.0,0.0,3.71167865564,18.077,72.5011436938,41.2225881806,25.50935,5.76920551318
 01/11  21:00:00,23.1996599446,2.21493095989,0.0,0.0,3.71167865564,13.077,70.0740666818,42.9512623516,22.50825,4.61455433024
 01/11  22:00:00,23.1348525683,2.21493095989,0.0,0.0,3.71167865564,13.077,69.8619767106,43.6622855069,21.0077,5.19199120364
 01/11  23:00:00,23.0306831789,2.21493095989,0.0,0.0,3.71167865564,13.077,69.3702134014,46.7501640678,18.0066,4.61344933368
 01/11  24:00:00,24.2334447179,2.21493095989,0.0,0.0,3.71167865564,13.077,54.0216720484,48.7080133952,3.0011,2.31255865321
 01/12  01:00:00,13.7579131919,2.21493095989,0.0,0.0,1.85583932782,5.577,59.7187355649,54.4058336756,3.0011,2.31180188933
 01/12  02:00:00,9.46824108758,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/12  03:00:00,9.49004946694,0.0,0.0,0.0,0.618613109274,5.0,3.59316280865,0.0,3.0011,0.592062808646
 01/12  04:00:00,9.50407289213,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/12  05:00:00,9.65516377969,0.0,0.0,0.0,0.618613109274,5.0,3.59316872676,0.0,3.0011,0.592068726764
 01/12  06:00:00,13.7083208143,2.21493095989,0.0,0.0,1.85583932782,5.577,65.6917530617,61.1701030617,4.50165,0.02
 01/12  07:00:00,28.182784024,2.21493095989,0.0,0.0,3.71167865564,18.077,71.3236950894,56.0806879684,13.50495,1.73805712103
 01/12  08:00:00,27.4999901294,2.21493095989,0.0,0.0,3.71167865564,18.077,81.024746471,54.2493633954,21.0077,5.76768307565
 01/12  09:00:00,20.602516112,2.21493095989,0.0,0.0,3.71167865564,13.077,76.8179516785,56.6210509338,15.0055,5.19140074473
 01/12  10:00:00,20.6122480833,2.21493095989,0.0,0.0,3.71167865564,13.077,78.2625657892,58.6442542231,15.0055,4.61281156607
 01/12  11:00:00,25.6044645859,2.21493095989,0.0,0.0,3.71167865564,18.077,94.009586107,56.9602791416,33.0121,4.0372069654
 01/12  12:00:00,26.7599723939,2.21493095989,0.0,0.0,3.71167865564,18.077,98.0044291542,53.4500494621,40.51485,4.03952969209
 01/12  13:00:00,25.8230537708,2.21493095989,0.0,0.0,3.71167865564,18.077,90.5656485187,50.5153536649,36.0132,4.03709485383
 01/12  14:00:00,25.6253835426,2.21493095989,0.0,0.0,3.71167865564,18.077,85.3855515078,50.4113150019,31.51155,3.46268650589
 01/12  15:00:00,20.6260494622,2.21493095989,0.0,0.0,3.71167865564,13.077,78.4158175052,54.5213368342,21.0077,2.886780671
 01/12  16:00:00,20.6119928169,2.21493095989,0.0,0.0,3.71167865564,13.077,79.6215299828,57.2272470076,19.50715,2.88713297514
 01/12  17:00:00,20.5307495909,2.21493095989,0.0,0.0,3.71167865564,13.077,85.7845819453,59.8153401854,22.50825,3.46099175985
 01/12  18:00:00,28.0610902518,2.21493095989,0.0,0.0,3.71167865564,18.077,88.4286101771,59.4552460145,25.50935,3.4640141626
 01/12  19:00:00,28.0624002438,2.21493095989,0.0,0.0,3.71167865564,18.077,92.7610877667,61.4854815469,25.50935,5.76625621981
 01/12  20:00:00,28.2041869862,2.21493095989,0.0,0.0,3.71167865564,18.077,95.260990959,63.983002559,25.50935,5.76863839995
 01/12  21:00:00,23.193550886,2.21493095989,0.0,0.0,3.71167865564,13.077,94.3690778018,67.2471058101,22.50825,4.61372199167
 01/12  22:00:00,23.1316955678,2.21493095989,0.0,0.0,3.71167865564,13.077,95.7657375731,69.5666922529,21.0077,5.19134532028
 01/12  23:00:00,23.0288147338,2.21493095989,0.0,0.0,3.71167865564,13.077,94.7546763379,72.1354509759,18.0066,4.612625362
 01/12  24:00:00,24.2333330768,2.21493095989,0.0,0.0,3.71167865564,13.077,80.0303895476,74.7171064477,3.0011,2.31218309983
 01/13  01:00:00,13.7578739538,2.21493095989,0.0,0.0,1.85583932782,5.577,88.0525735245,82.740035818,3.0011,2.31143770652
 01/13  02:00:00,9.44889745801,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/13  03:00:00,9.4624671075,0.0,0.0,0.0,0.618613109274,5.0,3.59317772291,0.0,3.0011,0.592077722907
 01/13  04:00:00,9.47470020584,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/13  05:00:00,10.1425947451,0.0,0.0,0.0,0.618613109274,5.0,3.59318361732,0.0,3.0011,0.59208361732
 01/13  06:00:00,14.2103406,2.21493095989,0.0,0.0,1.85583932782,5.577,93.2277652574,88.7061152574,4.50165,0.02
 01/13  07:00:00,28.4106904588,2.21493095989,0.0,0.0,3.71167865564,18.077,95.6752163794,80.432139993,13.50495,1.73812638646
 01/13  08:00:00,27.4981359436,2.21493095989,0.0,0.0,3.71167865564,18.077,102.62884458,75.8519149123,21.0077,5.7692296679
 01/13  09:00:00,20.6013841562,2.21493095989,0.0,0.0,3.71167865564,13.077,95.0996795084,74.9024327498,15.0055,5.19174675868
 01/13  10:00:00,20.6118657306,2.21493095989,0.0,0.0,3.71167865564,13.077,92.3386525951,72.7194122432,15.0055,4.61374035192
 01/13  11:00:00,25.6020362993,2.21493095989,0.0,0.0,3.71167865564,18.077,103.271135194,66.7952897581,33.0121,3.46374543589
 01/13  12:00:00,26.7583116617,2.21493095989,0.0,0.0,3.71167865564,18.077,103.770477322,58.641651831,40.51485,4.61397549122
 01/13  13:00:00,25.8211286179,2.21493095989,0.0,0.0,3.71167865564,18.077,92.4194222609,52.3684007992,36.0132,4.03782146176
 01/13  14:00:00,25.6204758539,2.21493095989,0.0,0.0,3.71167865564,18.077,84.7024220974,49.7283664038,31.51155,3.46250569355
 01/13  15:00:00,20.6243728004,2.21493095989,0.0,0.0,3.71167865564,13.077,75.2208395671,51.3256974396,21.0077,2.88744212752
 01/13  16:00:00,20.6119398146,2.21493095989,0.0,0.0,3.71167865564,13.077,74.7673076143,52.3729681168,19.50715,2.88718949751
 01/13  17:00:00,20.5307357156,2.21493095989,0.0,0.0,3.71167865564,13.077,79.6759023389,53.706846996,22.50825,3.4608053429
 01/13  18:00:00,28.0624291268,2.21493095989,0.0,0.0,3.71167865564,18.077,80.2521882091,51.2792788318,25.50935,3.46355937729
 01/13  19:00:00,28.0636540825,2.21493095989,0.0,0.0,3.71167865564,18.077,81.4391658421,50.1636567671,25.50935,5.76615907495
 01/13  20:00:00,28.0625237801,2.21493095989,0.0,0.0,3.71167865564,18.077,80.8720282214,49.5950426893,25.50935,5.76763553213
 01/13  21:00:00,23.060732089,2.21493095989,0.0,0.0,3.71167865564,13.077,78.1889794629,51.0672514719,22.50825,4.613477991
 01/13  22:00:00,23.0291599965,2.21493095989,0.0,0.0,3.71167865564,13.077,77.6448082021,51.4462092266,21.0077,5.19089897551
 01/13  23:00:00,23.029097809,2.21493095989,0.0,0.0,3.71167865564,13.077,75.480223657,52.8610575196,18.0066,4.61256613735
 01/13  24:00:00,24.2333343085,2.21493095989,0.0,0.0,3.71167865564,13.077,59.3918336476,54.078594104,3.0011,2.31213954361
 01/14  01:00:00,13.7585935332,2.21493095989,0.0,0.0,1.85583932782,5.577,65.1381070937,59.8256043876,3.0011,2.31140270607
 01/14  02:00:00,9.46226653086,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/14  03:00:00,9.48186400116,0.0,0.0,0.0,0.618613109274,5.0,3.59316920846,0.0,3.0011,0.592069208462
 01/14  04:00:00,9.4964382621,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/14  05:00:00,9.64794494048,0.0,0.0,0.0,0.618613109274,5.0,3.5931751164,0.0,3.0011,0.592075116403
 01/14  06:00:00,13.7066691799,2.21493095989,0.0,0.0,1.85583932782,5.577,67.6132002415,63.0915502415,4.50165,0.02
 01/14  07:00:00,28.1828692471,2.21493095989,0.0,0.0,3.71167865564,18.077,69.5951809236,54.3521254984,13.50495,1.7381054252
 01/14  08:00:00,27.5014651738,2.21493095989,0.0,0.0,3.71167865564,18.077,73.8569224364,51.1113377358,21.0077,1.73788470055
 01/14  09:00:00,20.6034607588,2.21493095989,0.0,0.0,3.71167865564,13.077,68.8319868695,52.0880983146,15.0055,1.73838855485
 01/14  10:00:00,20.6136190364,2.21493095989,0.0,0.0,3.71167865564,13.077,70.1619952901,50.5427731664,15.0055,4.61372212375
 01/14  11:00:00,25.6117858743,2.21493095989,0.0,0.0,3.71167865564,18.077,83.545409066,45.9198248926,33.0121,4.61348417346
 01/14  12:00:00,26.7686298369,2.21493095989,0.0,0.0,3.71167865564,18.077,87.3787594462,42.250166469,40.51485,4.61374297717
 01/14  13:00:00,25.8320001573,2.21493095989,0.0,0.0,3.71167865564,18.077,80.2415997565,39.613088586,36.0132,4.61531117055
 01/14  14:00:00,25.6322137991,2.21493095989,0.0,0.0,3.71167865564,18.077,75.5028991061,39.3776862916,31.51155,4.61366281448
 01/14  15:00:00,20.6334588469,2.21493095989,0.0,0.0,3.71167865564,13.077,67.2102776037,42.1653196711,21.0077,4.03725793257
 01/14  16:00:00,20.6193150676,2.21493095989,0.0,0.0,3.71167865564,13.077,66.3726032653,42.8285322917,19.50715,4.03692097356
 01/14  17:00:00,20.538410892,2.21493095989,0.0,0.0,3.71167865564,13.077,69.2542389039,43.2839991276,22.50825,3.46198977626
 01/14  18:00:00,28.0712569741,2.21493095989,0.0,0.0,3.71167865564,18.077,70.1215048017,41.1486834321,25.50935,3.46347136961
 01/14  19:00:00,28.0742920908,2.21493095989,0.0,0.0,3.71167865564,18.077,70.4319936079,39.1559017091,25.50935,5.76674189878
 01/14  20:00:00,28.2180058396,2.21493095989,0.0,0.0,3.71167865564,18.077,69.8008926508,39.1005684961,25.50935,5.19097415469
 01/14  21:00:00,23.2045041055,2.21493095989,0.0,0.0,3.71167865564,13.077,67.9861142191,40.863039732,22.50825,4.61482448713
 01/14  22:00:00,23.1395474155,2.21493095989,0.0,0.0,3.71167865564,13.077,67.7001965516,41.5011375814,21.0077,5.19135897027
 01/14  23:00:00,23.0353944866,2.21493095989,0.0,0.0,3.71167865564,13.077,65.1430554363,43.0992508076,18.0066,4.03720462866
 01/14  24:00:00,24.2352932137,2.21493095989,0.0,0.0,3.71167865564,13.077,51.9869430181,45.5255270141,3.0011,3.46031600395
 01/15  01:00:00,13.7578319037,2.21493095989,0.0,0.0,1.85583932782,5.577,57.2973198912,51.9844266668,3.0011,2.31179322435
 01/15  02:00:00,9.47158368004,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/15  03:00:00,9.49407958066,0.0,0.0,0.0,0.618613109274,5.0,3.59314906049,0.0,3.0011,0.59204906049
 01/15  04:00:00,9.50800878051,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/15  05:00:00,9.65929471936,0.0,0.0,0.0,0.618613109274,5.0,3.5931550005,0.0,3.0011,0.592055000502
 01/15  06:00:00,13.7097762584,2.21493095989,0.0,0.0,1.85583932782,5.577,59.5963996876,55.0747496876,4.50165,0.02
 01/15  07:00:00,28.1854596816,2.21493095989,0.0,0.0,3.71167865564,18.077,63.5064288629,48.2634500491,13.50495,1.73802881381
 01/15  08:00:00,27.5062801562,2.21493095989,0.0,0.0,3.71167865564,18.077,68.4377984079,45.6919519174,21.0077,1.73814649056
 01/15  09:00:00,20.6077465464,2.21493095989,0.0,0.0,3.71167865564,13.077,63.3302251713,46.5866278406,15.0055,1.73809733069
 01/15  10:00:00,20.6175064593,2.21493095989,0.0,0.0,3.71167865564,13.077,61.1476121009,44.4038956775,15.0055,1.7382164234
 01/15  11:00:00,25.6126409799,2.21493095989,0.0,0.0,3.71167865564,18.077,78.2743582672,40.6484361694,33.0121,4.61382209777
 01/15  12:00:00,26.7701996301,2.21493095989,0.0,0.0,3.71167865564,18.077,82.9151450391,37.7848881673,40.51485,4.61540687181
 01/15  13:00:00,25.8351200521,2.21493095989,0.0,0.0,3.71167865564,18.077,75.1246677113,35.0741865314,36.0132,4.0372811799
 01/15  14:00:00,25.6358463806,2.21493095989,0.0,0.0,3.71167865564,18.077,69.7516368232,34.2027044259,31.51155,4.03738239726
 01/15  15:00:00,20.638669726,2.21493095989,0.0,0.0,3.71167865564,13.077,59.6701855937,35.7751260344,21.0077,2.88735955925
 01/15  16:00:00,20.6232829566,2.21493095989,0.0,0.0,3.71167865564,13.077,59.7929708629,36.8255723206,19.50715,3.46024854236
 01/15  17:00:00,20.5431853319,2.21493095989,0.0,0.0,3.71167865564,13.077,62.6740656,37.2783574035,22.50825,2.88745819649
 01/15  18:00:00,28.0766057891,2.21493095989,0.0,0.0,3.71167865564,18.077,65.2620882961,35.7152692688,25.50935,4.03746902732
 01/15  19:00:00,28.0800929066,2.21493095989,0.0,0.0,3.71167865564,18.077,64.2711428106,34.1478343703,25.50935,4.61395844033
 01/15  20:00:00,28.2227934592,2.21493095989,0.0,0.0,3.71167865564,18.077,64.3162549249,34.1914129465,25.50935,4.61549197843
 01/15  21:00:00,23.2088193533,2.21493095989,0.0,0.0,3.71167865564,13.077,62.4313483765,35.8859409724,22.50825,4.03715740409
 01/15  22:00:00,23.1432078201,2.21493095989,0.0,0.0,3.71167865564,13.077,62.7351888222,36.5374663555,21.0077,5.19002246668
 01/15  23:00:00,23.0390364215,2.21493095989,0.0,0.0,3.71167865564,13.077,60.4564053393,38.4127411028,18.0066,4.03706423646
 01/15  24:00:00,24.2388081834,2.21493095989,0.0,0.0,3.71167865564,13.077,45.2845464138,40.544419749,3.0011,1.73902666475
 01/16  01:00:00,13.7589437295,2.21493095989,0.0,0.0,1.85583932782,5.577,52.7010753239,46.8136331598,3.0011,2.88634216415
 01/16  02:00:00,9.47632431034,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/16  03:00:00,9.49976471591,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/16  04:00:00,9.51361185551,0.0,0.0,0.0,0.618613109274,5.0,3.59319130814,0.0,3.0011,0.592091308137
 01/16  05:00:00,9.66502472802,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/16  06:00:00,13.7117882319,2.21493095989,0.0,0.0,1.85583932782,5.577,54.9708046779,49.8770703997,4.50165,0.592084278113
 01/16  07:00:00,28.1882805496,2.21493095989,0.0,0.0,3.71167865564,18.077,58.2642649862,43.0214497764,13.50495,1.73786520976
 01/16  08:00:00,27.5105723226,2.21493095989,0.0,0.0,3.71167865564,18.077,62.2411783773,39.4954901769,21.0077,1.73798820035
 01/16  09:00:00,20.6123613173,2.21493095989,0.0,0.0,3.71167865564,13.077,57.236667684,41.0658476157,15.0055,1.16532006823
 01/16  10:00:00,20.6215066179,2.21493095989,0.0,0.0,3.71167865564,13.077,57.6665467629,40.9227410572,15.0055,1.73830570564
 01/16  11:00:00,25.6167132125,2.21493095989,0.0,0.0,3.71167865564,18.077,74.6719867749,36.4699181621,33.0121,5.18996861279
 01/16  12:00:00,26.7750645458,2.21493095989,0.0,0.0,3.71167865564,18.077,76.7609132167,31.6319037719,40.51485,4.61415944474
 01/16  13:00:00,25.8422798724,2.21493095989,0.0,0.0,3.71167865564,18.077,67.6644573048,27.6144133519,36.0132,4.03684395285
 01/16  14:00:00,25.650503483,2.21493095989,0.0,0.0,3.71167865564,18.077,61.4230265717,25.8743676164,31.51155,4.03710895531
 01/16  15:00:00,20.660206456,2.21493095989,0.0,0.0,3.71167865564,13.077,50.5293220522,26.6347131114,21.0077,2.88690894074
 01/16  16:00:00,20.6499296394,2.21493095989,0.0,0.0,3.71167865564,13.077,48.9729179776,26.578903412,19.50715,2.88686456555
 01/16  17:00:00,20.5701385791,2.21493095989,0.0,0.0,3.71167865564,13.077,51.8534461668,26.4583755291,22.50825,2.8868206377
 01/16  18:00:00,28.102288526,2.21493095989,0.0,0.0,3.71167865564,18.077,53.9587687423,24.4120635019,25.50935,4.03735524045
 01/16  19:00:00,28.1012470487,2.21493095989,0.0,0.0,3.71167865564,18.077,54.821266457,24.122594965,25.50935,5.18932149201
 01/16  20:00:00,28.2364930208,2.21493095989,0.0,0.0,3.71167865564,18.077,56.5082542353,26.3844239226,25.50935,4.6144803127
 01/16  21:00:00,23.2152651817,2.21493095989,0.0,0.0,3.71167865564,13.077,58.1514157981,31.6058473636,22.50825,4.03731843458
 01/16  22:00:00,23.1460109307,2.21493095989,0.0,0.0,3.71167865564,13.077,61.1645298663,35.5412603165,21.0077,4.61556954986
 01/16  23:00:00,23.0396885726,2.21493095989,0.0,0.0,3.71167865564,13.077,61.5595866178,39.5156243962,18.0066,4.03736222168
 01/16  24:00:00,24.2373612158,2.21493095989,0.0,0.0,3.71167865564,13.077,49.7940662719,44.4810701709,3.0011,2.31189610097
 01/17  01:00:00,13.7563115254,2.21493095989,0.0,0.0,1.85583932782,5.577,58.8622919534,53.5493102229,3.0011,2.31188173047
 01/17  02:00:00,9.4729862307,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/17  03:00:00,9.49421982022,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/17  04:00:00,9.506357235,0.0,0.0,0.0,0.618613109274,5.0,3.59317978162,0.0,3.0011,0.592079781617
 01/17  05:00:00,10.1727285455,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/17  06:00:00,14.2198009061,2.21493095989,0.0,0.0,1.85583932782,5.577,69.0684631018,63.9747274308,4.50165,0.592085671005
 01/17  07:00:00,28.4112771835,2.21493095989,0.0,0.0,3.71167865564,18.077,74.0689947776,58.8262099482,13.50495,1.73783482938
 01/17  08:00:00,27.4999945433,2.21493095989,0.0,0.0,3.71167865564,18.077,83.6754550471,56.899254364,21.0077,5.7685006831
 01/17  09:00:00,20.6027958283,2.21493095989,0.0,0.0,3.71167865564,13.077,77.9074262385,57.7105925797,15.0055,5.19133365881
 01/17  10:00:00,20.6134576142,2.21493095989,0.0,0.0,3.71167865564,13.077,75.2991691082,55.6801875274,15.0055,4.6134815808
 01/17  11:00:00,25.6097815942,2.21493095989,0.0,0.0,3.71167865564,18.077,85.8487346805,49.3733331624,33.0121,3.46330151815
 01/17  12:00:00,26.7644596823,2.21493095989,0.0,0.0,3.71167865564,18.077,88.7023018408,43.5735726499,40.51485,4.61387919096
 01/17  13:00:00,25.8278559328,2.21493095989,0.0,0.0,3.71167865564,18.077,80.2822361743,40.2315092687,36.0132,4.03752690554
 01/17  14:00:00,25.6292355241,2.21493095989,0.0,0.0,3.71167865564,18.077,75.1694651186,40.1957163232,31.51155,3.46219879545
 01/17  15:00:00,20.6295731794,2.21493095989,0.0,0.0,3.71167865564,13.077,67.90856189,44.0141539614,21.0077,2.88670792851
 01/17  16:00:00,20.6127070733,2.21493095989,0.0,0.0,3.71167865564,13.077,68.9543349972,46.5598880897,19.50715,2.88729690753
 01/17  17:00:00,20.5310053899,2.21493095989,0.0,0.0,3.71167865564,13.077,74.4142063539,48.4452235029,22.50825,3.46073285091
 01/17  18:00:00,28.0640440725,2.21493095989,0.0,0.0,3.71167865564,18.077,77.4279907971,47.8809103198,25.50935,4.03773047729
