Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  19:00:00,28.0660192798,2.21493095989,0.0,0.0,3.71167865564,18.077,80.6392908029,49.9379639662,25.50935,5.19197683671
 01/17  20:00:00,28.0657894181,2.21493095989,0.0,0.0,3.71167865564,18.077,82.8751734501,51.5970701939,25.50935,5.76875325628
 01/17  21:00:00,23.0617137048,2.21493095989,0.0,0.0,3.71167865564,13.077,81.966803013,54.8439431976,22.50825,4.61460981543
 01/17  22:00:00,23.0291407009,2.21493095989,0.0,0.0,3.71167865564,13.077,83.7430242157,57.5440667169,21.0077,5.19125749872
 01/17  23:00:00,23.0289964007,2.21493095989,0.0,0.0,3.71167865564,13.077,84.1738025685,61.5532123654,18.0066,4.61399020305
 01/17  24:00:00,24.2333325296,2.21493095989,0.0,0.0,3.71167865564,13.077,69.4119038155,63.5246170466,3.0011,2.88618676894
 01/18  01:00:00,13.7577253792,2.21493095989,0.0,0.0,1.85583932782,5.577,74.2180735184,69.4779037844,3.0011,1.73906973399
 01/18  02:00:00,9.45677899471,0.0,0.0,0.0,0.618613109274,5.0,3.59315028754,0.0,3.0011,0.592050287545
 01/18  03:00:00,9.47384710102,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/18  04:00:00,9.48723579947,0.0,0.0,0.0,0.618613109274,5.0,3.5931562256,0.0,3.0011,0.592056225601
 01/18  05:00:00,9.63746123942,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/18  06:00:00,13.7036506601,2.21493095989,0.0,0.0,1.85583932782,5.577,78.203338928,73.681688928,4.50165,0.02
 01/18  07:00:00,28.1824674426,2.21493095989,0.0,0.0,3.71167865564,18.077,81.1802460573,65.9372741101,13.50495,1.73802194716
 01/18  08:00:00,27.4988616687,2.21493095989,0.0,0.0,3.71167865564,18.077,89.5480303087,62.7712932073,21.0077,5.76903710135
 01/18  09:00:00,20.6018911585,2.21493095989,0.0,0.0,3.71167865564,13.077,83.807771894,63.035586522,15.0055,5.76668537198
 01/18  10:00:00,20.6122531954,2.21493095989,0.0,0.0,3.71167865564,13.077,79.6680921968,60.6231989123,15.0055,4.03939328452
 01/18  11:00:00,25.6062722572,2.21493095989,0.0,0.0,3.71167865564,18.077,91.6041254324,54.5543101736,33.0121,4.03771525882
 01/18  12:00:00,26.7633752399,2.21493095989,0.0,0.0,3.71167865564,18.077,92.9549921428,47.8267731143,40.51485,4.61336902843
 01/18  13:00:00,25.827784102,2.21493095989,0.0,0.0,3.71167865564,18.077,83.5052801139,43.4543371919,36.0132,4.037742922
 01/18  14:00:00,25.6287620066,2.21493095989,0.0,0.0,3.71167865564,18.077,77.3857641307,42.4120064607,31.51155,3.46220767006
 01/18  15:00:00,20.6288281213,2.21493095989,0.0,0.0,3.71167865564,13.077,68.4937929636,44.5993944577,21.0077,2.88669850587
 01/18  16:00:00,20.613859281,2.21493095989,0.0,0.0,3.71167865564,13.077,68.2083250955,45.813872978,19.50715,2.88730211748
 01/18  17:00:00,20.5330496672,2.21493095989,0.0,0.0,3.71167865564,13.077,72.1936539144,46.7979159167,22.50825,2.88748799766
 01/18  18:00:00,27.4342712241,2.21493095989,0.0,0.0,3.71167865564,18.077,74.6520162823,45.1050345675,25.50935,4.0376317148
 01/18  19:00:00,28.0695493421,2.21493095989,0.0,0.0,3.71167865564,18.077,76.4212610368,45.7207062482,25.50935,5.19120478868
 01/18  20:00:00,28.2121117215,2.21493095989,0.0,0.0,3.71167865564,18.077,77.9046887764,46.6257121442,25.50935,5.76962663221
 01/18  21:00:00,23.1972686615,2.21493095989,0.0,0.0,3.71167865564,13.077,77.1031997352,49.4058736852,22.50825,5.18907604993
 01/18  22:00:00,23.132643695,2.21493095989,0.0,0.0,3.71167865564,13.077,77.0542229414,50.8553271222,21.0077,5.19119581916
 01/18  23:00:00,23.0292466679,2.21493095989,0.0,0.0,3.71167865564,13.077,75.0492579885,52.4296570861,18.0066,4.61300090244
 01/18  24:00:00,24.2333310136,2.21493095989,0.0,0.0,3.71167865564,13.077,58.9179767472,53.6044743418,3.0011,2.31240240538
 01/19  01:00:00,13.7577915714,2.21493095989,0.0,0.0,1.85583932782,5.577,64.993420367,59.6806194319,3.0011,2.31170093511
 01/19  02:00:00,9.46349323392,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/19  03:00:00,9.48373801569,0.0,0.0,0.0,0.618613109274,5.0,3.59318938727,0.0,3.0011,0.592089387268
 01/19  04:00:00,9.49792882402,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/19  05:00:00,9.64943585075,0.0,0.0,0.0,0.618613109274,5.0,3.59319526318,0.0,3.0011,0.592095263176
 01/19  06:00:00,13.7070606489,2.21493095989,0.0,0.0,1.85583932782,5.577,67.3287876008,62.8071376008,4.50165,0.02
 01/19  07:00:00,28.1828746557,2.21493095989,0.0,0.0,3.71167865564,18.077,70.6181926826,55.3752318298,13.50495,1.73801085281
 01/19  08:00:00,27.5018222978,2.21493095989,0.0,0.0,3.71167865564,18.077,78.5341387545,51.7585009108,21.0077,5.76793784375
 01/19  09:00:00,20.6034646058,2.21493095989,0.0,0.0,3.71167865564,13.077,72.7036085842,52.5061412737,15.0055,5.19196731048
 01/19  10:00:00,20.6134255665,2.21493095989,0.0,0.0,3.71167865564,13.077,70.9136609069,51.2945969179,15.0055,4.61356398894
 01/19  11:00:00,25.608980506,2.21493095989,0.0,0.0,3.71167865564,18.077,83.6633886339,46.6141167345,33.0121,4.0371718994
 01/19  12:00:00,26.7663454843,2.21493095989,0.0,0.0,3.71167865564,18.077,86.9960035888,42.3278482185,40.51485,4.15330537028
 01/19  13:00:00,25.8292279499,2.21493095989,0.0,0.0,3.71167865564,18.077,78.550315087,38.6150199388,36.0132,3.92209514818
 01/19  14:00:00,25.6334318391,2.21493095989,0.0,0.0,3.71167865564,18.077,71.6222418018,36.6483119258,31.51155,3.462379876
 01/19  15:00:00,20.6348317404,2.21493095989,0.0,0.0,3.71167865564,13.077,63.6757008367,39.2073797314,21.0077,3.46062110538
 01/19  16:00:00,20.6185609943,2.21493095989,0.0,0.0,3.71167865564,13.077,63.8597150129,41.4658191254,19.50715,2.88674588749
 01/19  17:00:00,20.536669018,2.21493095989,0.0,0.0,3.71167865564,13.077,66.5864419157,41.1914512671,22.50825,2.8867406486
 01/19  18:00:00,27.4383674796,2.21493095989,0.0,0.0,3.71167865564,18.077,66.8953377841,37.348519118,25.50935,4.03746866611
 01/19  19:00:00,28.0747838468,2.21493095989,0.0,0.0,3.71167865564,18.077,67.4742691493,36.7730710676,25.50935,5.19184808171
 01/19  20:00:00,28.217731006,2.21493095989,0.0,0.0,3.71167865564,18.077,70.9997338678,39.7212896608,25.50935,5.76909420708
 01/19  21:00:00,23.2038273914,2.21493095989,0.0,0.0,3.71167865564,13.077,70.9451156256,43.2477255462,22.50825,5.18914007941
 01/19  22:00:00,23.1380718035,2.21493095989,0.0,0.0,3.71167865564,13.077,68.6832827291,42.4837942375,21.0077,5.19178849152
 01/19  23:00:00,23.034128849,2.21493095989,0.0,0.0,3.71167865564,13.077,65.8032556464,43.1840743973,18.0066,4.61258124908
 01/19  24:00:00,24.235178517,2.21493095989,0.0,0.0,3.71167865564,13.077,49.5420803184,44.2287783086,3.0011,2.31220200986
 01/20  01:00:00,13.7578688472,2.21493095989,0.0,0.0,1.85583932782,5.577,55.078562807,49.7659538519,3.0011,2.3115089551
 01/20  02:00:00,9.47152014168,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/20  03:00:00,9.49454921754,0.0,0.0,0.0,0.618613109274,5.0,3.59319447036,0.0,3.0011,0.592094470363
 01/20  04:00:00,9.50933597667,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/20  05:00:00,10.1781849208,0.0,0.0,0.0,0.618613109274,5.0,3.59314862326,0.0,3.0011,0.592048623256
 01/20  06:00:00,14.2225258982,2.21493095989,0.0,0.0,1.85583932782,5.577,55.7854314359,51.2637814359,4.50165,0.02
 01/20  07:00:00,28.4155659534,2.21493095989,0.0,0.0,3.71167865564,18.077,59.7546386615,44.5118159907,13.50495,1.73787267076
 01/20  08:00:00,27.5087943366,2.21493095989,0.0,0.0,3.71167865564,18.077,67.9288047463,41.1511906234,21.0077,5.76991412292
 01/20  09:00:00,20.6102579628,2.21493095989,0.0,0.0,3.71167865564,13.077,61.0679202851,40.8708708264,15.0055,5.19154945877
 01/20  10:00:00,20.6198776692,2.21493095989,0.0,0.0,3.71167865564,13.077,60.3238129471,40.7049388649,15.0055,4.61337408221
 01/20  11:00:00,25.6158037437,2.21493095989,0.0,0.0,3.71167865564,18.077,75.3457000914,38.2964379966,33.0121,4.03716209479
 01/20  12:00:00,26.7724515995,2.21493095989,0.0,0.0,3.71167865564,18.077,78.9948435099,34.4422980302,40.51485,4.03769547966
 01/20  13:00:00,25.8388812597,2.21493095989,0.0,0.0,3.71167865564,18.077,71.0860490934,31.0355558674,36.0132,4.037293226
 01/20  14:00:00,25.6405746254,2.21493095989,0.0,0.0,3.71167865564,18.077,65.9976337764,31.0239524868,31.51155,3.46213128959
 01/20  15:00:00,20.6409402749,2.21493095989,0.0,0.0,3.71167865564,13.077,59.2327028001,34.7643250607,21.0077,3.46067773937
 01/20  16:00:00,20.6246535221,2.21493095989,0.0,0.0,3.71167865564,13.077,59.1276961102,36.7338753879,19.50715,2.88667072227
 01/20  17:00:00,20.5433941571,2.21493095989,0.0,0.0,3.71167865564,13.077,61.3551841,35.9604188992,22.50825,2.88651520081
 01/20  18:00:00,27.4445868827,2.21493095989,0.0,0.0,3.71167865564,18.077,63.3623808794,33.8156235301,25.50935,4.03740734932
 01/20  19:00:00,28.0804323257,2.21493095989,0.0,0.0,3.71167865564,18.077,64.8580096381,34.1572479638,25.50935,5.19141167437
 01/20  20:00:00,28.0804847431,2.21493095989,0.0,0.0,3.71167865564,18.077,65.49106592,34.2125001156,25.50935,5.7692158044
 01/20  21:00:00,23.0753368603,2.21493095989,0.0,0.0,3.71167865564,13.077,63.5444156966,35.8465864752,22.50825,5.18957922142
 01/20  22:00:00,23.0398503615,2.21493095989,0.0,0.0,3.71167865564,13.077,62.7050245626,36.5054508252,21.0077,5.19187373747
 01/20  23:00:00,23.0372410626,2.21493095989,0.0,0.0,3.71167865564,13.077,62.1938274465,39.5745419772,18.0066,4.61268546939
 01/20  24:00:00,24.2369193448,2.21493095989,0.0,0.0,3.71167865564,13.077,48.3281644987,43.0148025087,3.0011,2.31226198998
 01/21  01:00:00,13.7575527505,2.21493095989,0.0,0.0,1.85583932782,5.577,54.8100232389,49.4973482806,3.0011,2.31157495834
 01/21  02:00:00,9.47419893193,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/21  03:00:00,9.49787910868,0.0,0.0,0.0,0.618613109274,5.0,3.5931586825,0.0,3.0011,0.592058682495
 01/21  04:00:00,9.51178628796,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/21  05:00:00,9.66285811084,0.0,0.0,0.0,0.618613109274,5.0,3.59316460718,0.0,3.0011,0.59206460718
 01/21  06:00:00,13.7106187685,2.21493095989,0.0,0.0,1.85583932782,5.577,56.9640320787,52.4423820787,4.50165,0.02
 01/21  07:00:00,28.1854548093,2.21493095989,0.0,0.0,3.71167865564,18.077,60.7764161209,45.5335412111,13.50495,1.73792490987
 01/21  08:00:00,27.5070660092,2.21493095989,0.0,0.0,3.71167865564,18.077,64.749641398,42.0038720247,21.0077,1.73806937326
 01/21  09:00:00,20.6101451203,2.21493095989,0.0,0.0,3.71167865564,13.077,60.1662962123,43.4229197053,15.0055,1.73787650704
 01/21  10:00:00,20.6194414301,2.21493095989,0.0,0.0,3.71167865564,13.077,62.6537342457,43.0337299391,15.0055,4.61450430662
 01/21  11:00:00,25.6138982028,2.21493095989,0.0,0.0,3.71167865564,18.077,78.0703980058,40.4451857361,33.0121,4.61311226969
 01/21  12:00:00,26.7705248711,2.21493095989,0.0,0.0,3.71167865564,18.077,82.885354941,37.7554897141,40.51485,4.61501522689
 01/21  13:00:00,25.8345017564,2.21493095989,0.0,0.0,3.71167865564,18.077,77.7754801398,36.5728140109,36.0132,5.18946612886
 01/21  14:00:00,25.6349063278,2.21493095989,0.0,0.0,3.71167865564,18.077,72.6471483504,37.0978597644,31.51155,4.03773858592
 01/21  15:00:00,20.6353949497,2.21493095989,0.0,0.0,3.71167865564,13.077,64.3716888113,39.3266300747,21.0077,4.03735873654
 01/21  16:00:00,20.6194855435,2.21493095989,0.0,0.0,3.71167865564,13.077,63.9294487893,40.3845516326,19.50715,4.03774715664
 01/21  17:00:00,20.5375125496,2.21493095989,0.0,0.0,3.71167865564,13.077,67.725392668,41.7553058514,22.50825,3.46183681657
 01/21  18:00:00,27.4379612917,2.21493095989,0.0,0.0,3.71167865564,18.077,70.3362935679,40.7895887257,25.50935,4.03735484217
 01/21  19:00:00,28.0751243632,2.21493095989,0.0,0.0,3.71167865564,18.077,69.7724940077,39.071236737,25.50935,5.19190727075
 01/21  20:00:00,28.2184797709,2.21493095989,0.0,0.0,3.71167865564,18.077,70.3147838295,39.0383702456,25.50935,5.76706358393
 01/21  21:00:00,23.2047706669,2.21493095989,0.0,0.0,3.71167865564,13.077,67.8241055663,40.7014828174,22.50825,4.61437274894
 01/21  22:00:00,23.1395469696,2.21493095989,0.0,0.0,3.71167865564,13.077,67.5764812001,41.3765283059,21.0077,5.1922528942
 01/21  23:00:00,23.0353929907,2.21493095989,0.0,0.0,3.71167865564,13.077,65.0484461395,43.0046311963,18.0066,4.03721494316
 01/21  24:00:00,24.2352922045,2.21493095989,0.0,0.0,3.71167865564,13.077,51.9067388958,45.4451953729,3.0011,3.46044352291
 01/22  01:00:00,13.7577505655,2.21493095989,0.0,0.0,1.85583932782,5.577,57.3817610496,52.068721311,3.0011,2.31193973861
 01/22  02:00:00,9.47178567389,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/22  03:00:00,9.49446760855,0.0,0.0,0.0,0.618613109274,5.0,3.59318381928,0.0,3.0011,0.592083819277
 01/22  04:00:00,9.50848077661,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/22  05:00:00,9.65984894838,0.0,0.0,0.0,0.618613109274,5.0,3.59318970402,0.0,3.0011,0.592089704015
 01/22  06:00:00,13.7099081291,2.21493095989,0.0,0.0,1.85583932782,5.577,59.5504087554,55.0287587554,4.50165,0.02
 01/22  07:00:00,28.185501517,2.21493095989,0.0,0.0,3.71167865564,18.077,63.2982986486,48.0551873671,13.50495,1.73816128146
 01/22  08:00:00,27.5066431929,2.21493095989,0.0,0.0,3.71167865564,18.077,67.1849639652,44.4392923098,21.0077,1.73797165542
 01/22  09:00:00,20.6085431694,2.21493095989,0.0,0.0,3.71167865564,13.077,61.7275849187,44.9836067812,15.0055,1.7384781375
 01/22  10:00:00,20.6175732467,2.21493095989,0.0,0.0,3.71167865564,13.077,61.2314467619,44.4876635083,15.0055,1.73828325368
 01/22  11:00:00,25.6134811124,2.21493095989,0.0,0.0,3.71167865564,18.077,78.1387463616,40.5115752777,33.0121,4.61507108393
 01/22  12:00:00,26.7725159667,2.21493095989,0.0,0.0,3.71167865564,18.077,82.9846509009,37.2797002813,40.51485,5.19010061965
 01/22  13:00:00,25.8357654776,2.21493095989,0.0,0.0,3.71167865564,18.077,75.5224188757,35.4719213498,36.0132,4.03729752598
 01/22  14:00:00,25.6355032295,2.21493095989,0.0,0.0,3.71167865564,18.077,70.1746718651,35.1999680438,31.51155,3.46315382136
 01/22  15:00:00,20.6359840804,2.21493095989,0.0,0.0,3.71167865564,13.077,61.7131154149,37.2443396922,21.0077,3.46107572265
 01/22  16:00:00,20.6218684993,2.21493095989,0.0,0.0,3.71167865564,13.077,60.1300521717,37.7355373089,19.50715,2.88736486287
 01/22  17:00:00,20.5400814262,2.21493095989,0.0,0.0,3.71167865564,13.077,64.3044830438,38.90899103,22.50825,2.88724201381
 01/22  18:00:00,27.4415264457,2.21493095989,0.0,0.0,3.71167865564,18.077,67.9015309951,38.3543768911,25.50935,4.03780410407
 01/22  19:00:00,28.0777260091,2.21493095989,0.0,0.0,3.71167865564,18.077,67.327221067,36.6280694606,25.50935,5.18980160639
 01/22  20:00:00,28.22054706,2.21493095989,0.0,0.0,3.71167865564,18.077,68.0706120423,37.9469130468,25.50935,4.61434899546
 01/22  21:00:00,23.2056516358,2.21493095989,0.0,0.0,3.71167865564,13.077,67.0637642566,40.5184662965,22.50825,4.03704796011
 01/22  22:00:00,23.1395906976,2.21493095989,0.0,0.0,3.71167865564,13.077,66.675549119,41.0522515109,21.0077,4.61559760818
 01/22  23:00:00,23.0355075768,2.21493095989,0.0,0.0,3.71167865564,13.077,64.7682317924,42.7242238205,18.0066,4.03740797197
 01/22  24:00:00,24.2353030328,2.21493095989,0.0,0.0,3.71167865564,13.077,50.693922566,45.3809597316,3.0011,2.31186283433
 01/23  01:00:00,13.7575473588,2.21493095989,0.0,0.0,1.85583932782,5.577,57.1831156687,51.8707756923,3.0011,2.31123997639
 01/23  02:00:00,9.47203972577,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/23  03:00:00,9.49481957354,0.0,0.0,0.0,0.618613109274,5.0,3.59318129843,0.0,3.0011,0.59208129843
 01/23  04:00:00,9.50951842401,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/23  05:00:00,9.66174673862,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/23  06:00:00,13.7108528118,2.21493095989,0.0,0.0,1.85583932782,5.577,57.5588681791,52.465130992,4.50165,0.592087187168
 01/23  07:00:00,28.1870068743,2.21493095989,0.0,0.0,3.71167865564,18.077,58.9331187338,43.6901465959,13.50495,1.7380221379
 01/23  08:00:00,27.5095457009,2.21493095989,0.0,0.0,3.71167865564,18.077,65.223879313,38.446746888,21.0077,5.76943242494
 01/23  09:00:00,20.6129604925,2.21493095989,0.0,0.0,3.71167865564,13.077,59.9438112879,39.7470817099,15.0055,5.19122957803
 01/23  10:00:00,20.6215461117,2.21493095989,0.0,0.0,3.71167865564,13.077,60.15377296,40.5350965488,15.0055,4.61317641122
 01/23  11:00:00,25.6159421227,2.21493095989,0.0,0.0,3.71167865564,18.077,73.6399116911,36.5908880668,33.0121,4.03692362431
 01/23  12:00:00,26.7742175684,2.21493095989,0.0,0.0,3.71167865564,18.077,75.626376017,31.0730104682,40.51485,4.03851554881
 01/23  13:00:00,25.8436225808,2.21493095989,0.0,0.0,3.71167865564,18.077,67.5124765485,27.4608500336,36.0132,4.03842651486
 01/23  14:00:00,25.6447902196,2.21493095989,0.0,0.0,3.71167865564,18.077,62.4138716202,27.4399862748,31.51155,3.46233534545
 01/23  15:00:00,20.6397978797,2.21493095989,0.0,0.0,3.71167865564,13.077,54.9358576986,30.4670220257,21.0077,3.46113567291
 01/23  16:00:00,20.6243448494,2.21493095989,0.0,0.0,3.71167865564,13.077,55.0031567983,32.6090544876,19.50715,2.8869523107
 01/23  17:00:00,20.5406851381,2.21493095989,0.0,0.0,3.71167865564,13.077,59.3983524567,34.0029481783,22.50825,2.88715427838
 01/23  18:00:00,27.4437890207,2.21493095989,0.0,0.0,3.71167865564,18.077,62.8620397887,33.3150524094,25.50935,4.03763737931
 01/23  19:00:00,28.0803037954,2.21493095989,0.0,0.0,3.71167865564,18.077,66.5774278793,35.8761268591,25.50935,5.19195102021
 01/23  20:00:00,28.2203172422,2.21493095989,0.0,0.0,3.71167865564,18.077,70.4552143224,39.1764223847,25.50935,5.76944193767
 01/23  21:00:00,23.2027412025,2.21493095989,0.0,0.0,3.71167865564,13.077,71.5665989751,43.8694173863,22.50825,5.18893158886
 01/23  22:00:00,23.1359162025,2.21493095989,0.0,0.0,3.71167865564,13.077,71.90822876,45.7088399448,21.0077,5.19168881518
 01/23  23:00:00,23.0306975943,2.21493095989,0.0,0.0,3.71167865564,13.077,70.0648454843,47.444732494,18.0066,4.61351299032
 01/23  24:00:00,24.2334436968,2.21493095989,0.0,0.0,3.71167865564,13.077,54.5674251299,49.2536291328,3.0011,2.31269599713
 01/24  01:00:00,13.756622385,2.21493095989,0.0,0.0,1.85583932782,5.577,60.8134654157,55.5003420601,3.0011,2.31202335555
 01/24  02:00:00,9.46825803267,0.0,0.0,0.0,0.618613109274,5.0,3.59316447059,0.0,3.0011,0.592064470594
 01/24  03:00:00,9.49023703573,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/24  04:00:00,9.50447599031,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/24  05:00:00,10.1727594454,0.0,0.0,0.0,0.618613109274,5.0,3.59317038607,0.0,3.0011,0.592070386069
 01/24  06:00:00,14.220073879,2.21493095989,0.0,0.0,1.85583932782,5.577,64.3726811389,59.8510311389,4.50165,0.02
 01/24  07:00:00,28.4121661596,2.21493095989,0.0,0.0,3.71167865564,18.077,67.707468332,52.4642527471,13.50495,1.73826558493
 01/24  08:00:00,27.5035827689,2.21493095989,0.0,0.0,3.71167865564,18.077,74.879433656,48.1027152109,21.0077,5.76901844503
 01/24  09:00:00,20.6055466421,2.21493095989,0.0,0.0,3.71167865564,13.077,68.4535787416,47.6816149244,15.0055,5.76646381722
 01/24  10:00:00,20.6172237402,2.21493095989,0.0,0.0,3.71167865564,13.077,65.5509047613,46.5054314271,15.0055,4.03997333419
 01/24  11:00:00,25.6130524081,2.21493095989,0.0,0.0,3.71167865564,18.077,79.8336589282,42.7832389935,33.0121,4.03831993468
 01/24  12:00:00,26.7728114825,2.21493095989,0.0,0.0,3.71167865564,18.077,82.0076791103,36.8785740921,40.51485,4.61425501814
 01/24  13:00:00,25.8410329015,2.21493095989,0.0,0.0,3.71167865564,18.077,72.4877967853,32.4369240273,36.0132,4.03767275802
 01/24  14:00:00,25.6400150715,2.21493095989,0.0,0.0,3.71167865564,18.077,67.0997609401,32.1261127882,31.51155,3.46209815182
 01/24  15:00:00,20.638559686,2.21493095989,0.0,0.0,3.71167865564,13.077,58.2190978433,34.3241734057,21.0077,2.88722443767
 01/24  16:00:00,20.6239271264,2.21493095989,0.0,0.0,3.71167865564,13.077,59.2328962234,36.8383229375,19.50715,2.88742328593
 01/24  17:00:00,20.5445478133,2.21493095989,0.0,0.0,3.71167865564,13.077,64.1352335411,38.165813425,22.50825,3.46117011609
 01/24  18:00:00,27.4476990859,2.21493095989,0.0,0.0,3.71167865564,18.077,66.484679323,36.9370891061,25.50935,4.03824021693
 01/24  19:00:00,28.0860661846,2.21493095989,0.0,0.0,3.71167865564,18.077,67.4127780236,36.7116723916,25.50935,5.19175563196
 01/24  20:00:00,28.0849153185,2.21493095989,0.0,0.0,3.71167865564,18.077,67.1694400261,35.890668209,25.50935,5.7694218171
 01/24  21:00:00,23.0777850344,2.21493095989,0.0,0.0,3.71167865564,13.077,63.5475988062,36.423716869,22.50825,4.61563193725
 01/24  22:00:00,23.0422185997,2.21493095989,0.0,0.0,3.71167865564,13.077,66.0043837147,39.2291904667,21.0077,5.76749324793
 01/24  23:00:00,23.039760468,2.21493095989,0.0,0.0,3.71167865564,13.077,64.3874623921,42.3431172368,18.0066,4.03774515532
 01/24  24:00:00,24.2400471107,2.21493095989,0.0,0.0,3.71167865564,13.077,50.854994512,44.9683112757,3.0011,2.88558323627
 01/25  01:00:00,13.7585176727,2.21493095989,0.0,0.0,1.85583932782,5.577,57.5025048038,52.1902884183,3.0011,2.31111638551
 01/25  02:00:00,9.47554445699,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/25  03:00:00,9.49902586833,0.0,0.0,0.0,0.618613109274,5.0,3.59315162992,0.0,3.0011,0.59205162992
 01/25  04:00:00,9.51238046124,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/25  05:00:00,9.6633935125,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/25  06:00:00,13.7113419835,2.21493095989,0.0,0.0,1.85583932782,5.577,63.1863786352,58.0926322968,4.50165,0.592096338386
 01/25  07:00:00,28.1873076254,2.21493095989,0.0,0.0,3.71167865564,18.077,66.795695074,51.5528072359,13.50495,1.73793783809
 01/25  08:00:00,27.5091992467,2.21493095989,0.0,0.0,3.71167865564,18.077,74.4271208337,47.6501836269,21.0077,5.76923720681
 01/25  09:00:00,20.6114704061,2.21493095989,0.0,0.0,3.71167865564,13.077,68.2166306451,48.0189019252,15.0055,5.19222871998
 01/25  10:00:00,20.6238394939,2.21493095989,0.0,0.0,3.71167865564,13.077,67.1060881129,47.4864339913,15.0055,4.61415412162
 01/25  11:00:00,25.6193103295,2.21493095989,0.0,0.0,3.71167865564,18.077,80.8806992927,43.8305167838,33.0121,4.0380825089
 01/25  12:00:00,26.7774821654,2.21493095989,0.0,0.0,3.71167865564,18.077,83.0872879645,38.5329681515,40.51485,4.03946981304
 01/25  13:00:00,25.8441040957,2.21493095989,0.0,0.0,3.71167865564,18.077,72.0388073189,31.988277861,36.0132,4.03732945795
 01/25  14:00:00,25.6413561911,2.21493095989,0.0,0.0,3.71167865564,18.077,64.6211884511,29.6473313979,31.51155,3.46230705325
 01/25  15:00:00,20.6399365837,2.21493095989,0.0,0.0,3.71167865564,13.077,56.8394741968,32.3707699975,21.0077,3.46100419925
 01/25  16:00:00,20.6249623593,2.21493095989,0.0,0.0,3.71167865564,13.077,57.5169057157,35.122160589,19.50715,2.88759512675
 01/25  17:00:00,20.5444656739,2.21493095989,0.0,0.0,3.71167865564,13.077,61.1252633294,35.7297211387,22.50825,2.88729219071
 01/25  18:00:00,27.4468239645,2.21493095989,0.0,0.0,3.71167865564,18.077,62.7020468589,33.1548271124,25.50935,4.03786974658
 01/25  19:00:00,28.0853894669,2.21493095989,0.0,0.0,3.71167865564,18.077,64.9012590942,34.2005058055,25.50935,5.19140328873
 01/25  20:00:00,28.2285705604,2.21493095989,0.0,0.0,3.71167865564,18.077,66.3933762241,34.5402709811,25.50935,6.34375524308
 01/25  21:00:00,23.2126381565,2.21493095989,0.0,0.0,3.71167865564,13.077,63.3922136833,36.2697750763,22.50825,4.614188607
 01/25  22:00:00,23.1466291661,2.21493095989,0.0,0.0,3.71167865564,13.077,63.3045692163,37.1046784688,21.0077,5.19219074747
 01/25  23:00:00,23.0427637855,2.21493095989,0.0,0.0,3.71167865564,13.077,61.6760346715,39.0553636285,18.0066,4.61407104304
 01/25  24:00:00,24.2425182424,2.21493095989,0.0,0.0,3.71167865564,13.077,46.9798094507,41.0923913358,3.0011,2.88631811493
 01/26  01:00:00,13.7627446067,2.21493095989,0.0,0.0,1.85583932782,5.577,52.1841059658,47.4438201967,3.0011,1.73918576911
 01/26  02:00:00,9.48090459004,0.0,0.0,0.0,0.618613109274,5.0,3.59318649652,0.0,3.0011,0.592086496517
 01/26  03:00:00,9.50568696369,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/26  04:00:00,9.51992035666,0.0,0.0,0.0,0.618613109274,5.0,3.59319237701,0.0,3.0011,0.592092377008
 01/26  05:00:00,9.67187793971,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/26  06:00:00,13.7191301984,2.21493095989,0.0,0.0,1.85583932782,5.577,53.8192311341,48.7255346168,4.50165,0.59204651737
 01/26  07:00:00,28.1946855294,2.21493095989,0.0,0.0,3.71167865564,18.077,56.3726904305,41.7024334194,13.50495,1.16530701108
 01/26  08:00:00,27.5175150694,2.21493095989,0.0,0.0,3.71167865564,18.077,64.5259699331,37.7484028009,21.0077,5.76986713218
 01/26  09:00:00,20.6184177172,2.21493095989,0.0,0.0,3.71167865564,13.077,60.3157010984,39.5431386784,15.0055,5.76706242006
 01/26  10:00:00,20.6285651648,2.21493095989,0.0,0.0,3.71167865564,13.077,57.8850957145,38.8397585617,15.0055,4.03983715279
 01/26  11:00:00,25.6224219711,2.21493095989,0.0,0.0,3.71167865564,18.077,71.9502430902,34.9005549374,33.0121,4.03758815276
 01/26  12:00:00,26.7804874754,2.21493095989,0.0,0.0,3.71167865564,18.077,74.1332575927,29.0046844854,40.51485,4.61372310729
 01/26  13:00:00,25.8502491414,2.21493095989,0.0,0.0,3.71167865564,18.077,65.7482392163,25.6975890104,36.0132,4.03745020591
 01/26  14:00:00,25.6555299956,2.21493095989,0.0,0.0,3.71167865564,18.077,58.8786990601,23.9059060725,31.51155,3.46124298757
 01/26  15:00:00,20.6577402219,2.21493095989,0.0,0.0,3.71167865564,13.077,49.9098678245,26.0149569958,21.0077,2.88721082864
 01/26  16:00:00,20.6451180233,2.21493095989,0.0,0.0,3.71167865564,13.077,50.4076393498,27.4398318093,19.50715,3.46065754044
 01/26  17:00:00,20.5728387784,2.21493095989,0.0,0.0,3.71167865564,13.077,51.1549328769,25.7593595122,22.50825,2.88732336474
 01/26  18:00:00,27.478082048,2.21493095989,0.0,0.0,3.71167865564,18.077,51.857885773,22.3108735095,25.50935,4.03766226347
 01/26  19:00:00,28.1126343363,2.21493095989,0.0,0.0,3.71167865564,18.077,52.9291544922,22.2284041478,25.50935,5.19140034448
 01/26  20:00:00,28.2496245414,2.21493095989,0.0,0.0,3.71167865564,18.077,54.9927665235,23.7142697241,25.50935,5.76914679948
 01/26  21:00:00,23.2211936253,2.21493095989,0.0,0.0,3.71167865564,13.077,56.4334999066,28.7355812878,22.50825,5.18966861881
 01/26  22:00:00,23.1496748142,2.21493095989,0.0,0.0,3.71167865564,13.077,57.4514868637,31.2516926397,21.0077,5.192094224
 01/26  23:00:00,23.043094658,2.21493095989,0.0,0.0,3.71167865564,13.077,56.8271095853,34.2074777891,18.0066,4.61303179622
 01/26  24:00:00,24.2411188169,2.21493095989,0.0,0.0,3.71167865564,13.077,43.2057241392,37.8921476851,3.0011,2.31247645414
 01/27  01:00:00,13.7582916957,2.21493095989,0.0,0.0,1.85583932782,5.577,51.1894468776,45.8765254929,3.0011,2.31182138468
 01/27  02:00:00,9.47724879048,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/27  03:00:00,9.50001504319,0.0,0.0,0.0,0.618613109274,5.0,3.5931665795,0.0,3.0011,0.592066579499
 01/27  04:00:00,9.5121448621,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/27  05:00:00,10.1794614762,0.0,0.0,0.0,0.618613109274,5.0,3.59317249162,0.0,3.0011,0.592072491619
 01/27  06:00:00,14.2223732369,2.21493095989,0.0,0.0,1.85583932782,5.577,60.1438893613,55.6222393613,4.50165,0.02
 01/27  07:00:00,28.412544663,2.21493095989,0.0,0.0,3.71167865564,18.077,64.6993754154,49.456300826,13.50495,1.73812458946
 01/27  08:00:00,26.8721012908,2.21493095989,0.0,0.0,3.71167865564,18.077,68.3362206255,41.5597261376,21.0077,5.76879448793
 01/27  09:00:00,20.6101584341,2.21493095989,0.0,0.0,3.71167865564,13.077,60.4953481503,39.7226492342,15.0055,5.76719891605
 01/27  10:00:00,20.6224577301,2.21493095989,0.0,0.0,3.71167865564,13.077,56.5092779354,37.4637737117,15.0055,4.04000422375
 01/27  11:00:00,25.6207443272,2.21493095989,0.0,0.0,3.71167865564,18.077,68.0062806879,30.9561255331,33.0121,4.03805515472
 01/27  12:00:00,26.7875683192,2.21493095989,0.0,0.0,3.71167865564,18.077,69.318750552,24.190424633,40.51485,4.61347591905
 01/27  13:00:00,25.8703680826,2.21493095989,0.0,0.0,3.71167865564,18.077,59.7176191114,19.6665491562,36.0132,4.03786995521
 01/27  14:00:00,25.683506519,2.21493095989,0.0,0.0,3.71167865564,18.077,52.2202656907,17.2465360818,31.51155,3.46217960893
 01/27  15:00:00,20.6906139482,2.21493095989,0.0,0.0,3.71167865564,13.077,42.7750745625,18.8806738554,21.0077,2.88670070705
 01/27  16:00:00,20.6803874614,2.21493095989,0.0,0.0,3.71167865564,13.077,41.9215403892,19.527596431,19.50715,2.88679395824
 01/27  17:00:00,20.5970646969,2.21493095989,0.0,0.0,3.71167865564,13.077,46.470440735,20.5011352196,22.50825,3.46105551539
 01/27  18:00:00,27.4890874738,2.21493095989,0.0,0.0,3.71167865564,18.077,49.5188560326,19.9716279579,25.50935,4.03787807467
 01/27  19:00:00,28.1164519766,2.21493095989,0.0,0.0,3.71167865564,18.077,52.2390513421,21.5374995078,25.50935,5.19220183429
 01/27  20:00:00,28.116312314,2.21493095989,0.0,0.0,3.71167865564,18.077,52.7160683869,21.4383680688,25.50935,5.76835031812
 01/27  21:00:00,23.1148227208,2.21493095989,0.0,0.0,3.71167865564,13.077,49.0463997981,21.3473178966,22.50825,5.19083190154
 01/27  22:00:00,23.0786582659,2.21493095989,0.0,0.0,3.71167865564,13.077,48.3765637768,22.1775214486,21.0077,5.19134232817
 01/27  23:00:00,23.0727215632,2.21493095989,0.0,0.0,3.71167865564,13.077,47.6705419449,25.0515496239,18.0066,4.61239232096
 01/27  24:00:00,24.2547222707,2.21493095989,0.0,0.0,3.71167865564,13.077,34.9509408692,29.6376764694,3.0011,2.31216439973
 01/28  01:00:00,13.7755788676,2.21493095989,0.0,0.0,1.85583932782,5.577,42.1501566877,36.8375399445,3.0011,2.31151674323
 01/28  02:00:00,9.49258492927,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/28  03:00:00,9.51439061088,0.0,0.0,0.0,0.618613109274,5.0,3.59319596479,0.0,3.0011,0.59209596479
 01/28  04:00:00,9.5279037238,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/28  05:00:00,9.68027702206,0.0,0.0,0.0,0.618613109274,5.0,3.59315012535,0.0,3.0011,0.592050125345
 01/28  06:00:00,13.7216769749,2.21493095989,0.0,0.0,1.85583932782,5.577,46.2893947321,41.7677447321,4.50165,0.02
 01/28  07:00:00,28.1986445724,2.21493095989,0.0,0.0,3.71167865564,18.077,49.730029187,34.4871771519,13.50495,1.73790203512
 01/28  08:00:00,26.8920649932,2.21493095989,0.0,0.0,3.71167865564,18.077,53.2887213034,30.5429515536,21.0077,1.73806974986
 01/28  09:00:00,20.6351124702,2.21493095989,0.0,0.0,3.71167865564,13.077,46.5837510588,29.8399573078,15.0055,1.73829375101
 01/28  10:00:00,20.6586477918,2.21493095989,0.0,0.0,3.71167865564,13.077,46.1525937084,26.5315677125,15.0055,4.61552599586
 01/28  11:00:00,25.6803294445,2.21493095989,0.0,0.0,3.71167865564,18.077,56.0034270402,18.3776296015,33.0121,4.6136974387
 01/28  12:00:00,26.8245528232,2.21493095989,0.0,0.0,3.71167865564,18.077,57.4530704136,12.3227147329,40.51485,4.61550568076
 01/28  13:00:00,25.9289923647,2.21493095989,0.0,0.0,3.71167865564,18.077,50.6440980706,9.44189462134,36.0132,5.1890034493
 01/28  14:00:00,25.7343553722,2.21493095989,0.0,0.0,3.71167865564,18.077,44.866872207,8.74271438251,31.51155,4.61260782451
 01/28  15:00:00,20.7375182545,2.21493095989,0.0,0.0,3.71167865564,13.077,34.9500295816,9.90485943235,21.0077,4.03747014922
 01/28  16:00:00,20.7163472599,2.21493095989,0.0,0.0,3.71167865564,13.077,35.4164476701,11.8723164346,19.50715,4.03698123557
 01/28  17:00:00,20.6258886667,2.21493095989,0.0,0.0,3.71167865564,13.077,40.563913043,14.5935508927,22.50825,3.46211215031
 01/28  18:00:00,27.5102148475,2.21493095989,0.0,0.0,3.71167865564,18.077,46.8581340304,17.3110561071,25.50935,4.0377279233
 01/28  19:00:00,28.1379067129,2.21493095989,0.0,0.0,3.71167865564,18.077,48.1666417591,17.4658404207,25.50935,5.19145133838
 01/28  20:00:00,28.2813405632,2.21493095989,0.0,0.0,3.71167865564,18.077,48.1504978342,17.4498139126,25.50935,5.19133392158
 01/28  21:00:00,23.2647283712,2.21493095989,0.0,0.0,3.71167865564,13.077,46.1401848068,18.4417292138,22.50825,5.19020559291
 01/28  22:00:00,23.1942659928,2.21493095989,0.0,0.0,3.71167865564,13.077,45.8064818404,19.6070182423,21.0077,5.19176359815
 01/28  23:00:00,23.0853583245,2.21493095989,0.0,0.0,3.71167865564,13.077,44.5526069512,22.5082620267,18.0066,4.03774492447
 01/28  24:00:00,24.2671956017,2.21493095989,0.0,0.0,3.71167865564,13.077,31.4197620607,25.5317927677,3.0011,2.88686929306
 01/29  01:00:00,13.7992845944,2.21493095989,0.0,0.0,1.85583932782,5.577,37.6067681778,31.719484584,3.0011,2.88618359378
 01/29  02:00:00,9.52579456723,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/29  03:00:00,9.5465761278,0.0,0.0,0.0,0.618613109274,5.0,3.59315795881,0.0,3.0011,0.592057958809
 01/29  04:00:00,9.55624152979,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/29  05:00:00,9.70722234498,0.0,0.0,0.0,0.618613109274,5.0,3.59316388465,0.0,3.0011,0.592063884646
 01/29  06:00:00,13.7413359032,2.21493095989,0.0,0.0,1.85583932782,5.577,42.1575264274,37.6358764274,4.50165,0.02
 01/29  07:00:00,28.2093290881,2.21493095989,0.0,0.0,3.71167865564,18.077,47.5664781792,32.3232325948,13.50495,1.73829558442
 01/29  08:00:00,26.8916493547,2.21493095989,0.0,0.0,3.71167865564,18.077,53.4227217297,30.676895616,21.0077,1.73812611368
 01/29  09:00:00,20.6261835987,2.21493095989,0.0,0.0,3.71167865564,13.077,48.1652310789,31.4214349928,15.0055,1.73829608615
 01/29  10:00:00,20.6453717039,2.21493095989,0.0,0.0,3.71167865564,13.077,45.65694779,28.9131508514,15.0055,1.73829693853
 01/29  11:00:00,25.6585635085,2.21493095989,0.0,0.0,3.71167865564,18.077,60.1591864373,22.531194596,33.0121,4.61589184135
 01/29  12:00:00,26.8152943904,2.21493095989,0.0,0.0,3.71167865564,18.077,62.4193467195,16.7143992147,40.51485,5.19009750478
 01/29  13:00:00,25.9138691338,2.21493095989,0.0,0.0,3.71167865564,18.077,52.0532709993,12.5763973497,36.0132,3.46367364959
 01/29  14:00:00,25.7226849083,2.21493095989,0.0,0.0,3.71167865564,18.077,46.2347208941,10.6857675468,31.51155,4.03740334725
 01/29  15:00:00,20.7234197009,2.21493095989,0.0,0.0,3.71167865564,13.077,36.2962433373,11.8278351044,21.0077,3.46070823297
 01/29  16:00:00,20.706828136,2.21493095989,0.0,0.0,3.71167865564,13.077,35.0062970795,12.6121732322,19.50715,2.88697384728
 01/29  17:00:00,20.6166702031,2.21493095989,0.0,0.0,3.71167865564,13.077,41.4644594719,16.0685692875,22.50825,2.88764018441
 01/29  18:00:00,27.4996317617,2.21493095989,0.0,0.0,3.71167865564,18.077,49.19157359,19.6439581422,25.50935,4.03826544777
 01/29  19:00:00,28.1228212472,2.21493095989,0.0,0.0,3.71167865564,18.077,51.8845230472,21.1854776262,25.50935,5.18969542107
 01/29  20:00:00,28.2566031315,2.21493095989,0.0,0.0,3.71167865564,18.077,52.9396990506,22.8153398993,25.50935,4.6150091513
 01/29  21:00:00,23.2332833932,2.21493095989,0.0,0.0,3.71167865564,13.077,51.6486172298,25.1026367404,22.50825,4.03773048942
 01/29  22:00:00,23.1628964309,2.21493095989,0.0,0.0,3.71167865564,13.077,52.2859154716,26.0880105899,21.0077,5.19020488172
 01/29  23:00:00,23.0586856726,2.21493095989,0.0,0.0,3.71167865564,13.077,49.8448636914,27.8007565223,18.0066,4.03750716911
 01/29  24:00:00,24.2474508022,2.21493095989,0.0,0.0,3.71167865564,13.077,36.7202909721,31.9803500623,3.0011,1.73884090979
 01/30  01:00:00,13.7630327882,2.21493095989,0.0,0.0,1.85583932782,5.577,44.5288526511,39.2158955474,3.0011,2.31185710366
 01/30  02:00:00,9.48728130616,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/30  03:00:00,9.51359121744,0.0,0.0,0.0,0.618613109274,5.0,3.59317523401,0.0,3.0011,0.592075234008
 01/30  04:00:00,9.52726091082,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/30  05:00:00,9.67864411965,0.0,0.0,0.0,0.618613109274,5.0,3.59318113237,0.0,3.0011,0.592081132374
 01/30  06:00:00,13.7209751343,2.21493095989,0.0,0.0,1.85583932782,5.577,47.166690313,42.645040313,4.50165,0.02
 01/30  07:00:00,28.1954960465,2.21493095989,0.0,0.0,3.71167865564,18.077,50.9253265116,35.6822189492,13.50495,1.73815756243
 01/30  08:00:00,26.8871129363,2.21493095989,0.0,0.0,3.71167865564,18.077,58.3385331961,31.5618299816,21.0077,5.76900321455
 01/30  09:00:00,20.6272815715,2.21493095989,0.0,0.0,3.71167865564,13.077,51.6483476247,30.8758973996,15.0055,5.76695022507
 01/30  10:00:00,20.6638644391,2.21493095989,0.0,0.0,3.71167865564,13.077,44.8461011237,25.8007866861,15.0055,4.03981443756
 01/30  11:00:00,25.6866152653,2.21493095989,0.0,0.0,3.71167865564,18.077,54.7082675085,17.6580089511,33.0121,4.03815855739
 01/30  12:00:00,26.8311643486,2.21493095989,0.0,0.0,3.71167865564,18.077,55.9997071395,10.8709716259,40.51485,4.61388551361
 01/30  13:00:00,25.9470716064,2.21493095989,0.0,0.0,3.71167865564,18.077,44.8698202365,4.81895347003,36.0132,4.03766676643
 01/30  14:00:00,25.7617418962,2.21493095989,0.0,0.0,3.71167865564,18.077,37.9818209432,3.00782226587,31.51155,3.46244867735
 01/30  15:00:00,20.779318096,2.21493095989,0.0,0.0,3.71167865564,13.077,28.5155903213,4.62085182778,21.0077,2.88703849357
 01/30  16:00:00,20.7726984424,2.21493095989,0.0,0.0,3.71167865564,13.077,28.6239391083,5.65629536708,19.50715,3.46049374122
 01/30  17:00:00,20.6746383563,2.21493095989,0.0,0.0,3.71167865564,13.077,32.5201451719,7.12425609561,22.50825,2.88763907629
 01/30  18:00:00,26.9204926789,2.21493095989,0.0,0.0,3.71167865564,18.077,37.7542891263,8.20728748276,25.50935,4.03765164351
 01/30  19:00:00,28.1729831584,2.21493095989,0.0,0.0,3.71167865564,18.077,42.0896477411,11.3888862873,25.50935,5.19141145389
 01/30  20:00:00,28.302297874,2.21493095989,0.0,0.0,3.71167865564,18.077,45.3228026101,14.04416099,25.50935,5.76929162005
 01/30  21:00:00,23.2792497532,2.21493095989,0.0,0.0,3.71167865564,13.077,43.6539410025,15.9562995472,22.50825,5.18939145534
 01/30  22:00:00,23.2064992934,2.21493095989,0.0,0.0,3.71167865564,13.077,42.6268207859,16.4277917765,21.0077,5.19132900934
 01/30  23:00:00,23.0934448578,2.21493095989,0.0,0.0,3.71167865564,13.077,42.6138428972,19.9938236884,18.0066,4.61341920874
 01/30  24:00:00,24.2656328374,2.21493095989,0.0,0.0,3.71167865564,13.077,30.1491587432,24.8353679223,3.0011,2.31269082093
 01/31  01:00:00,13.7914871474,2.21493095989,0.0,0.0,1.85583932782,5.577,37.9550172347,32.6418660215,3.0011,2.3120512132
 01/31  02:00:00,9.51428071263,0.0,0.0,0.0,0.618613109274,5.0,3.59317096594,0.0,3.0011,0.592070965936
 01/31  03:00:00,9.53622049869,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/31  04:00:00,9.54511685371,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/31  05:00:00,10.2112763309,0.0,0.0,0.0,0.618613109274,5.0,3.59317687108,0.0,3.0011,0.592076871082
 01/31  06:00:00,14.2465673991,2.21493095989,0.0,0.0,1.85583932782,5.577,43.7082221115,39.1865721115,4.50165,0.02
 01/31  07:00:00,28.4349505243,2.21493095989,0.0,0.0,3.71167865564,18.077,47.7212516382,32.4783372961,13.50495,1.73796434207
 01/31  08:00:00,26.8990193126,2.21493095989,0.0,0.0,3.71167865564,18.077,54.8099579699,28.0327366176,21.0077,5.76952135224
 01/31  09:00:00,20.6436880959,2.21493095989,0.0,0.0,3.71167865564,13.077,48.0229123912,27.2502878878,15.0055,5.76712450348
 01/31  10:00:00,20.6708732722,2.21493095989,0.0,0.0,3.71167865564,13.077,43.3366827865,24.2917479306,15.0055,4.03943485593
 01/31  11:00:00,25.6937253857,2.21493095989,0.0,0.0,3.71167865564,18.077,52.8177462349,15.767404004,33.0121,4.0382422309
 01/31  12:00:00,26.8309592967,2.21493095989,0.0,0.0,3.71167865564,18.077,55.5800283195,10.4514181678,40.51485,4.61376015169
 01/31  13:00:00,25.9344198676,2.21493095989,0.0,0.0,3.71167865564,18.077,48.089083499,8.0383990737,36.0132,4.03748442533
 01/31  14:00:00,25.7486430854,2.21493095989,0.0,0.0,3.71167865564,18.077,40.4178618574,5.44431196478,31.51155,3.46199989265
 01/31  15:00:00,20.7605798898,2.21493095989,0.0,0.0,3.71167865564,13.077,30.2258922391,6.33082499862,21.0077,2.8873672405
 01/31  16:00:00,20.74081569,2.21493095989,0.0,0.0,3.71167865564,13.077,31.0439694795,8.07592470534,19.50715,3.46089477413
 01/31  17:00:00,20.648228571,2.21493095989,0.0,0.0,3.71167865564,13.077,36.0458281565,10.6500143143,22.50825,2.88756384217
 01/31  18:00:00,26.9059487836,2.21493095989,0.0,0.0,3.71167865564,18.077,41.0276873512,11.4804659009,25.50935,4.03787145027
 01/31  19:00:00,28.1692927053,2.21493095989,0.0,0.0,3.71167865564,18.077,43.0820845197,12.3811102666,25.50935,5.19162425304
 01/31  20:00:00,28.1652474858,2.21493095989,0.0,0.0,3.71167865564,18.077,44.7255669673,13.446767424,25.50935,5.76944954333
 01/31  21:00:00,23.1503082689,2.21493095989,0.0,0.0,3.71167865564,13.077,43.83581976,16.1380792133,22.50825,5.18949054672
 01/31  22:00:00,23.0978939599,2.21493095989,0.0,0.0,3.71167865564,13.077,45.63149449,19.4317408594,21.0077,5.1920536306
 01/31  23:00:00,23.0771618812,2.21493095989,0.0,0.0,3.71167865564,13.077,47.1940606002,24.5734357365,18.0066,4.61402486373
 01/31  24:00:00,24.2505074254,2.21493095989,0.0,0.0,3.71167865564,13.077,36.6551703519,30.7679132261,3.0011,2.88615712578
 02/01  01:00:00,13.7613619171,2.21493095989,0.0,0.0,1.85583932782,5.577,45.6061785492,40.8660618996,3.0011,1.7390166496
 02/01  02:00:00,9.49192824679,0.0,0.0,0.0,0.618613109274,5.0,3.59317540159,0.0,3.0011,0.592075401594
 02/01  03:00:00,9.51614490692,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/01  04:00:00,9.52577941107,0.0,0.0,0.0,0.618613109274,5.0,3.59315543878,0.0,3.0011,0.592055438784
 02/01  05:00:00,9.67310383535,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/01  06:00:00,13.714038839,2.21493095989,0.0,0.0,1.85583932782,5.577,59.951312137,54.8576007701,4.50165,0.592061366841
 02/01  07:00:00,28.1896694783,2.21493095989,0.0,0.0,3.71167865564,18.077,58.6600811768,43.9896131307,13.50495,1.16551804615
 02/01  08:00:00,26.8823841816,2.21493095989,0.0,0.0,3.71167865564,18.077,68.3620942788,41.0092145151,21.0077,6.34517976375
 02/01  09:00:00,20.6118583404,2.21493095989,0.0,0.0,3.71167865564,13.077,68.7692216025,48.5724949689,15.0055,5.1912266336
 02/01  10:00:00,20.6149083067,2.21493095989,0.0,0.0,3.71167865564,13.077,74.626774147,55.008894314,15.0055,4.61237983296
 02/01  11:00:00,25.6051176804,2.21493095989,0.0,0.0,3.71167865564,18.077,94.255398871,57.2059683755,33.0121,4.03733049549
 02/01  12:00:00,26.7624281536,2.21493095989,0.0,0.0,3.71167865564,18.077,101.048968374,56.4942390438,40.51485,4.03987933003
 02/01  13:00:00,25.8248629289,2.21493095989,0.0,0.0,3.71167865564,18.077,97.6110730793,57.5609324592,36.0132,4.03694062013
 02/01  14:00:00,25.6209696486,2.21493095989,0.0,0.0,3.71167865564,18.077,94.6004110534,59.6266320792,31.51155,3.46222897422
 02/01  15:00:00,20.6245612576,2.21493095989,0.0,0.0,3.71167865564,13.077,90.049108155,65.5800918957,21.0077,3.46131625932
 02/01  16:00:00,20.6117610931,2.21493095989,0.0,0.0,3.71167865564,13.077,91.3885682468,68.9937578999,19.50715,2.88766034688
 02/01  17:00:00,20.5303394722,2.21493095989,0.0,0.0,3.71167865564,13.077,95.6213971741,70.2257941107,22.50825,2.88735306337
 02/01  18:00:00,26.795563031,2.21493095989,0.0,0.0,3.71167865564,18.077,100.140654509,70.593033298,25.50935,4.03827121133
 02/01  19:00:00,28.0608051753,2.21493095989,0.0,0.0,3.71167865564,18.077,103.206463976,71.9295059783,25.50935,5.76760799758
 02/01  20:00:00,28.2029099005,2.21493095989,0.0,0.0,3.71167865564,18.077,104.761601434,73.4828318899,25.50935,5.76941954423
 02/01  21:00:00,23.1933292801,2.21493095989,0.0,0.0,3.71167865564,13.077,103.977383109,76.8542442685,22.50825,4.6148888409
 02/01  22:00:00,23.1316269437,2.21493095989,0.0,0.0,3.71167865564,13.077,106.014414711,79.2399641457,21.0077,5.76675056492
 02/01  23:00:00,23.0286713125,2.21493095989,0.0,0.0,3.71167865564,13.077,103.860302905,81.8145093389,18.0066,4.03919356638
 02/01  24:00:00,24.2333409084,2.21493095989,0.0,0.0,3.71167865564,13.077,90.2761420479,84.3891542249,3.0011,2.88588782297
 02/02  01:00:00,13.7581160353,2.21493095989,0.0,0.0,1.85583932782,5.577,97.0589149088,91.7468443906,3.0011,2.31097051823
 02/02  02:00:00,9.44544758665,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/02  03:00:00,9.45769260633,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/02  04:00:00,9.46961663043,0.0,0.0,0.0,0.618613109274,5.0,3.59316838055,0.0,3.0011,0.592068380549
 02/02  05:00:00,9.61889880977,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/02  06:00:00,13.6986374658,2.21493095989,0.0,0.0,1.85583932782,5.577,101.660195695,96.566471407,4.50165,0.592074288044
 02/02  07:00:00,28.1821118168,2.21493095989,0.0,0.0,3.71167865564,18.077,104.751898821,89.5090982385,13.50495,1.73785058215
 02/02  08:00:00,26.8658248882,2.21493095989,0.0,0.0,3.71167865564,18.077,112.475518886,85.6989547304,21.0077,5.76886415534
 02/02  09:00:00,20.6015576743,2.21493095989,0.0,0.0,3.71167865564,13.077,104.673312376,84.474975525,15.0055,5.19283685062
 02/02  10:00:00,20.6119966835,2.21493095989,0.0,0.0,3.71167865564,13.077,98.5791676797,78.9592377758,15.0055,4.61442990388
 02/02  11:00:00,25.6032695689,2.21493095989,0.0,0.0,3.71167865564,18.077,107.591375792,70.5409320833,33.0121,4.03834370886
 02/02  12:00:00,26.7585282591,2.21493095989,0.0,0.0,3.71167865564,18.077,108.520090892,63.3929786994,40.51485,4.6122621926
 02/02  13:00:00,25.819824511,2.21493095989,0.0,0.0,3.71167865564,18.077,99.965132226,59.9144756426,36.0132,4.03745658333
 02/02  14:00:00,25.6205009901,2.21493095989,0.0,0.0,3.71167865564,18.077,93.0598375094,58.0861265039,31.51155,3.46216100545
 02/02  15:00:00,20.6249971546,2.21493095989,0.0,0.0,3.71167865564,13.077,83.2182100184,59.3233617276,21.0077,2.88714829075
 02/02  16:00:00,20.6122813881,2.21493095989,0.0,0.0,3.71167865564,13.077,81.0628553746,58.6688074831,19.50715,2.88689789149
 02/02  17:00:00,20.531018087,2.21493095989,0.0,0.0,3.71167865564,13.077,83.8984631043,57.9292225166,22.50825,3.46099058771
 02/02  18:00:00,26.8002741378,2.21493095989,0.0,0.0,3.71167865564,18.077,82.2476533107,52.7007650177,25.50935,4.03753829303
 02/02  19:00:00,28.067029941,2.21493095989,0.0,0.0,3.71167865564,18.077,83.3387421871,52.6378879818,25.50935,5.19150420523
 02/02  20:00:00,28.2100652536,2.21493095989,0.0,0.0,3.71167865564,18.077,83.2324887221,51.9528767673,25.50935,5.77026195481
 02/02  21:00:00,23.1970871584,2.21493095989,0.0,0.0,3.71167865564,13.077,81.0454534336,53.3465590027,22.50825,5.19064443088
 02/02  22:00:00,23.1341555374,2.21493095989,0.0,0.0,3.71167865564,13.077,78.8059581343,52.6069584362,21.0077,5.19129969811
 02/02  23:00:00,23.0323321316,2.21493095989,0.0,0.0,3.71167865564,13.077,72.9393578753,50.3202989509,18.0066,4.6124589244
 02/02  24:00:00,24.2340906743,2.21493095989,0.0,0.0,3.71167865564,13.077,56.3171943524,51.0038678775,3.0011,2.31222647496
 02/03  01:00:00,13.7589544515,2.21493095989,0.0,0.0,1.85583932782,5.577,62.8447520544,57.5320509075,3.0011,2.3116011469
 02/03  02:00:00,9.4669873606,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/03  03:00:00,9.48831723364,0.0,0.0,0.0,0.618613109274,5.0,3.59316449088,0.0,3.0011,0.592064490876
 02/03  04:00:00,9.503669299,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/03  05:00:00,10.1730027275,0.0,0.0,0.0,0.618613109274,5.0,3.59317040632,0.0,3.0011,0.592070406318
 02/03  06:00:00,14.2218132655,2.21493095989,0.0,0.0,1.85583932782,5.577,60.5186467278,55.9969967278,4.50165,0.02
 02/03  07:00:00,28.4170416742,2.21493095989,0.0,0.0,3.71167865564,18.077,63.6059205379,48.3629942829,13.50495,1.73797625498
 02/03  08:00:00,26.8800605031,2.21493095989,0.0,0.0,3.71167865564,18.077,67.6194127663,40.8429908972,21.0077,5.76872186911
 02/03  09:00:00,20.6203226787,2.21493095989,0.0,0.0,3.71167865564,13.077,60.5549445261,39.7818759071,15.0055,5.76756861894
 02/03  10:00:00,20.6305259644,2.21493095989,0.0,0.0,3.71167865564,13.077,58.0266973732,38.9810683801,15.0055,4.04012899305
 02/03  11:00:00,25.6278589476,2.21493095989,0.0,0.0,3.71167865564,18.077,69.5708937193,32.5204084663,33.0121,4.03838525298
 02/03  12:00:00,26.7890480717,2.21493095989,0.0,0.0,3.71167865564,18.077,71.4473067769,26.3189827501,40.51485,4.61347402678
