Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/03  13:00:00,25.8767835551,2.21493095989,0.0,0.0,3.71167865564,18.077,60.2089157843,20.157924787,36.0132,4.0377909973
 02/03  14:00:00,25.6875648035,2.21493095989,0.0,0.0,3.71167865564,18.077,53.7349853473,18.7611333964,31.51155,3.46230195093
 02/03  15:00:00,20.6886048566,2.21493095989,0.0,0.0,3.71167865564,13.077,45.4460034572,21.5509055259,21.0077,2.88739793124
 02/03  16:00:00,20.6710571028,2.21493095989,0.0,0.0,3.71167865564,13.077,46.1553498695,23.1873113866,19.50715,3.46088848287
 02/03  17:00:00,20.5846859695,2.21493095989,0.0,0.0,3.71167865564,13.077,48.6529592216,23.2574372905,22.50825,2.88727193105
 02/03  18:00:00,26.8487865296,2.21493095989,0.0,0.0,3.71167865564,18.077,52.1595585235,22.6120290025,25.50935,4.03817952098
 02/03  19:00:00,28.1029451566,2.21493095989,0.0,0.0,3.71167865564,18.077,56.52286433,25.821033418,25.50935,5.19248091202
 02/03  20:00:00,28.0970172552,2.21493095989,0.0,0.0,3.71167865564,18.077,58.0415889084,26.7630657487,25.50935,5.76917315964
 02/03  21:00:00,23.0888695298,2.21493095989,0.0,0.0,3.71167865564,13.077,57.6856889437,29.9880928285,22.50825,5.18934611524
 02/03  22:00:00,23.0509401819,2.21493095989,0.0,0.0,3.71167865564,13.077,57.9326616267,31.7331535012,21.0077,5.19180812556
 02/03  23:00:00,23.0495873855,2.21493095989,0.0,0.0,3.71167865564,13.077,57.8567864739,35.2362841894,18.0066,4.61390228452
 02/03  24:00:00,24.2461018464,2.21493095989,0.0,0.0,3.71167865564,13.077,46.3187169807,40.4313434356,3.0011,2.88627354509
 02/04  01:00:00,13.7611577822,2.21493095989,0.0,0.0,1.85583932782,5.577,53.853831366,49.113545336,3.0011,1.73918603004
 02/04  02:00:00,9.48384234061,0.0,0.0,0.0,0.618613109274,5.0,3.59318529209,0.0,3.0011,0.592085292091
 02/04  03:00:00,9.50667202941,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/04  04:00:00,9.51803008442,0.0,0.0,0.0,0.618613109274,5.0,3.5931911733,0.0,3.0011,0.592091173299
 02/04  05:00:00,9.66727731559,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/04  06:00:00,13.712268808,2.21493095989,0.0,0.0,1.85583932782,5.577,65.0259076614,59.9322123539,4.50165,0.59204530749
 02/04  07:00:00,28.1863931647,2.21493095989,0.0,0.0,3.71167865564,18.077,68.2222462442,53.5519780231,13.50495,1.16531822111
 02/04  08:00:00,26.8748028259,2.21493095989,0.0,0.0,3.71167865564,18.077,72.5284335311,49.7827194735,21.0077,1.73801405764
 02/04  09:00:00,20.6081594008,2.21493095989,0.0,0.0,3.71167865564,13.077,65.6037268997,48.8598041069,15.0055,1.73842279279
 02/04  10:00:00,20.6206499973,2.21493095989,0.0,0.0,3.71167865564,13.077,65.1214537082,44.9258444305,15.0055,5.19010927766
 02/04  11:00:00,25.6175758073,2.21493095989,0.0,0.0,3.71167865564,18.077,74.0405782238,36.9907418723,33.0121,4.03773635153
 02/04  12:00:00,26.7763861313,2.21493095989,0.0,0.0,3.71167865564,18.077,75.671405968,29.9670266659,40.51485,5.18952930218
 02/04  13:00:00,25.8592501787,2.21493095989,0.0,0.0,3.71167865564,18.077,64.8782154078,23.6745317786,36.0132,5.1904836292
 02/04  14:00:00,25.6947342176,2.21493095989,0.0,0.0,3.71167865564,18.077,52.3166686902,16.764931657,31.51155,4.04018703318
 02/04  15:00:00,20.7188029883,2.21493095989,0.0,0.0,3.71167865564,13.077,37.7605286676,12.7152742229,21.0077,4.03755444475
 02/04  16:00:00,20.7132300071,2.21493095989,0.0,0.0,3.71167865564,13.077,33.6185460542,10.0737318037,19.50715,4.03766425053
 02/04  17:00:00,20.6310944084,2.21493095989,0.0,0.0,3.71167865564,13.077,35.7761117267,9.80543667015,22.50825,3.46242505659
 02/04  18:00:00,26.8964177382,2.21493095989,0.0,0.0,3.71167865564,18.077,40.3745170401,10.827078361,25.50935,4.03808867909
 02/04  19:00:00,28.1601571863,2.21493095989,0.0,0.0,3.71167865564,18.077,42.0580108425,10.7813162729,25.50935,5.76734456966
 02/04  20:00:00,28.2958869208,2.21493095989,0.0,0.0,3.71167865564,18.077,43.2776746474,12.5764293503,25.50935,5.19189529713
 02/04  21:00:00,23.2742173862,2.21493095989,0.0,0.0,3.71167865564,13.077,42.6692452991,14.9704199282,22.50825,5.19057537091
 02/04  22:00:00,23.2061303086,2.21493095989,0.0,0.0,3.71167865564,13.077,41.5377980272,15.3389134871,21.0077,5.19118454012
 02/04  23:00:00,23.0992599335,2.21493095989,0.0,0.0,3.71167865564,13.077,39.4379471762,17.3940246819,18.0066,4.03732249422
 02/04  24:00:00,24.2698884693,2.21493095989,0.0,0.0,3.71167865564,13.077,27.5500782993,21.6617374537,3.0011,2.88724084554
 02/05  01:00:00,13.8122632644,2.21493095989,0.0,0.0,1.85583932782,5.577,34.1101123131,28.2230464702,3.0011,2.88596584287
 02/05  02:00:00,9.5416299171,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/05  03:00:00,9.56619833501,0.0,0.0,0.0,0.618613109274,5.0,3.59316704179,0.0,3.0011,0.592067041788
 02/05  04:00:00,9.57736724213,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/05  05:00:00,9.72202951031,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/05  06:00:00,13.7507879878,2.21493095989,0.0,0.0,1.85583932782,5.577,41.0451154034,35.9513795302,4.50165,0.592085873258
 02/05  07:00:00,28.2173998551,2.21493095989,0.0,0.0,3.71167865564,18.077,46.0402225112,30.7972625342,13.50495,1.73800997698
 02/05  08:00:00,26.904066524,2.21493095989,0.0,0.0,3.71167865564,18.077,50.8281931838,28.0824693002,21.0077,1.73802388361
 02/05  09:00:00,20.6331029508,2.21493095989,0.0,0.0,3.71167865564,13.077,46.4407473993,29.696801668,15.0055,1.73844573129
 02/05  10:00:00,20.6423644575,2.21493095989,0.0,0.0,3.71167865564,13.077,45.7019371845,29.5308141403,15.0055,1.1656230442
 02/05  11:00:00,25.6513577283,2.21493095989,0.0,0.0,3.71167865564,18.077,62.2376297891,24.0360772361,33.0121,5.18945255295
 02/05  12:00:00,26.8080354144,2.21493095989,0.0,0.0,3.71167865564,18.077,64.3570407662,18.6518950378,40.51485,5.19029572836
 02/05  13:00:00,25.8990089348,2.21493095989,0.0,0.0,3.71167865564,18.077,56.4434168013,16.3928808608,36.0132,4.03733594048
 02/05  14:00:00,25.7000902956,2.21493095989,0.0,0.0,3.71167865564,18.077,51.9951898463,17.0204766163,31.51155,3.46316323
 02/05  15:00:00,20.7046610447,2.21493095989,0.0,0.0,3.71167865564,13.077,42.0943794414,17.6259290463,21.0077,3.46075039512
 02/05  16:00:00,20.6943763938,2.21493095989,0.0,0.0,3.71167865564,13.077,40.1706447142,17.7758909116,19.50715,2.88760380257
 02/05  17:00:00,20.6137658183,2.21493095989,0.0,0.0,3.71167865564,13.077,43.0650199197,17.6695060085,22.50825,2.88726391124
 02/05  18:00:00,26.8797998875,2.21493095989,0.0,0.0,3.71167865564,18.077,47.4858289179,17.9382595006,25.50935,4.03821941725
 02/05  19:00:00,28.1393793345,2.21493095989,0.0,0.0,3.71167865564,18.077,49.4257593388,18.7268705504,25.50935,5.18953878838
 02/05  20:00:00,28.2702961407,2.21493095989,0.0,0.0,3.71167865564,18.077,51.1996210251,21.0746297918,25.50935,4.6156412333
 02/05  21:00:00,23.2495502163,2.21493095989,0.0,0.0,3.71167865564,13.077,49.5985951278,23.0527340404,22.50825,4.03761108743
 02/05  22:00:00,23.1812440381,2.21493095989,0.0,0.0,3.71167865564,13.077,49.9415081588,23.7445925501,21.0077,5.18921560875
 02/05  23:00:00,23.0770860168,2.21493095989,0.0,0.0,3.71167865564,13.077,47.4542064293,25.4100207833,18.0066,4.03758564603
 02/05  24:00:00,24.2609244046,2.21493095989,0.0,0.0,3.71167865564,13.077,34.8114538307,29.4992682994,3.0011,2.3110855313
 02/06  01:00:00,13.7746921243,2.21493095989,0.0,0.0,1.85583932782,5.577,42.9582608564,38.2183420926,3.0011,1.73881876381
 02/06  02:00:00,9.49922481077,0.0,0.0,0.0,0.618613109274,5.0,3.59318255599,0.0,3.0011,0.592082555988
 02/06  03:00:00,9.52377511616,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/06  04:00:00,9.53449720822,0.0,0.0,0.0,0.618613109274,5.0,3.59316260215,0.0,3.0011,0.592062602147
 02/06  05:00:00,9.68283193666,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/06  06:00:00,13.719448492,2.21493095989,0.0,0.0,1.85583932782,5.577,54.2840893121,49.1903707933,4.50165,0.592068518805
 02/06  07:00:00,28.1917445081,2.21493095989,0.0,0.0,3.71167865564,18.077,58.359093393,43.6887749017,13.50495,1.16536849131
 02/06  08:00:00,26.8806702489,2.21493095989,0.0,0.0,3.71167865564,18.077,69.1139472814,41.7620442972,21.0077,6.34420298421
 02/06  09:00:00,20.6141989231,2.21493095989,0.0,0.0,3.71167865564,13.077,63.4645944708,43.2672243651,15.0055,5.1918701057
 02/06  10:00:00,20.6269650593,2.21493095989,0.0,0.0,3.71167865564,13.077,59.9106537566,40.2906862342,15.0055,4.61446752238
 02/06  11:00:00,25.623203127,2.21493095989,0.0,0.0,3.71167865564,18.077,69.5535366274,32.5030165101,33.0121,4.03842011737
 02/06  12:00:00,26.7853669669,2.21493095989,0.0,0.0,3.71167865564,18.077,70.842936668,26.2881390871,40.51485,4.03994758092
 02/06  13:00:00,25.8569684071,2.21493095989,0.0,0.0,3.71167865564,18.077,62.7588463339,22.7072453316,36.0132,4.03840100234
 02/06  14:00:00,25.6614342751,2.21493095989,0.0,0.0,3.71167865564,18.077,56.5699757781,21.5960534929,31.51155,3.46237228522
 02/06  15:00:00,20.6636319093,2.21493095989,0.0,0.0,3.71167865564,13.077,48.0740301347,23.6051338177,21.0077,3.46119631703
 02/06  16:00:00,20.6467090658,2.21493095989,0.0,0.0,3.71167865564,13.077,47.892107454,25.4972398791,19.50715,2.88771757492
 02/06  17:00:00,20.5594715009,2.21493095989,0.0,0.0,3.71167865564,13.077,52.4757962471,27.0796315512,22.50825,2.8879146959
 02/06  18:00:00,26.8272467665,2.21493095989,0.0,0.0,3.71167865564,18.077,56.7902998437,27.2428240508,25.50935,4.0381257929
 02/06  19:00:00,28.0968206823,2.21493095989,0.0,0.0,3.71167865564,18.077,61.0609845946,29.7840562618,25.50935,5.76757833284
 02/06  20:00:00,28.2364445214,2.21493095989,0.0,0.0,3.71167865564,18.077,63.7109332837,32.432172014,25.50935,5.76941126971
 02/06  21:00:00,23.2164129917,2.21493095989,0.0,0.0,3.71167865564,13.077,61.8981902237,34.5860326473,22.50825,4.80390757641
 02/06  22:00:00,23.1480752305,2.21493095989,0.0,0.0,3.71167865564,13.077,62.0562586441,35.4703855137,21.0077,5.57817313037
 02/06  23:00:00,23.0412006805,2.21493095989,0.0,0.0,3.71167865564,13.077,61.3303126565,38.7114475049,18.0066,4.6122651516
 02/06  24:00:00,24.2410831831,2.21493095989,0.0,0.0,3.71167865564,13.077,46.0918655767,40.7786226498,3.0011,2.31214292688
 02/07  01:00:00,13.7605495188,2.21493095989,0.0,0.0,1.85583932782,5.577,51.7887125318,46.4760843032,3.0011,2.31152822854
 02/07  02:00:00,9.48237135342,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/07  03:00:00,9.50772576584,0.0,0.0,0.0,0.618613109274,5.0,3.5931467178,0.0,3.0011,0.592046717801
 02/07  04:00:00,9.52117072627,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/07  05:00:00,10.1880925311,0.0,0.0,0.0,0.618613109274,5.0,3.59315266155,0.0,3.0011,0.592052661548
 02/07  06:00:00,14.2278410124,2.21493095989,0.0,0.0,1.85583932782,5.577,54.7576101401,50.2359601401,4.50165,0.02
 02/07  07:00:00,28.4207063409,2.21493095989,0.0,0.0,3.71167865564,18.077,57.5486052504,42.3057276981,13.50495,1.73792755226
 02/07  08:00:00,26.8834882715,2.21493095989,0.0,0.0,3.71167865564,18.077,64.8637330623,38.0877432414,21.0077,5.76828982093
 02/07  09:00:00,20.6177206912,2.21493095989,0.0,0.0,3.71167865564,13.077,60.1733153431,39.4003550831,15.0055,5.76746025997
 02/07  10:00:00,20.6261598829,2.21493095989,0.0,0.0,3.71167865564,13.077,59.2035003506,40.1581118222,15.0055,4.03988852847
 02/07  11:00:00,25.6206473346,2.21493095989,0.0,0.0,3.71167865564,18.077,73.281769341,36.231863846,33.0121,4.03780549494
 02/07  12:00:00,26.7780230815,2.21493095989,0.0,0.0,3.71167865564,18.077,76.1587992861,31.0303721705,40.51485,4.61357711554
 02/07  13:00:00,25.8485289862,2.21493095989,0.0,0.0,3.71167865564,18.077,67.9584807046,27.9077857189,36.0132,4.03749498574
 02/07  14:00:00,25.6504358261,2.21493095989,0.0,0.0,3.71167865564,18.077,63.3875672031,28.4140925258,31.51155,3.46192467731
 02/07  15:00:00,20.6496641186,2.21493095989,0.0,0.0,3.71167865564,13.077,55.7735002175,31.8786437043,21.0077,2.88715651321
 02/07  16:00:00,20.632884812,2.21493095989,0.0,0.0,3.71167865564,13.077,58.4603134643,35.4924751449,19.50715,3.46068831945
 02/07  17:00:00,20.552239097,2.21493095989,0.0,0.0,3.71167865564,13.077,61.616750489,36.2210710749,22.50825,2.8874294141
 02/07  18:00:00,26.8207494434,2.21493095989,0.0,0.0,3.71167865564,18.077,61.9775324963,32.4305080136,25.50935,4.03767448269
 02/07  19:00:00,28.0892991065,2.21493095989,0.0,0.0,3.71167865564,18.077,62.6846499457,31.9833826403,25.50935,5.19191730542
 02/07  20:00:00,28.08844263,2.21493095989,0.0,0.0,3.71167865564,18.077,63.7839395402,31.9297251427,25.50935,6.34486439748
 02/07  21:00:00,23.0830637505,2.21493095989,0.0,0.0,3.71167865564,13.077,60.4608434393,33.3385088913,22.50825,4.61408454799
 02/07  22:00:00,23.0480562036,2.21493095989,0.0,0.0,3.71167865564,13.077,60.1872864338,33.9872267988,21.0077,5.19235963494
 02/07  23:00:00,23.0484684842,2.21493095989,0.0,0.0,3.71167865564,13.077,58.1961399919,35.5751108586,18.0066,4.61442913324
 02/07  24:00:00,24.2475627993,2.21493095989,0.0,0.0,3.71167865564,13.077,44.0198305341,38.1326498975,3.0011,2.88608063666
 02/08  01:00:00,13.7665989259,2.21493095989,0.0,0.0,1.85583932782,5.577,49.2712379465,44.5316141409,3.0011,1.73852380554
 02/08  02:00:00,9.48621715376,0.0,0.0,0.0,0.618613109274,5.0,3.5931905642,0.0,3.0011,0.592090564205
 02/08  03:00:00,9.51098305314,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/08  04:00:00,9.5247441531,0.0,0.0,0.0,0.618613109274,5.0,3.59315769528,0.0,3.0011,0.592057695284
 02/08  05:00:00,9.67557324076,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/08  06:00:00,13.7210793584,2.21493095989,0.0,0.0,1.85583932782,5.577,52.4570648838,47.3633512641,4.50165,0.592063619761
 02/08  07:00:00,28.1975395534,2.21493095989,0.0,0.0,3.71167865564,18.077,55.4044825939,40.1615282005,13.50495,1.73800439345
 02/08  08:00:00,26.889187197,2.21493095989,0.0,0.0,3.71167865564,18.077,62.5464427593,35.7697943484,21.0077,5.76894841092
 02/08  09:00:00,20.6253673034,2.21493095989,0.0,0.0,3.71167865564,13.077,56.8138226858,36.6159907479,15.0055,5.1923319379
 02/08  10:00:00,20.6338427274,2.21493095989,0.0,0.0,3.71167865564,13.077,55.6052780905,35.9866317803,15.0055,4.61314631023
 02/08  11:00:00,25.6263657022,2.21493095989,0.0,0.0,3.71167865564,18.077,71.1250001512,34.0757114675,33.0121,4.03718868368
 02/08  12:00:00,26.7844722973,2.21493095989,0.0,0.0,3.71167865564,18.077,77.2347937121,32.107039541,40.51485,4.61290417104
 02/08  13:00:00,25.84937056,2.21493095989,0.0,0.0,3.71167865564,18.077,69.9958116188,30.0731755916,36.0132,3.90943602722
 02/08  14:00:00,25.6480713934,2.21493095989,0.0,0.0,3.71167865564,18.077,67.1722305233,32.0716611026,31.51155,3.58901942073
 02/08  15:00:00,20.64418498,2.21493095989,0.0,0.0,3.71167865564,13.077,60.4125472098,36.5178596701,21.0077,2.88698753975
 02/08  16:00:00,20.6281956708,2.21493095989,0.0,0.0,3.71167865564,13.077,61.1794385929,38.7854726648,19.50715,2.88681592805
 02/08  17:00:00,20.5447495131,2.21493095989,0.0,0.0,3.71167865564,13.077,64.609141646,38.6402568904,22.50825,3.46063475552
 02/08  18:00:00,26.8131492489,2.21493095989,0.0,0.0,3.71167865564,18.077,67.3427935845,37.795918691,25.50935,4.03752489344
 02/08  19:00:00,28.0815399835,2.21493095989,0.0,0.0,3.71167865564,18.077,69.7972130398,39.0963578639,25.50935,5.19150517585
 02/08  20:00:00,28.222919665,2.21493095989,0.0,0.0,3.71167865564,18.077,71.8086852191,40.5300100711,25.50935,5.76932514806
 02/08  21:00:00,23.2083960181,2.21493095989,0.0,0.0,3.71167865564,13.077,70.728075837,43.0297760069,22.50825,5.19004983014
 02/08  22:00:00,23.1409343687,2.21493095989,0.0,0.0,3.71167865564,13.077,71.408956153,45.2094415759,21.0077,5.19181457709
 02/08  23:00:00,23.0350147284,2.21493095989,0.0,0.0,3.71167865564,13.077,71.8079594992,49.18838583,18.0066,4.61297366914
 02/08  24:00:00,24.2342154581,2.21493095989,0.0,0.0,3.71167865564,13.077,57.9784990559,52.6648996342,3.0011,2.31249942166
 02/09  01:00:00,13.7560355548,2.21493095989,0.0,0.0,1.85583932782,5.577,67.7001801912,62.38719482,3.0011,2.31188537113
 02/09  02:00:00,9.46835186906,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/09  03:00:00,9.48797977262,0.0,0.0,0.0,0.618613109274,5.0,3.59318195136,0.0,3.0011,0.592081951359
 02/09  04:00:00,9.49946066403,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/09  05:00:00,9.64871999709,0.0,0.0,0.0,0.618613109274,5.0,3.59318783906,0.0,3.0011,0.592087839061
 02/09  06:00:00,13.706302227,2.21493095989,0.0,0.0,1.85583932782,5.577,77.2764185439,72.7547685439,4.50165,0.02
 02/09  07:00:00,28.1826134728,2.21493095989,0.0,0.0,3.71167865564,18.077,81.7676523102,66.5245093734,13.50495,1.73819293671
 02/09  08:00:00,26.8668444818,2.21493095989,0.0,0.0,3.71167865564,18.077,89.741201872,62.9643075788,21.0077,5.76919429314
 02/09  09:00:00,20.6020975795,2.21493095989,0.0,0.0,3.71167865564,13.077,84.8192888839,64.0464403094,15.0055,5.76734857454
 02/09  10:00:00,20.6119772229,2.21493095989,0.0,0.0,3.71167865564,13.077,83.9660007292,64.9227137507,15.0055,4.03778697854
 02/09  11:00:00,25.6034617872,2.21493095989,0.0,0.0,3.71167865564,18.077,98.1328127786,61.0830515451,33.0121,4.03766123352
 02/09  12:00:00,26.7593641904,2.21493095989,0.0,0.0,3.71167865564,18.077,101.775148908,56.6459150773,40.51485,4.61438383117
 02/09  13:00:00,25.8211207108,2.21493095989,0.0,0.0,3.71167865564,18.077,95.833514853,55.7828196485,36.0132,4.03749520446
 02/09  14:00:00,25.6212000618,2.21493095989,0.0,0.0,3.71167865564,18.077,90.3871525211,55.4137957444,31.51155,3.4618067767
 02/09  15:00:00,20.6250012265,2.21493095989,0.0,0.0,3.71167865564,13.077,81.9766706289,57.508430297,21.0077,3.46054033186
 02/09  16:00:00,20.6122323058,2.21493095989,0.0,0.0,3.71167865564,13.077,81.2738992349,58.8800422556,19.50715,2.88670697933
 02/09  17:00:00,20.5308696841,2.21493095989,0.0,0.0,3.71167865564,13.077,85.4886693127,60.0932477605,22.50825,2.88717155229
 02/09  18:00:00,26.798382444,2.21493095989,0.0,0.0,3.71167865564,18.077,87.9955227598,58.4484970996,25.50935,4.03767566019
 02/09  19:00:00,28.0647639096,2.21493095989,0.0,0.0,3.71167865564,18.077,89.839766244,58.5633779653,25.50935,5.76703827868
 02/09  20:00:00,28.2062523081,2.21493095989,0.0,0.0,3.71167865564,18.077,91.1847052818,59.906463461,25.50935,5.76889182077
 02/09  21:00:00,23.1940861854,2.21493095989,0.0,0.0,3.71167865564,13.077,91.6877331437,64.5644776894,22.50825,4.61500545429
 02/09  22:00:00,23.1319408047,2.21493095989,0.0,0.0,3.71167865564,13.077,92.984306884,66.2095048446,21.0077,5.76710203933
 02/09  23:00:00,23.0289431266,2.21493095989,0.0,0.0,3.71167865564,13.077,91.3223905421,69.2771966293,18.0066,4.03859391275
 02/09  24:00:00,24.2333380501,2.21493095989,0.0,0.0,3.71167865564,13.077,80.0339488382,74.1469696365,3.0011,2.88587920165
 02/10  01:00:00,13.7578768634,2.21493095989,0.0,0.0,1.85583932782,5.577,88.9830524385,83.6698812136,3.0011,2.3120712249
 02/10  02:00:00,9.45099945821,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/10  03:00:00,9.4647437123,0.0,0.0,0.0,0.618613109274,5.0,3.59317006125,0.0,3.0011,0.592070061255
 02/10  04:00:00,9.47608258124,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/10  05:00:00,10.142936709,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/10  06:00:00,14.2105210745,2.21493095989,0.0,0.0,1.85583932782,5.577,96.7350751375,91.6413362546,4.50165,0.59208888288
 02/10  07:00:00,28.410807977,2.21493095989,0.0,0.0,3.71167865564,18.077,99.8780524265,84.6350776255,13.50495,1.73802480094
 02/10  08:00:00,26.8660502965,2.21493095989,0.0,0.0,3.71167865564,18.077,107.653343056,80.8760666931,21.0077,5.7695763631
 02/10  09:00:00,20.6017600534,2.21493095989,0.0,0.0,3.71167865564,13.077,98.8327920929,78.6348900103,15.0055,5.19240208268
 02/10  10:00:00,20.6120165788,2.21493095989,0.0,0.0,3.71167865564,13.077,95.7186814139,76.0993788907,15.0055,4.61380252322
 02/10  11:00:00,25.6021873748,2.21493095989,0.0,0.0,3.71167865564,18.077,106.844858202,69.7952209705,33.0121,4.0375372318
 02/10  12:00:00,26.7579253681,2.21493095989,0.0,0.0,3.71167865564,18.077,106.391608932,61.2636123923,40.51485,4.61314653954
 02/10  13:00:00,25.8204486855,2.21493095989,0.0,0.0,3.71167865564,18.077,95.3669847106,55.315849888,36.0132,4.03793482261
 02/10  14:00:00,25.6195911229,2.21493095989,0.0,0.0,3.71167865564,18.077,88.4368984141,53.4630766049,31.51155,3.46227180913
 02/10  15:00:00,20.623966844,2.21493095989,0.0,0.0,3.71167865564,13.077,79.6048188866,55.7102736114,21.0077,2.88684527522
 02/10  16:00:00,20.6123617949,2.21493095989,0.0,0.0,3.71167865564,13.077,79.7284172787,56.7606227652,19.50715,3.46064451344
 02/10  17:00:00,20.5310224078,2.21493095989,0.0,0.0,3.71167865564,13.077,81.863588785,56.4685167483,22.50825,2.88682203671
 02/10  18:00:00,26.7993264396,2.21493095989,0.0,0.0,3.71167865564,18.077,83.4576034836,53.9110311083,25.50935,4.03722237532
 02/10  19:00:00,28.0662935855,2.21493095989,0.0,0.0,3.71167865564,18.077,86.1705146727,55.4691278352,25.50935,5.19203683749
 02/10  20:00:00,28.0651399154,2.21493095989,0.0,0.0,3.71167865564,18.077,87.465792796,56.1865734982,25.50935,5.76986929781
 02/10  21:00:00,23.0611159931,2.21493095989,0.0,0.0,3.71167865564,13.077,86.1418360203,58.4443341922,22.50825,5.18925182813
 02/10  22:00:00,23.0292435361,2.21493095989,0.0,0.0,3.71167865564,13.077,86.8696326656,60.6699682569,21.0077,5.19196440868
 02/10  23:00:00,23.0291634732,2.21493095989,0.0,0.0,3.71167865564,13.077,84.2666091333,61.6459080359,18.0066,4.61410109741
 02/10  24:00:00,24.2333383553,2.21493095989,0.0,0.0,3.71167865564,13.077,69.0995078721,63.2119897202,3.0011,2.88641815195
 02/11  01:00:00,13.7581551044,2.21493095989,0.0,0.0,1.85583932782,5.577,74.7504307803,70.0104858568,3.0011,1.73884492351
 02/11  02:00:00,9.45718153732,0.0,0.0,0.0,0.618613109274,5.0,3.59319080274,0.0,3.0011,0.592090802744
 02/11  03:00:00,9.47540574449,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/11  04:00:00,9.48923594143,0.0,0.0,0.0,0.618613109274,5.0,3.5931708707,0.0,3.0011,0.592070870696
 02/11  05:00:00,9.64035944224,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/11  06:00:00,13.7046159541,2.21493095989,0.0,0.0,1.85583932782,5.577,77.9356667993,72.8419400251,4.50165,0.59207677421
 02/11  07:00:00,28.182713239,2.21493095989,0.0,0.0,3.71167865564,18.077,79.3585438653,64.6882057565,13.50495,1.16538810885
 02/11  08:00:00,26.2360450854,2.21493095989,0.0,0.0,3.71167865564,18.077,82.8717084786,60.1257132409,21.0077,1.73829523779
 02/11  09:00:00,20.6032140361,2.21493095989,0.0,0.0,3.71167865564,13.077,76.5184981662,59.7746845338,15.0055,1.73831363232
 02/11  10:00:00,20.6136922429,2.21493095989,0.0,0.0,3.71167865564,13.077,75.6458865635,55.450600829,15.0055,5.18978573442
 02/11  11:00:00,25.6107163586,2.21493095989,0.0,0.0,3.71167865564,18.077,86.2168161406,48.5922072236,33.0121,4.61250891695
 02/11  12:00:00,26.769010486,2.21493095989,0.0,0.0,3.71167865564,18.077,86.3518312689,41.2209369933,40.51485,4.61604427562
 02/11  13:00:00,25.8351985203,2.21493095989,0.0,0.0,3.71167865564,18.077,78.5395041329,37.3364216294,36.0132,5.1898825035
 02/11  14:00:00,25.6330185959,2.21493095989,0.0,0.0,3.71167865564,18.077,71.9140641852,36.3647397662,31.51155,4.03777441904
 02/11  15:00:00,20.6349665939,2.21493095989,0.0,0.0,3.71167865564,13.077,63.2349319741,38.1896857506,21.0077,4.03754622352
 02/11  16:00:00,20.6214089045,2.21493095989,0.0,0.0,3.71167865564,13.077,62.3419649582,38.7973123613,19.50715,4.03750259689
 02/11  17:00:00,20.541296293,2.21493095989,0.0,0.0,3.71167865564,13.077,65.862897248,39.3187199982,22.50825,4.03592724987
 02/11  18:00:00,26.1783610625,2.21493095989,0.0,0.0,3.71167865564,18.077,67.2176025398,38.2443571118,25.50935,3.463895428
 02/11  19:00:00,28.0779751898,2.21493095989,0.0,0.0,3.71167865564,18.077,68.5492213166,37.272570936,25.50935,5.76730038053
 02/11  20:00:00,28.2217505882,2.21493095989,0.0,0.0,3.71167865564,18.077,68.0658442251,37.3650172634,25.50935,5.19147696173
 02/11  21:00:00,23.208192491,2.21493095989,0.0,0.0,3.71167865564,13.077,67.3508118971,39.6520856896,22.50825,5.19047620752
 02/11  22:00:00,23.1428588475,2.21493095989,0.0,0.0,3.71167865564,13.077,68.0792391607,41.8792788645,21.0077,5.19226029619
 02/11  23:00:00,23.038147302,2.21493095989,0.0,0.0,3.71167865564,13.077,64.6342303453,42.5901995262,18.0066,4.03743081915
 02/11  24:00:00,24.2382925492,2.21493095989,0.0,0.0,3.71167865564,13.077,49.7829053171,43.8945071945,3.0011,2.88729812265
 02/12  01:00:00,13.7590303872,2.21493095989,0.0,0.0,1.85583932782,5.577,55.7933108271,49.9066116172,3.0011,2.88559920993
 02/12  02:00:00,9.47575749587,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/12  03:00:00,9.50011968288,0.0,0.0,0.0,0.618613109274,5.0,3.59314803324,0.0,3.0011,0.592048033245
 02/12  04:00:00,9.51465718416,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/12  05:00:00,9.66658950314,0.0,0.0,0.0,0.618613109274,5.0,3.59315397489,0.0,3.0011,0.592053974894
 02/12  06:00:00,13.7150955476,2.21493095989,0.0,0.0,1.85583932782,5.577,54.2197797142,49.6981297142,4.50165,0.02
 02/12  07:00:00,28.1920508111,2.21493095989,0.0,0.0,3.71167865564,18.077,57.5131520494,42.2701106099,13.50495,1.73809143948
 02/12  08:00:00,26.2517472802,2.21493095989,0.0,0.0,3.71167865564,18.077,59.7266225776,36.9808976247,21.0077,1.73802495287
 02/12  09:00:00,20.6191841542,2.21493095989,0.0,0.0,3.71167865564,13.077,52.9398863201,36.1959385727,15.0055,1.73844774738
 02/12  10:00:00,20.6301283995,2.21493095989,0.0,0.0,3.71167865564,13.077,50.0614774085,33.3174721095,15.0055,1.738505299
 02/12  11:00:00,25.6362603321,2.21493095989,0.0,0.0,3.71167865564,18.077,65.0132197367,27.3846656832,33.0121,4.61645405353
 02/12  12:00:00,26.8005594398,2.21493095989,0.0,0.0,3.71167865564,18.077,67.8585800597,22.1525427785,40.51485,5.19118728121
 02/12  13:00:00,25.8775661188,2.21493095989,0.0,0.0,3.71167865564,18.077,59.8337125547,19.7822988957,36.0132,4.03821365898
 02/12  14:00:00,25.6755848587,2.21493095989,0.0,0.0,3.71167865564,18.077,56.5561341622,21.0062638762,31.51155,4.03832028597
 02/12  15:00:00,20.6675456103,2.21493095989,0.0,0.0,3.71167865564,13.077,48.4800576978,24.5849147055,21.0077,2.88744299224
 02/12  16:00:00,20.6460503671,2.21493095989,0.0,0.0,3.71167865564,13.077,48.9783449061,26.5836570718,19.50715,2.88753783429
 02/12  17:00:00,20.5598391772,2.21493095989,0.0,0.0,3.71167865564,13.077,54.2095215114,28.2400396425,22.50825,3.46123186888
 02/12  18:00:00,26.1942913325,2.21493095989,0.0,0.0,3.71167865564,18.077,57.3746986487,27.827228627,25.50935,4.03812002169
 02/12  19:00:00,28.0952076046,2.21493095989,0.0,0.0,3.71167865564,18.077,56.5922813873,26.4670910867,25.50935,4.61584030057
 02/12  20:00:00,28.2390111019,2.21493095989,0.0,0.0,3.71167865564,18.077,57.2747482786,26.5758401336,25.50935,5.18955814498
 02/12  21:00:00,23.2240640921,2.21493095989,0.0,0.0,3.71167865564,13.077,55.8512026899,29.3053689765,22.50825,4.03758371339
 02/12  22:00:00,23.1559042592,2.21493095989,0.0,0.0,3.71167865564,13.077,58.0863335619,32.463140168,21.0077,4.61549339394
 02/12  23:00:00,23.049415182,2.21493095989,0.0,0.0,3.71167865564,13.077,55.5756471871,33.5316195236,18.0066,4.03742766345
 02/12  24:00:00,24.2483203385,2.21493095989,0.0,0.0,3.71167865564,13.077,40.5807381294,35.2676910218,3.0011,2.31194710757
 02/13  01:00:00,13.7685193636,2.21493095989,0.0,0.0,1.85583932782,5.577,46.9765398735,41.6640495654,3.0011,2.31139030807
 02/13  02:00:00,9.49148696668,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/13  03:00:00,9.51772834115,0.0,0.0,0.0,0.618613109274,5.0,3.59316515122,0.0,3.0011,0.59206515122
 02/13  04:00:00,9.53187851853,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/13  05:00:00,9.683436023,0.0,0.0,0.0,0.618613109274,5.0,3.59317106561,0.0,3.0011,0.592071065612
 02/13  06:00:00,13.7268654605,2.21493095989,0.0,0.0,1.85583932782,5.577,46.2891914712,41.7675414712,4.50165,0.02
 02/13  07:00:00,28.2034286634,2.21493095989,0.0,0.0,3.71167865564,18.077,50.1253774391,34.8822580338,13.50495,1.73816940534
 02/13  08:00:00,26.2693080729,2.21493095989,0.0,0.0,3.71167865564,18.077,55.9396498827,29.1626101993,21.0077,5.76933968339
 02/13  09:00:00,20.64031882,2.21493095989,0.0,0.0,3.71167865564,13.077,49.7213385319,29.5234935232,15.0055,5.19234500875
 02/13  10:00:00,20.6490989885,2.21493095989,0.0,0.0,3.71167865564,13.077,49.9155731693,30.2955264434,15.0055,4.61454672587
 02/13  11:00:00,25.6490986426,2.21493095989,0.0,0.0,3.71167865564,18.077,63.4302592878,26.380488824,33.0121,4.0376704638
 02/13  12:00:00,26.8013121033,2.21493095989,0.0,0.0,3.71167865564,18.077,68.0628155171,22.9345001683,40.51485,4.61346534878
 02/13  13:00:00,25.8790202452,2.21493095989,0.0,0.0,3.71167865564,18.077,60.7463958453,20.6956655878,36.0132,4.03753025757
 02/13  14:00:00,25.6864764752,2.21493095989,0.0,0.0,3.71167865564,18.077,54.6476164714,19.6735865782,31.51155,3.46247989318
 02/13  15:00:00,20.6826160231,2.21493095989,0.0,0.0,3.71167865564,13.077,47.1774492881,23.2824785272,21.0077,2.8872707609
 02/13  16:00:00,20.6621930052,2.21493095989,0.0,0.0,3.71167865564,13.077,49.1848472106,26.2168892694,19.50715,3.46080794127
 02/13  17:00:00,20.5802484449,2.21493095989,0.0,0.0,3.71167865564,13.077,51.2054510234,25.8102655438,22.50825,2.8869354796
 02/13  18:00:00,26.2196970106,2.21493095989,0.0,0.0,3.71167865564,18.077,51.9413085241,22.3942165551,25.50935,4.03774196903
 02/13  19:00:00,28.1160972649,2.21493095989,0.0,0.0,3.71167865564,18.077,54.3065514501,23.6055086119,25.50935,5.19169283819
 02/13  20:00:00,28.2476597971,2.21493095989,0.0,0.0,3.71167865564,18.077,57.8561501936,26.0021484063,25.50935,6.34465178725
 02/13  21:00:00,23.2272802174,2.21493095989,0.0,0.0,3.71167865564,13.077,55.1274391846,28.0050094719,22.50825,4.61417971272
 02/13  22:00:00,23.1572587166,2.21493095989,0.0,0.0,3.71167865564,13.077,56.4146148668,30.2144133743,21.0077,5.1925014925
 02/13  23:00:00,23.04772543,2.21493095989,0.0,0.0,3.71167865564,13.077,58.346753357,35.7256158799,18.0066,4.61453747713
 02/13  24:00:00,24.2432574276,2.21493095989,0.0,0.0,3.71167865564,13.077,47.4984173758,41.6111343012,3.0011,2.88618307467
 02/14  01:00:00,13.7578898688,2.21493095989,0.0,0.0,1.85583932782,5.577,52.3246750341,47.5854236808,3.0011,1.7381513533
 02/14  02:00:00,9.48163690481,0.0,0.0,0.0,0.618613109274,5.0,3.5931865076,0.0,3.0011,0.5920865076
 02/14  03:00:00,9.50615688329,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/14  04:00:00,9.51776466689,0.0,0.0,0.0,0.618613109274,5.0,3.59317950788,0.0,3.0011,0.592079507879
 02/14  05:00:00,10.1828106398,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/14  06:00:00,14.2228863544,2.21493095989,0.0,0.0,1.85583932782,5.577,69.8452903147,64.7515549217,4.50165,0.592085392932
 02/14  07:00:00,28.4120766854,2.21493095989,0.0,0.0,3.71167865564,18.077,76.0611519824,60.8179549283,13.50495,1.73824705411
 02/14  08:00:00,26.237491767,2.21493095989,0.0,0.0,3.71167865564,18.077,84.0980320031,57.3217117513,21.0077,5.76862025179
 02/14  09:00:00,20.6043547333,2.21493095989,0.0,0.0,3.71167865564,13.077,78.4592830897,58.2617339616,15.0055,5.19204912808
 02/14  10:00:00,20.6131286174,2.21493095989,0.0,0.0,3.71167865564,13.077,80.2900517649,60.671129212,15.0055,4.61342255294
 02/14  11:00:00,25.6057734445,2.21493095989,0.0,0.0,3.71167865564,18.077,95.9991781145,58.9497695572,33.0121,4.03730855728
 02/14  12:00:00,26.7653937392,2.21493095989,0.0,0.0,3.71167865564,18.077,99.2900360797,54.1623024133,40.51485,4.61288366635
 02/14  13:00:00,25.8287902785,2.21493095989,0.0,0.0,3.71167865564,18.077,91.0660673194,51.0155679512,36.0132,4.03729936829
 02/14  14:00:00,25.6282013129,2.21493095989,0.0,0.0,3.71167865564,18.077,86.6449937023,51.6715571503,31.51155,3.46188655203
 02/14  15:00:00,20.6290080729,2.21493095989,0.0,0.0,3.71167865564,13.077,78.0434921999,54.1487526654,21.0077,2.88703953449
 02/14  16:00:00,20.6127251135,2.21493095989,0.0,0.0,3.71167865564,13.077,79.4358155541,57.0413176837,19.50715,2.88734787033
 02/14  17:00:00,20.5318560938,2.21493095989,0.0,0.0,3.71167865564,13.077,82.2681568945,56.299164042,22.50825,3.46074285248
 02/14  18:00:00,26.1679317199,2.21493095989,0.0,0.0,3.71167865564,18.077,82.5833356249,53.0365432814,25.50935,4.03744234348
 02/14  19:00:00,28.0679835015,2.21493095989,0.0,0.0,3.71167865564,18.077,83.9960970765,53.2951045229,25.50935,5.19164255357
 02/14  20:00:00,28.0678377555,2.21493095989,0.0,0.0,3.71167865564,18.077,84.567309312,53.2893121121,25.50935,5.76864719997
 02/14  21:00:00,23.0627534146,2.21493095989,0.0,0.0,3.71167865564,13.077,83.0270312422,55.3292449492,22.50825,5.18953629307
 02/14  22:00:00,23.0294882465,2.21493095989,0.0,0.0,3.71167865564,13.077,82.2512140609,56.0511637181,21.0077,5.19235034273
 02/14  23:00:00,23.0292369447,2.21493095989,0.0,0.0,3.71167865564,13.077,80.2461036658,57.6260407162,18.0066,4.6134629496
 02/14  24:00:00,24.2333323485,2.21493095989,0.0,0.0,3.71167865564,13.077,65.4847707027,60.170923034,3.0011,2.31274766867
 02/15  01:00:00,13.7579895446,2.21493095989,0.0,0.0,1.85583932782,5.577,71.9868331003,66.6735987841,3.0011,2.31213431624
 02/15  02:00:00,9.46209780789,0.0,0.0,0.0,0.618613109274,5.0,3.59319107621,0.0,3.0011,0.592091076208
 02/15  03:00:00,9.48125486405,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/15  04:00:00,9.49454991081,0.0,0.0,0.0,0.618613109274,5.0,3.5931452117,0.0,3.0011,0.592045211701
 02/15  05:00:00,9.64539002877,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/15  06:00:00,13.705863173,2.21493095989,0.0,0.0,1.85583932782,5.577,75.2842011214,70.7625511214,4.50165,0.02
 02/15  07:00:00,28.1828144562,2.21493095989,0.0,0.0,3.71167865564,18.077,78.0481605131,62.8051720838,13.50495,1.73803842929
 02/15  08:00:00,26.2370685702,2.21493095989,0.0,0.0,3.71167865564,18.077,84.3770525976,57.5999365188,21.0077,5.76941607882
 02/15  09:00:00,20.6076350286,2.21493095989,0.0,0.0,3.71167865564,13.077,77.8457602443,57.072604489,15.0055,5.76765575525
 02/15  10:00:00,20.6156336819,2.21493095989,0.0,0.0,3.71167865564,13.077,75.3983472465,55.780610465,15.0055,4.61223678145
 02/15  11:00:00,25.6084452029,2.21493095989,0.0,0.0,3.71167865564,18.077,87.9927651254,50.9431449624,33.0121,4.03752016301
 02/15  12:00:00,26.7679385036,2.21493095989,0.0,0.0,3.71167865564,18.077,89.7291333825,45.174719864,40.51485,4.03956351845
 02/15  13:00:00,25.8338393485,2.21493095989,0.0,0.0,3.71167865564,18.077,80.6432820368,40.5930881828,36.0132,4.036993854
 02/15  14:00:00,25.6325472075,2.21493095989,0.0,0.0,3.71167865564,18.077,75.142072529,40.1682698126,31.51155,3.46225271642
 02/15  15:00:00,20.6354134666,2.21493095989,0.0,0.0,3.71167865564,13.077,67.9532507531,43.484195411,21.0077,3.46135534208
 02/15  16:00:00,20.6223726473,2.21493095989,0.0,0.0,3.71167865564,13.077,65.9487403472,43.5542924729,19.50715,2.88729787429
 02/15  17:00:00,20.5394965726,2.21493095989,0.0,0.0,3.71167865564,13.077,67.5530385749,42.1573415653,22.50825,2.88744700953
 02/15  18:00:00,26.1794258836,2.21493095989,0.0,0.0,3.71167865564,18.077,69.6007342293,40.0531763604,25.50935,4.03820786892
 02/15  19:00:00,28.0817580976,2.21493095989,0.0,0.0,3.71167865564,18.077,72.161567649,40.8848238579,25.50935,5.76739379118
 02/15  20:00:00,28.2230034834,2.21493095989,0.0,0.0,3.71167865564,18.077,72.3125592759,41.0337173474,25.50935,5.76949192851
 02/15  21:00:00,23.2075089814,2.21493095989,0.0,0.0,3.71167865564,13.077,69.9012334808,42.7771812977,22.50825,4.61580218312
 02/15  22:00:00,23.1420169576,2.21493095989,0.0,0.0,3.71167865564,13.077,71.8894657373,45.1150934843,21.0077,5.76667225304
 02/15  23:00:00,23.0353474398,2.21493095989,0.0,0.0,3.71167865564,13.077,71.7407115816,49.1218509332,18.0066,4.61226064846
 02/15  24:00:00,24.234216336,2.21493095989,0.0,0.0,3.71167865564,13.077,57.9680699434,52.6548200351,3.0011,2.3121499083
 02/16  01:00:00,13.7568692663,2.21493095989,0.0,0.0,1.85583932782,5.577,67.7563615671,62.4435016226,3.0011,2.31175994448
 02/16  02:00:00,9.46554160359,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/16  03:00:00,9.48419972537,0.0,0.0,0.0,0.618613109274,5.0,3.5931498732,0.0,3.0011,0.592049873199
 02/16  04:00:00,9.4963282944,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/16  05:00:00,9.64615026164,0.0,0.0,0.0,0.618613109274,5.0,3.59315581192,0.0,3.0011,0.592055811916
 02/16  06:00:00,13.7058471958,2.21493095989,0.0,0.0,1.85583932782,5.577,75.0287049802,70.5070549802,4.50165,0.02
 02/16  07:00:00,28.1826200677,2.21493095989,0.0,0.0,3.71167865564,18.077,78.0006241819,62.7577341223,13.50495,1.73794005965
 02/16  08:00:00,26.2348368116,2.21493095989,0.0,0.0,3.71167865564,18.077,86.3605668008,59.5843659526,21.0077,5.76850084814
 02/16  09:00:00,20.6025635574,2.21493095989,0.0,0.0,3.71167865564,13.077,81.745543147,60.9724518251,15.0055,5.76759132191
 02/16  10:00:00,20.61264898,2.21493095989,0.0,0.0,3.71167865564,13.077,80.1670455414,61.1215202091,15.0055,4.04002533228
 02/16  11:00:00,25.6037928703,2.21493095989,0.0,0.0,3.71167865564,18.077,95.5977274304,58.5482339628,33.0121,4.03739346752
 02/16  12:00:00,26.7627350262,2.21493095989,0.0,0.0,3.71167865564,18.077,98.3530013836,53.223617416,40.51485,4.6145339676
 02/16  13:00:00,25.8281070606,2.21493095989,0.0,0.0,3.71167865564,18.077,88.3009232444,48.2495767725,36.0132,4.03814647185
 02/16  14:00:00,25.6255314712,2.21493095989,0.0,0.0,3.71167865564,18.077,82.6858868914,47.7118930352,31.51155,3.46244385619
 02/16  15:00:00,20.625471293,2.21493095989,0.0,0.0,3.71167865564,13.077,75.4263053515,51.5311537885,21.0077,2.88745156299
 02/16  16:00:00,20.6125576868,2.21493095989,0.0,0.0,3.71167865564,13.077,76.841307625,53.8730296238,19.50715,3.46112800119
 02/16  17:00:00,20.5312094032,2.21493095989,0.0,0.0,3.71167865564,13.077,79.4880265531,54.0922925418,22.50825,2.88748401129
 02/16  18:00:00,26.1675261304,2.21493095989,0.0,0.0,3.71167865564,18.077,83.0280743079,53.4806636832,25.50935,4.03806062476
 02/16  19:00:00,28.0675274988,2.21493095989,0.0,0.0,3.71167865564,18.077,85.8252911059,55.123745848,25.50935,5.19219525784
 02/16  20:00:00,28.2090575132,2.21493095989,0.0,0.0,3.71167865564,18.077,88.6436522554,56.789843848,25.50935,6.34445840732
 02/16  21:00:00,23.1950635946,2.21493095989,0.0,0.0,3.71167865564,13.077,86.942865042,59.8200261244,22.50825,4.61458891766
 02/16  22:00:00,23.1320697468,2.21493095989,0.0,0.0,3.71167865564,13.077,88.9478827186,62.1732562725,21.0077,5.76692644602
 02/16  23:00:00,23.0290667301,2.21493095989,0.0,0.0,3.71167865564,13.077,88.2974739705,66.2509009344,18.0066,4.03997303608
 02/16  24:00:00,24.2333342226,2.21493095989,0.0,0.0,3.71167865564,13.077,75.6446609516,69.7577459812,3.0011,2.88581497039
 02/17  01:00:00,13.7577494979,2.21493095989,0.0,0.0,1.85583932782,5.577,82.1123689847,76.8003376102,3.0011,2.31093137452
 02/17  02:00:00,9.45431243773,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/17  03:00:00,9.47047691129,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/17  04:00:00,9.48334751371,0.0,0.0,0.0,0.618613109274,5.0,3.59315891242,0.0,3.0011,0.592058912421
 02/17  05:00:00,10.1515588067,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/17  06:00:00,14.2132741129,2.21493095989,0.0,0.0,1.85583932782,5.577,86.0333229827,80.9396081478,4.50165,0.592064834973
 02/17  07:00:00,28.4109816625,2.21493095989,0.0,0.0,3.71167865564,18.077,88.038512877,72.7953910554,13.50495,1.73817182161
 02/17  08:00:00,26.2342184163,2.21493095989,0.0,0.0,3.71167865564,18.077,93.3231710898,66.5462817107,21.0077,5.76918937917
 02/17  09:00:00,20.6023484992,2.21493095989,0.0,0.0,3.71167865564,13.077,84.7144610198,64.5161201471,15.0055,5.19284087279
 02/17  10:00:00,20.6124409697,2.21493095989,0.0,0.0,3.71167865564,13.077,81.7643917517,62.1444443266,15.0055,4.61444742505
 02/17  11:00:00,25.6051173255,2.21493095989,0.0,0.0,3.71167865564,18.077,94.0620551468,57.0117503377,33.0121,4.0382048091
 02/17  12:00:00,26.7631504029,2.21493095989,0.0,0.0,3.71167865564,18.077,95.833666501,50.7043564531,40.51485,4.61446004788
 02/17  13:00:00,25.8290863267,2.21493095989,0.0,0.0,3.71167865564,18.077,84.2943659075,44.2433464814,36.0132,4.03781942609
 02/17  14:00:00,25.627134164,2.21493095989,0.0,0.0,3.71167865564,18.077,78.0513720829,43.0776764121,31.51155,3.46214567077
 02/17  15:00:00,20.6287959802,2.21493095989,0.0,0.0,3.71167865564,13.077,71.2570243467,47.3614096641,21.0077,2.88791468258
 02/17  16:00:00,20.613565994,2.21493095989,0.0,0.0,3.71167865564,13.077,72.2854929668,49.8907218563,19.50715,2.88762111047
 02/17  17:00:00,20.531584365,2.21493095989,0.0,0.0,3.71167865564,13.077,75.7269275924,49.7575358437,22.50825,3.46114174872
 02/17  18:00:00,26.1685808716,2.21493095989,0.0,0.0,3.71167865564,18.077,75.5495952444,46.0020995336,25.50935,4.03814571074
 02/17  19:00:00,28.0699102271,2.21493095989,0.0,0.0,3.71167865564,18.077,79.4066414739,48.7046387621,25.50935,5.19265271183
 02/17  20:00:00,28.069618076,2.21493095989,0.0,0.0,3.71167865564,18.077,83.3338862959,52.0550656569,25.50935,5.76947063892
 02/17  21:00:00,23.0643285976,2.21493095989,0.0,0.0,3.71167865564,13.077,82.5654867111,54.8675774081,22.50825,5.189659303
 02/17  22:00:00,23.0296327964,2.21493095989,0.0,0.0,3.71167865564,13.077,83.4238844045,57.2244697613,21.0077,5.19171464317
 02/17  23:00:00,23.0293393585,2.21493095989,0.0,0.0,3.71167865564,13.077,82.432999329,59.8128634719,18.0066,4.61353585705
 02/17  24:00:00,24.2333257439,2.21493095989,0.0,0.0,3.71167865564,13.077,67.7120199294,62.3981092029,3.0011,2.31281072653
 02/18  01:00:00,13.757631108,2.21493095989,0.0,0.0,1.85583932782,5.577,74.5866654604,69.2733706157,3.0011,2.31219484473
 02/18  02:00:00,9.458581858,0.0,0.0,0.0,0.618613109274,5.0,3.59315428607,0.0,3.0011,0.592054286067
 02/18  03:00:00,9.47622573481,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/18  04:00:00,9.48892110641,0.0,0.0,0.0,0.618613109274,5.0,3.59316021775,0.0,3.0011,0.592060217753
 02/18  05:00:00,9.63960684189,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/18  06:00:00,13.7043577869,2.21493095989,0.0,0.0,1.85583932782,5.577,77.7264018178,73.2047518178,4.50165,0.02
 02/18  07:00:00,28.182580553,2.21493095989,0.0,0.0,3.71167865564,18.077,82.4465544358,67.2035220552,13.50495,1.7380823806
 02/18  08:00:00,26.2344619598,2.21493095989,0.0,0.0,3.71167865564,18.077,85.6120138262,62.8660443463,21.0077,1.73826947989
 02/18  09:00:00,20.6023544487,2.21493095989,0.0,0.0,3.71167865564,13.077,76.2390431864,59.4950826182,15.0055,1.73846056821
 02/18  10:00:00,20.6149642207,2.21493095989,0.0,0.0,3.71167865564,13.077,72.2001660948,52.0035548712,15.0055,5.19111122358
 02/18  11:00:00,25.6138653692,2.21493095989,0.0,0.0,3.71167865564,18.077,80.2406032189,43.1883918198,33.0121,4.04011139912
 02/18  12:00:00,26.7718669421,2.21493095989,0.0,0.0,3.71167865564,18.077,81.2911079484,35.586718847,40.51485,5.18953910149
 02/18  13:00:00,25.8368665182,2.21493095989,0.0,0.0,3.71167865564,18.077,69.5617379464,28.3580902813,36.0132,5.19044766513
 02/18  14:00:00,25.6424268373,2.21493095989,0.0,0.0,3.71167865564,18.077,61.3814490592,25.8295385672,31.51155,4.040360492
 02/18  15:00:00,20.6430408056,2.21493095989,0.0,0.0,3.71167865564,13.077,53.3181265346,28.2725846683,21.0077,4.03784186628
 02/18  16:00:00,20.6301701805,2.21493095989,0.0,0.0,3.71167865564,13.077,53.0684529753,29.5232861274,19.50715,4.03801684793
 02/18  17:00:00,20.5501138065,2.21493095989,0.0,0.0,3.71167865564,13.077,56.0471663209,30.0763485096,22.50825,3.46256781122
 02/18  18:00:00,26.187736801,2.21493095989,0.0,0.0,3.71167865564,18.077,59.4702738984,29.9231699971,25.50935,4.03775390136
 02/18  19:00:00,28.088930171,2.21493095989,0.0,0.0,3.71167865564,18.077,60.6314590091,29.3550446005,25.50935,5.76706440863
 02/18  20:00:00,28.236271006,2.21493095989,0.0,0.0,3.71167865564,18.077,57.1611849331,26.4600530195,25.50935,5.19178191356
 02/18  21:00:00,23.2285665978,2.21493095989,0.0,0.0,3.71167865564,13.077,53.8178877077,26.1188780368,22.50825,5.19075967084
 02/18  22:00:00,23.162013677,2.21493095989,0.0,0.0,3.71167865564,13.077,52.9744171318,26.7752086697,21.0077,5.19150846216
 02/18  23:00:00,23.0520414159,2.21493095989,0.0,0.0,3.71167865564,13.077,51.9271599479,29.8828911507,18.0066,4.03766879717
 02/18  24:00:00,24.2475812061,2.21493095989,0.0,0.0,3.71167865564,13.077,39.1109282616,33.2229520189,3.0011,2.88687624274
 02/19  01:00:00,13.7671839206,2.21493095989,0.0,0.0,1.85583932782,5.577,45.3927621921,39.5059530727,3.0011,2.88570911941
 02/19  02:00:00,9.48784878105,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/19  03:00:00,9.51313367968,0.0,0.0,0.0,0.618613109274,5.0,3.59316919915,0.0,3.0011,0.592069199154
 02/19  04:00:00,9.52696718771,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/19  05:00:00,9.67797712703,0.0,0.0,0.0,0.618613109274,5.0,3.59317510711,0.0,3.0011,0.592075107109
 02/19  06:00:00,13.7216708282,2.21493095989,0.0,0.0,1.85583932782,5.577,50.7206441692,46.1989941692,4.50165,0.02
 02/19  07:00:00,28.194512627,2.21493095989,0.0,0.0,3.71167865564,18.077,55.660164369,40.417036173,13.50495,1.73817819602
 02/19  08:00:00,26.2518515783,2.21493095989,0.0,0.0,3.71167865564,18.077,59.65534305,36.9094483199,21.0077,1.73819473015
 02/19  09:00:00,20.6201059528,2.21493095989,0.0,0.0,3.71167865564,13.077,53.0228942366,36.2789271573,15.0055,1.7384670793
 02/19  10:00:00,20.6292312538,2.21493095989,0.0,0.0,3.71167865564,13.077,49.7768980918,33.0330058462,15.0055,1.73839224557
 02/19  11:00:00,25.6257959161,2.21493095989,0.0,0.0,3.71167865564,18.077,66.3061676616,28.6777934853,33.0121,4.61627417634
 02/19  12:00:00,26.7895494835,2.21493095989,0.0,0.0,3.71167865564,18.077,70.203919719,24.4982565368,40.51485,5.19081318217
 02/19  13:00:00,25.8756008149,2.21493095989,0.0,0.0,3.71167865564,18.077,59.0694329403,19.017901956,36.0132,4.03833098431
 02/19  14:00:00,25.6829706559,2.21493095989,0.0,0.0,3.71167865564,18.077,53.2482825113,17.69873907,31.51155,4.0379934413
 02/19  15:00:00,20.6801651644,2.21493095989,0.0,0.0,3.71167865564,13.077,43.9843513468,20.0889259281,21.0077,2.88772541863
 02/19  16:00:00,20.6577508087,2.21493095989,0.0,0.0,3.71167865564,13.077,44.9564508658,22.5617263676,19.50715,2.88757449811
 02/19  17:00:00,20.5729994888,2.21493095989,0.0,0.0,3.71167865564,13.077,50.2481974994,24.2786777511,22.50825,3.46126974834
 02/19  18:00:00,26.19896147,2.21493095989,0.0,0.0,3.71167865564,18.077,55.6622883387,26.11454043,25.50935,4.03839790869
 02/19  19:00:00,28.0923955057,2.21493095989,0.0,0.0,3.71167865564,18.077,58.078043661,27.9528007515,25.50935,4.61589290959
 02/19  20:00:00,28.2329549157,2.21493095989,0.0,0.0,3.71167865564,18.077,59.6394879632,28.9401732036,25.50935,5.18996475957
 02/19  21:00:00,23.2164401145,2.21493095989,0.0,0.0,3.71167865564,13.077,58.221240034,31.6757502458,22.50825,4.03723978816
 02/19  22:00:00,23.1502045518,2.21493095989,0.0,0.0,3.71167865564,13.077,58.9762968451,33.3541193638,21.0077,4.61447748131
 02/19  23:00:00,23.0437899262,2.21493095989,0.0,0.0,3.71167865564,13.077,57.0604492913,35.0163700365,18.0066,4.03747925476
 02/19  24:00:00,24.2429074537,2.21493095989,0.0,0.0,3.71167865564,13.077,42.924314846,37.6117131459,3.0011,2.31150170015
 02/20  01:00:00,13.7612246284,2.21493095989,0.0,0.0,1.85583932782,5.577,50.8427277273,45.5290972499,3.0011,2.31253047734
 02/20  02:00:00,9.48287952226,0.0,0.0,0.0,0.618613109274,5.0,3.59317100919,0.0,3.0011,0.592071009191
 02/20  03:00:00,9.50772176252,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/20  04:00:00,9.52090406465,0.0,0.0,0.0,0.618613109274,5.0,3.59317693443,0.0,3.0011,0.592076934434
 02/20  05:00:00,9.67110451047,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/20  06:00:00,13.7148316402,2.21493095989,0.0,0.0,1.85583932782,5.577,59.246004817,54.1522719887,4.50165,0.592082828318
