Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/20  07:00:00,28.1894732933,2.21493095989,0.0,0.0,3.71167865564,18.077,62.0840718696,47.4137217263,13.50495,1.1654001433
 02/20  08:00:00,26.246202221,2.21493095989,0.0,0.0,3.71167865564,18.077,66.6359902203,43.89014919,21.0077,1.73814103029
 02/20  09:00:00,20.6111345528,2.21493095989,0.0,0.0,3.71167865564,13.077,61.521860786,44.7779534419,15.0055,1.73840734417
 02/20  10:00:00,20.6182511404,2.21493095989,0.0,0.0,3.71167865564,13.077,59.6126057717,42.8686209917,15.0055,1.73848477997
 02/20  11:00:00,25.6153924169,2.21493095989,0.0,0.0,3.71167865564,18.077,75.3439086041,37.141444206,33.0121,5.19036439809
 02/20  12:00:00,26.7756817216,2.21493095989,0.0,0.0,3.71167865564,18.077,78.7725607205,33.6420292574,40.51485,4.61568146312
 02/20  13:00:00,25.8384858579,2.21493095989,0.0,0.0,3.71167865564,18.077,72.3123887005,32.2615038509,36.0132,4.03768484958
 02/20  14:00:00,25.6390546169,2.21493095989,0.0,0.0,3.71167865564,18.077,68.6287059212,33.0795180382,31.51155,4.037637883
 02/20  15:00:00,20.6372961031,2.21493095989,0.0,0.0,3.71167865564,13.077,58.9740693715,35.0789956473,21.0077,2.88737372413
 02/20  16:00:00,20.6219144613,2.21493095989,0.0,0.0,3.71167865564,13.077,59.5812152557,36.6125294136,19.50715,3.46153584211
 02/20  17:00:00,20.5406997778,2.21493095989,0.0,0.0,3.71167865564,13.077,62.0890730692,36.6931243675,22.50825,2.88769870169
 02/20  18:00:00,26.176541523,2.21493095989,0.0,0.0,3.71167865564,18.077,67.6250234192,38.0775460994,25.50935,4.03812731972
 02/20  19:00:00,28.0794658578,2.21493095989,0.0,0.0,3.71167865564,18.077,70.6637545345,39.9638118805,25.50935,5.19059265395
 02/20  20:00:00,28.2213018274,2.21493095989,0.0,0.0,3.71167865564,18.077,71.807949825,41.6828546511,25.50935,4.61574517382
 02/20  21:00:00,23.2024703543,2.21493095989,0.0,0.0,3.71167865564,13.077,70.9499681424,44.4042715301,22.50825,4.03744661227
 02/20  22:00:00,23.1345406342,2.21493095989,0.0,0.0,3.71167865564,13.077,73.3595919999,47.1617290255,21.0077,5.19016297437
 02/20  23:00:00,23.0296506973,2.21493095989,0.0,0.0,3.71167865564,13.077,73.2735566181,51.2294472341,18.0066,4.037509384
 02/20  24:00:00,24.2333275065,2.21493095989,0.0,0.0,3.71167865564,13.077,59.4856785033,54.745691265,3.0011,1.73888723828
 02/21  01:00:00,13.7567287191,2.21493095989,0.0,0.0,1.85583932782,5.577,68.3469595361,63.0339174132,3.0011,2.31194212284
 02/21  02:00:00,9.46366608254,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/21  03:00:00,9.48303603557,0.0,0.0,0.0,0.618613109274,5.0,3.59319570405,0.0,3.0011,0.592095704046
 02/21  04:00:00,9.49563957907,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/21  05:00:00,10.1632560521,0.0,0.0,0.0,0.618613109274,5.0,3.59314986205,0.0,3.0011,0.59204986205
 02/21  06:00:00,14.2166232487,2.21493095989,0.0,0.0,1.85583932782,5.577,76.8813595745,72.3597095745,4.50165,0.02
 02/21  07:00:00,28.4110858488,2.21493095989,0.0,0.0,3.71167865564,18.077,81.4901485788,66.2469664668,13.50495,1.73823211202
 02/21  08:00:00,26.234299307,2.21493095989,0.0,0.0,3.71167865564,18.077,89.4371038785,62.6599864255,21.0077,5.76941745302
 02/21  09:00:00,20.6021336877,2.21493095989,0.0,0.0,3.71167865564,13.077,84.1782115576,63.405182336,15.0055,5.76752922154
 02/21  10:00:00,20.6122442167,2.21493095989,0.0,0.0,3.71167865564,13.077,83.0120883056,63.9681293483,15.0055,4.03845895735
 02/21  11:00:00,25.6047281691,2.21493095989,0.0,0.0,3.71167865564,18.077,96.5077600737,59.45735567,33.0121,4.03830440371
 02/21  12:00:00,26.7622455374,2.21493095989,0.0,0.0,3.71167865564,18.077,98.4025509721,53.2734446916,40.51485,4.61425628053
 02/21  13:00:00,25.8251619088,2.21493095989,0.0,0.0,3.71167865564,18.077,90.2917633206,50.2411417507,36.0132,4.03742156993
 02/21  14:00:00,25.626714968,2.21493095989,0.0,0.0,3.71167865564,18.077,86.2916576039,51.3171695255,31.51155,3.4629380783
 02/21  15:00:00,20.6259449217,2.21493095989,0.0,0.0,3.71167865564,13.077,79.8547726687,55.3861514007,21.0077,3.46092126806
 02/21  16:00:00,20.6120576932,2.21493095989,0.0,0.0,3.71167865564,13.077,80.0698226299,57.6760077764,19.50715,2.88666485354
 02/21  17:00:00,20.5306758651,2.21493095989,0.0,0.0,3.71167865564,13.077,83.0508830451,57.6556708699,22.50825,2.88696217525
 02/21  18:00:00,26.165563222,2.21493095989,0.0,0.0,3.71167865564,18.077,83.1315669937,53.5849019211,25.50935,4.03731507264
 02/21  19:00:00,28.0653256624,2.21493095989,0.0,0.0,3.71167865564,18.077,82.8713164932,51.5955583703,25.50935,5.7664081229
 02/21  20:00:00,28.0657326584,2.21493095989,0.0,0.0,3.71167865564,18.077,82.0398618099,50.7618048925,25.50935,5.7687069174
 02/21  21:00:00,23.062237195,2.21493095989,0.0,0.0,3.71167865564,13.077,78.4036270966,51.2805416917,22.50825,4.61483540486
 02/21  22:00:00,23.0305224308,2.21493095989,0.0,0.0,3.71167865564,13.077,77.910030419,51.135469684,21.0077,5.76686073497
 02/21  23:00:00,23.0297082191,2.21493095989,0.0,0.0,3.71167865564,13.077,73.3044715856,51.2594646384,18.0066,4.03840694723
 02/21  24:00:00,24.2333942765,2.21493095989,0.0,0.0,3.71167865564,13.077,58.7756742837,52.8891007159,3.0011,2.88547356785
 02/22  01:00:00,13.7587436165,2.21493095989,0.0,0.0,1.85583932782,5.577,64.828968035,59.5167890111,3.0011,2.31107902388
 02/22  02:00:00,9.46624425652,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/22  03:00:00,9.48703872183,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/22  04:00:00,9.50106263084,0.0,0.0,0.0,0.618613109274,5.0,3.59319406433,0.0,3.0011,0.592094064334
 02/22  05:00:00,9.6529727532,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/22  06:00:00,13.7081563843,2.21493095989,0.0,0.0,1.85583932782,5.577,65.532778977,60.4390419424,4.50165,0.592087034556
 02/22  07:00:00,28.1855472111,2.21493095989,0.0,0.0,3.71167865564,18.077,68.147212095,52.9043265696,13.50495,1.73793552538
 02/22  08:00:00,25.6108689949,2.21493095989,0.0,0.0,3.71167865564,18.077,75.1405435556,48.3636269875,21.0077,5.76921656814
 02/22  09:00:00,20.6139078678,2.21493095989,0.0,0.0,3.71167865564,13.077,67.8032220381,47.6049199835,15.0055,5.19280205463
 02/22  10:00:00,20.6236881394,2.21493095989,0.0,0.0,3.71167865564,13.077,65.5104871132,45.8913973916,15.0055,4.6135897216
 02/22  11:00:00,25.6188463773,2.21493095989,0.0,0.0,3.71167865564,18.077,76.5270189457,39.477452433,33.0121,4.03746651274
 02/22  12:00:00,26.7815334448,2.21493095989,0.0,0.0,3.71167865564,18.077,76.4760996627,31.3467474896,40.51485,4.61450217317
 02/22  13:00:00,25.8567036172,2.21493095989,0.0,0.0,3.71167865564,18.077,63.6670878656,23.6152628839,36.0132,4.03862498175
 02/22  14:00:00,25.6765385797,2.21493095989,0.0,0.0,3.71167865564,18.077,53.8799484602,18.9060003503,31.51155,3.46239810991
 02/22  15:00:00,20.6816596543,2.21493095989,0.0,0.0,3.71167865564,13.077,43.6662347363,19.7710667733,21.0077,2.88746796292
 02/22  16:00:00,20.670379079,2.21493095989,0.0,0.0,3.71167865564,13.077,42.3858471776,19.9912545806,19.50715,2.88744259692
 02/22  17:00:00,20.5897500809,2.21493095989,0.0,0.0,3.71167865564,13.077,46.4340105993,20.4643505809,22.50825,3.46141001841
 02/22  18:00:00,26.214356582,2.21493095989,0.0,0.0,3.71167865564,18.077,51.2208089559,21.6730042187,25.50935,4.03845473726
 02/22  19:00:00,28.0961128389,2.21493095989,0.0,0.0,3.71167865564,18.077,57.3114157759,26.6090134612,25.50935,5.1930523147
 02/22  20:00:00,28.236512806,2.21493095989,0.0,0.0,3.71167865564,18.077,61.4395378336,30.1603484106,25.50935,5.76983942299
 02/22  21:00:00,23.2180311745,2.21493095989,0.0,0.0,3.71167865564,13.077,60.046772061,32.3487467713,22.50825,5.18977528971
 02/22  22:00:00,23.1482411873,2.21493095989,0.0,0.0,3.71167865564,13.077,60.9509946583,34.7509408957,21.0077,5.19235376263
 02/22  23:00:00,23.0410093355,2.21493095989,0.0,0.0,3.71167865564,13.077,63.0086089978,40.3887881509,18.0066,4.61322084685
 02/22  24:00:00,24.2388971805,2.21493095989,0.0,0.0,3.71167865564,13.077,50.1616205105,44.8478749588,3.0011,2.31264555169
 02/23  01:00:00,13.7557583686,2.21493095989,0.0,0.0,1.85583932782,5.577,58.3527408392,53.0396184286,3.0011,2.31202241066
 02/23  02:00:00,9.47228100338,0.0,0.0,0.0,0.618613109274,5.0,3.59316366298,0.0,3.0011,0.592063662979
 02/23  03:00:00,9.49431935934,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/23  04:00:00,9.5068816591,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/23  05:00:00,9.65713088337,0.0,0.0,0.0,0.618613109274,5.0,3.59316957731,0.0,3.0011,0.592069577312
 02/23  06:00:00,13.708769717,2.21493095989,0.0,0.0,1.85583932782,5.577,68.1002125438,63.5785625438,4.50165,0.02
 02/23  07:00:00,28.182957898,2.21493095989,0.0,0.0,3.71167865564,18.077,72.3423611354,57.0994615065,13.50495,1.73794962885
 02/23  08:00:00,25.6055213295,2.21493095989,0.0,0.0,3.71167865564,18.077,79.4331529294,52.6564223183,21.0077,5.7690306111
 02/23  09:00:00,20.607499384,2.21493095989,0.0,0.0,3.71167865564,13.077,72.594736571,51.821502249,15.0055,5.76773432202
 02/23  10:00:00,20.6179399652,2.21493095989,0.0,0.0,3.71167865564,13.077,68.5365557439,49.4093942858,15.0055,4.12166145812
 02/23  11:00:00,25.6130865165,2.21493095989,0.0,0.0,3.71167865564,18.077,81.0276306012,44.0590576863,33.0121,3.95647291484
 02/23  12:00:00,26.7701820415,2.21493095989,0.0,0.0,3.71167865564,18.077,85.6691210113,40.5398905422,40.51485,4.61438046905
 02/23  13:00:00,25.8362679542,2.21493095989,0.0,0.0,3.71167865564,18.077,77.207860032,37.1573616023,36.0132,4.03729842964
 02/23  14:00:00,25.6378957647,2.21493095989,0.0,0.0,3.71167865564,18.077,72.1586393238,37.1848072704,31.51155,3.46228205336
 02/23  15:00:00,20.6381916418,2.21493095989,0.0,0.0,3.71167865564,13.077,65.3747974211,40.9066096196,21.0077,3.46048780156
 02/23  16:00:00,20.6213876194,2.21493095989,0.0,0.0,3.71167865564,13.077,64.1184651984,41.7243536188,19.50715,2.88696157958
 02/23  17:00:00,20.5423734995,2.21493095989,0.0,0.0,3.71167865564,13.077,64.1782052381,38.7829155983,22.50825,2.88703963979
 02/23  18:00:00,25.5490775613,2.21493095989,0.0,0.0,3.71167865564,18.077,62.4138287183,32.8670204543,25.50935,4.0374582641
 02/23  19:00:00,28.0869892086,2.21493095989,0.0,0.0,3.71167865564,18.077,61.5215569937,30.2447381409,25.50935,5.76746885285
 02/23  20:00:00,28.2340775928,2.21493095989,0.0,0.0,3.71167865564,18.077,60.6761591131,29.3983928555,25.50935,5.7684162576
 02/23  21:00:00,23.2197789006,2.21493095989,0.0,0.0,3.71167865564,13.077,57.9045742898,30.7816380881,22.50825,4.61468620172
 02/23  22:00:00,23.1536404607,2.21493095989,0.0,0.0,3.71167865564,13.077,56.7432745498,29.9689286821,21.0077,5.76664586767
 02/23  23:00:00,23.0521841997,2.21493095989,0.0,0.0,3.71167865564,13.077,52.729067721,30.6833101902,18.0066,4.03915753086
 02/23  24:00:00,24.2528945352,2.21493095989,0.0,0.0,3.71167865564,13.077,39.1203316002,33.2333557833,3.0011,2.88587581694
 02/24  01:00:00,13.7798677357,2.21493095989,0.0,0.0,1.85583932782,5.577,43.3433763611,38.0313087623,3.0011,2.31096759872
 02/24  02:00:00,9.50349459885,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/24  03:00:00,9.52915027706,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/24  04:00:00,9.54944930428,0.0,0.0,0.0,0.618613109274,5.0,3.59316758802,0.0,3.0011,0.592067588023
 02/24  05:00:00,10.2148785158,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/24  06:00:00,14.2440017387,2.21493095989,0.0,0.0,1.85583932782,5.577,45.5774263689,40.4837028721,4.50165,0.592073496777
 02/24  07:00:00,28.4261009912,2.21493095989,0.0,0.0,3.71167865564,18.077,50.5487005253,35.3058996105,13.50495,1.73785091477
 02/24  08:00:00,25.6237255177,2.21493095989,0.0,0.0,3.71167865564,18.077,59.3236507804,32.5467110702,21.0077,5.7692397102
 02/24  09:00:00,20.6191953378,2.21493095989,0.0,0.0,3.71167865564,13.077,55.2334874892,35.0366443289,15.0055,5.19134316034
 02/24  10:00:00,20.6254548165,2.21493095989,0.0,0.0,3.71167865564,13.077,56.3556068468,36.7366118265,15.0055,4.61349502029
 02/24  11:00:00,25.6174637685,2.21493095989,0.0,0.0,3.71167865564,18.077,71.7658369142,34.7162972562,33.0121,4.03743965793
 02/24  12:00:00,26.7752887283,2.21493095989,0.0,0.0,3.71167865564,18.077,76.1062721225,30.9781121247,40.51485,4.61330999779
 02/24  13:00:00,25.8444054132,2.21493095989,0.0,0.0,3.71167865564,18.077,67.3511393545,27.3001863429,36.0132,4.03775301159
 02/24  14:00:00,25.6440882188,2.21493095989,0.0,0.0,3.71167865564,18.077,62.353262538,27.3793527897,31.51155,3.46235974829
 02/24  15:00:00,20.6410501435,2.21493095989,0.0,0.0,3.71167865564,13.077,52.0896213244,28.1943874965,21.0077,2.88753382791
 02/24  16:00:00,20.6296828263,2.21493095989,0.0,0.0,3.71167865564,13.077,51.1732261187,28.7784739873,19.50715,2.88760213142
 02/24  17:00:00,20.5430539612,2.21493095989,0.0,0.0,3.71167865564,13.077,55.7298422578,29.7609231151,22.50825,3.46066914275
 02/24  18:00:00,25.5471183187,2.21493095989,0.0,0.0,3.71167865564,18.077,58.3256700369,28.7785160874,25.50935,4.03780394952
 02/24  19:00:00,28.0814716472,2.21493095989,0.0,0.0,3.71167865564,18.077,62.9678614039,32.2660058065,25.50935,5.19250559742
 02/24  20:00:00,28.0825990404,2.21493095989,0.0,0.0,3.71167865564,18.077,66.8073749476,35.5287548791,25.50935,5.76927006843
 02/24  21:00:00,23.0745856402,2.21493095989,0.0,0.0,3.71167865564,13.077,66.9573725287,39.2585972969,22.50825,5.1905252318
 02/24  22:00:00,23.0397122396,2.21493095989,0.0,0.0,3.71167865564,13.077,67.1609814063,40.961572238,21.0077,5.19170916834
 02/24  23:00:00,23.0370669834,2.21493095989,0.0,0.0,3.71167865564,13.077,66.7458360208,44.1265444173,18.0066,4.61269160352
 02/24  24:00:00,24.2364480047,2.21493095989,0.0,0.0,3.71167865564,13.077,52.9490249601,47.6355787525,3.0011,2.31234620754
 02/25  01:00:00,13.7571769937,2.21493095989,0.0,0.0,1.85583932782,5.577,61.1106352899,55.7978149689,3.0011,2.31172032102
 02/25  02:00:00,9.47132315236,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/25  03:00:00,9.49334750244,0.0,0.0,0.0,0.618613109274,5.0,3.59319333168,0.0,3.0011,0.592093331678
 02/25  04:00:00,9.50621653564,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/25  05:00:00,9.65656138223,0.0,0.0,0.0,0.618613109274,5.0,3.59314747873,0.0,3.0011,0.592047478733
 02/25  06:00:00,13.7089601567,2.21493095989,0.0,0.0,1.85583932782,5.577,67.0793768023,62.5577268023,4.50165,0.02
 02/25  07:00:00,28.1846401279,2.21493095989,0.0,0.0,3.71167865564,18.077,70.7030450593,55.4600317644,13.50495,1.73806329492
 02/25  08:00:00,25.6088640661,2.21493095989,0.0,0.0,3.71167865564,18.077,73.0582735355,50.3123874088,21.0077,1.73818612668
 02/25  09:00:00,20.6091875837,2.21493095989,0.0,0.0,3.71167865564,13.077,65.5301368009,48.7862053024,15.0055,1.73843149848
 02/25  10:00:00,20.6232169918,2.21493095989,0.0,0.0,3.71167865564,13.077,63.3200466981,43.6980809683,15.0055,4.61646572982
 02/25  11:00:00,25.6239630256,2.21493095989,0.0,0.0,3.71167865564,18.077,71.7557072802,34.1291747489,33.0121,4.61443253125
 02/25  12:00:00,26.7856012447,2.21493095989,0.0,0.0,3.71167865564,18.077,71.8019164883,26.0961648532,40.51485,5.1909016351
 02/25  13:00:00,25.8670064635,2.21493095989,0.0,0.0,3.71167865564,18.077,61.6204830045,20.9913861843,36.0132,4.61589682028
 02/25  14:00:00,25.6765998089,2.21493095989,0.0,0.0,3.71167865564,18.077,54.833449868,18.708388679,31.51155,4.61351118899
 02/25  15:00:00,20.6840826502,2.21493095989,0.0,0.0,3.71167865564,13.077,43.1946020578,18.1495440361,21.0077,4.03735802175
 02/25  16:00:00,20.6735210255,2.21493095989,0.0,0.0,3.71167865564,13.077,41.5265112171,17.9818846756,19.50715,4.0374765415
 02/25  17:00:00,20.5971297767,2.21493095989,0.0,0.0,3.71167865564,13.077,44.3860214451,18.4151691581,22.50825,3.46260228699
 02/25  18:00:00,25.5999106087,2.21493095989,0.0,0.0,3.71167865564,18.077,48.6917089431,19.1439447436,25.50935,4.03841419949
 02/25  19:00:00,28.1262737695,2.21493095989,0.0,0.0,3.71167865564,18.077,50.9837661881,20.2816286009,25.50935,5.19278758721
 02/25  20:00:00,28.2629733247,2.21493095989,0.0,0.0,3.71167865564,18.077,53.2046647345,21.9279470165,25.50935,5.76736771802
 02/25  21:00:00,23.2396975896,2.21493095989,0.0,0.0,3.71167865564,13.077,51.4901603987,24.3674788008,22.50825,4.61443159795
 02/25  22:00:00,23.1652328415,2.21493095989,0.0,0.0,3.71167865564,13.077,52.4432066807,26.2429021074,21.0077,5.19260457328
 02/25  23:00:00,23.0558646959,2.21493095989,0.0,0.0,3.71167865564,13.077,51.0392359711,28.995021388,18.0066,4.03761458314
 02/25  24:00:00,24.2503797418,2.21493095989,0.0,0.0,3.71167865564,13.077,38.6874326497,32.2254147013,3.0011,3.46091794845
 02/26  01:00:00,13.7675366186,2.21493095989,0.0,0.0,1.85583932782,5.577,45.0084020863,39.6949796218,3.0011,2.31232246449
 02/26  02:00:00,9.49041140256,0.0,0.0,0.0,0.618613109274,5.0,3.59317223712,0.0,3.0011,0.59207223712
 02/26  03:00:00,9.51617066035,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/26  04:00:00,9.52968241163,0.0,0.0,0.0,0.618613109274,5.0,3.59317814025,0.0,3.0011,0.592078140247
 02/26  05:00:00,9.68046338014,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/26  06:00:00,13.7225119269,2.21493095989,0.0,0.0,1.85583932782,5.577,49.693464654,45.171814654,4.50165,0.02
 02/26  07:00:00,28.1968700062,2.21493095989,0.0,0.0,3.71167865564,18.077,54.151858903,38.9087809595,13.50495,1.73812794345
 02/26  08:00:00,25.6232266177,2.21493095989,0.0,0.0,3.71167865564,18.077,58.6243315101,35.8784960583,21.0077,1.7381354518
 02/26  09:00:00,20.6222227505,2.21493095989,0.0,0.0,3.71167865564,13.077,52.5596732559,35.8157214093,15.0055,1.73845184654
 02/26  10:00:00,20.6327867413,2.21493095989,0.0,0.0,3.71167865564,13.077,50.2733668903,33.5297746064,15.0055,1.73809228393
 02/26  11:00:00,25.6294168985,2.21493095989,0.0,0.0,3.71167865564,18.077,67.8873657095,29.6849504275,33.0121,5.19031528194
 02/26  12:00:00,26.8049275281,2.21493095989,0.0,0.0,3.71167865564,18.077,67.4840210073,22.3528713536,40.51485,4.61629965371
 02/26  13:00:00,25.8765539512,2.21493095989,0.0,0.0,3.71167865564,18.077,61.8254321212,21.7741075557,36.0132,4.03812456554
 02/26  14:00:00,25.6602979178,2.21493095989,0.0,0.0,3.71167865564,18.077,61.187491606,25.6382478984,31.51155,4.03769370762
 02/26  15:00:00,20.6507823518,2.21493095989,0.0,0.0,3.71167865564,13.077,57.1317244035,33.2364447239,21.0077,2.88757967965
 02/26  16:00:00,20.6284233979,2.21493095989,0.0,0.0,3.71167865564,13.077,59.9952148421,37.0275620092,19.50715,3.46050283293
 02/26  17:00:00,20.5453958049,2.21493095989,0.0,0.0,3.71167865564,13.077,64.2796914753,38.8839076122,22.50825,2.88753386312
 02/26  18:00:00,25.5494453534,2.21493095989,0.0,0.0,3.71167865564,18.077,70.5631023693,41.0159503588,25.50935,4.03780201054
 02/26  19:00:00,28.0813134792,2.21493095989,0.0,0.0,3.71167865564,18.077,71.3277260372,41.2027115691,25.50935,4.61566446803
 02/26  20:00:00,28.2222258162,2.21493095989,0.0,0.0,3.71167865564,18.077,73.3726503518,42.6736778656,25.50935,5.1896224862
 02/26  21:00:00,23.2053238579,2.21493095989,0.0,0.0,3.71167865564,13.077,71.7109925192,45.1654025493,22.50825,4.03733996985
 02/26  22:00:00,23.137940161,2.21493095989,0.0,0.0,3.71167865564,13.077,71.49378707,45.8708528294,21.0077,4.61523424061
 02/26  23:00:00,23.0328893243,2.21493095989,0.0,0.0,3.71167865564,13.077,71.0341068641,48.9902548219,18.0066,4.03725204214
 02/26  24:00:00,24.2335746391,2.21493095989,0.0,0.0,3.71167865564,13.077,59.2805908591,53.9676654928,3.0011,2.31182536635
 02/27  01:00:00,13.7554628098,2.21493095989,0.0,0.0,1.85583932782,5.577,68.4379519262,63.1256062834,3.0011,2.31124564278
 02/27  02:00:00,9.46516742501,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/27  03:00:00,9.48535042311,0.0,0.0,0.0,0.618613109274,5.0,3.59318224907,0.0,3.0011,0.592082249072
 02/27  04:00:00,9.4984217772,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/27  05:00:00,9.64888175863,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/27  06:00:00,13.7066288261,2.21493095989,0.0,0.0,1.85583932782,5.577,74.1579455447,69.0642074084,4.50165,0.592088136301
 02/27  07:00:00,28.1826885713,2.21493095989,0.0,0.0,3.71167865564,18.077,77.5884774216,62.3454780399,13.50495,1.73804938175
 02/27  08:00:00,25.6029684771,2.21493095989,0.0,0.0,3.71167865564,18.077,84.7091736516,57.9316467571,21.0077,5.76982689454
 02/27  09:00:00,20.6025540884,2.21493095989,0.0,0.0,3.71167865564,13.077,79.3261498896,59.1285241166,15.0055,5.19212577297
 02/27  10:00:00,20.6121485056,2.21493095989,0.0,0.0,3.71167865564,13.077,79.5079724938,59.888614919,15.0055,4.6138575748
 02/27  11:00:00,25.6031790289,2.21493095989,0.0,0.0,3.71167865564,18.077,96.021224892,58.9713421276,33.0121,4.03778276435
 02/27  12:00:00,26.7593636123,2.21493095989,0.0,0.0,3.71167865564,18.077,101.456671138,56.3293103186,40.51485,4.61251081978
 02/27  13:00:00,25.8221676761,2.21493095989,0.0,0.0,3.71167865564,18.077,94.1090944011,54.0584339649,36.0132,4.03746043619
 02/27  14:00:00,25.6228601541,2.21493095989,0.0,0.0,3.71167865564,18.077,88.069836265,53.0965221526,31.51155,3.46176411245
 02/27  15:00:00,20.6251653809,2.21493095989,0.0,0.0,3.71167865564,13.077,80.2518696259,56.3571579975,21.0077,2.88701162842
 02/27  16:00:00,20.612281939,2.21493095989,0.0,0.0,3.71167865564,13.077,80.8406760568,58.4465664698,19.50715,2.88695958692
 02/27  17:00:00,20.5310042574,2.21493095989,0.0,0.0,3.71167865564,13.077,82.2250193557,56.2555412056,22.50825,3.46122815009
 02/27  18:00:00,25.532377617,2.21493095989,0.0,0.0,3.71167865564,18.077,82.2544325591,52.7073554945,25.50935,4.03772706461
 02/27  19:00:00,28.0661959324,2.21493095989,0.0,0.0,3.71167865564,18.077,85.2990240698,54.5971517845,25.50935,5.19252228522
 02/27  20:00:00,28.2083123595,2.21493095989,0.0,0.0,3.71167865564,18.077,86.8196865747,55.5411751524,25.50935,5.76916142228
 02/27  21:00:00,23.1949959779,2.21493095989,0.0,0.0,3.71167865564,13.077,86.8442898295,59.1456161892,22.50825,5.19042364031
 02/27  22:00:00,23.1320683376,2.21493095989,0.0,0.0,3.71167865564,13.077,87.089397949,60.8899886739,21.0077,5.19170927507
 02/27  23:00:00,23.0290160779,2.21493095989,0.0,0.0,3.71167865564,13.077,85.1796552336,62.5605455235,18.0066,4.6125097101
 02/27  24:00:00,24.2333335002,2.21493095989,0.0,0.0,3.71167865564,13.077,71.9365869322,66.6232430153,3.0011,2.3122439169
 02/28  01:00:00,13.7579760075,2.21493095989,0.0,0.0,1.85583932782,5.577,81.2985977729,75.9858889505,3.0011,2.31160882244
 02/28  02:00:00,9.45396573627,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/28  03:00:00,9.46969997166,0.0,0.0,0.0,0.618613109274,5.0,3.59316636791,0.0,3.0011,0.592066367913
 02/28  04:00:00,9.48163714265,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/28  05:00:00,10.1491898175,0.0,0.0,0.0,0.618613109274,5.0,3.59317228037,0.0,3.0011,0.592072280369
 02/28  06:00:00,14.2126533059,2.21493095989,0.0,0.0,1.85583932782,5.577,88.0971753452,83.5755253452,4.50165,0.02
 02/28  07:00:00,28.4109657915,2.21493095989,0.0,0.0,3.71167865564,18.077,92.1619279296,76.9190025112,13.50495,1.73797541837
 02/28  08:00:00,25.6018899552,2.21493095989,0.0,0.0,3.71167865564,18.077,98.5083576751,71.7313935611,21.0077,5.76926411406
 02/28  09:00:00,20.6023470668,2.21493095989,0.0,0.0,3.71167865564,13.077,90.296687927,70.0982204295,15.0055,5.19296749743
 02/28  10:00:00,20.6124290006,2.21493095989,0.0,0.0,3.71167865564,13.077,85.0123147036,65.3928235575,15.0055,4.6139911461
 02/28  11:00:00,25.6053429297,2.21493095989,0.0,0.0,3.71167865564,18.077,95.7165240332,58.6665397349,33.0121,4.03788429831
 02/28  12:00:00,26.7628701716,2.21493095989,0.0,0.0,3.71167865564,18.077,93.1710380647,48.0419745011,40.51485,4.61421356369
 02/28  13:00:00,25.8275475365,2.21493095989,0.0,0.0,3.71167865564,18.077,82.0252819672,41.9738668676,36.0132,4.03821509963
 02/28  14:00:00,25.6272807929,2.21493095989,0.0,0.0,3.71167865564,18.077,75.650714426,40.6766780121,31.51155,3.46248641395
 02/28  15:00:00,20.6285194452,2.21493095989,0.0,0.0,3.71167865564,13.077,66.2353343897,42.3407274468,21.0077,2.88690694287
 02/28  16:00:00,20.6148682916,2.21493095989,0.0,0.0,3.71167865564,13.077,65.1246021579,42.1570393638,19.50715,3.46041279411
 02/28  17:00:00,20.5326664218,2.21493095989,0.0,0.0,3.71167865564,13.077,67.8030397737,42.4078532508,22.50825,2.88693652288
 02/28  18:00:00,25.5377936384,2.21493095989,0.0,0.0,3.71167865564,18.077,68.8018958245,39.2550161244,25.50935,4.03752970004
 02/28  19:00:00,28.072662603,2.21493095989,0.0,0.0,3.71167865564,18.077,72.6026099069,41.9006889292,25.50935,5.19257097773
 02/28  20:00:00,28.073023704,2.21493095989,0.0,0.0,3.71167865564,18.077,75.0132668714,43.7350595545,25.50935,5.76885731686
 02/28  21:00:00,23.0661979474,2.21493095989,0.0,0.0,3.71167865564,13.077,73.3242356257,45.6256692925,22.50825,5.19031633319
 02/28  22:00:00,23.0312614821,2.21493095989,0.0,0.0,3.71167865564,13.077,70.5212868976,44.3216576117,21.0077,5.19192928589
 02/28  23:00:00,23.0315475543,2.21493095989,0.0,0.0,3.71167865564,13.077,65.3963660475,42.776798261,18.0066,4.61296778649
 02/28  24:00:00,24.23400003,2.21493095989,0.0,0.0,3.71167865564,13.077,47.5375456663,42.223978677,3.0011,2.31246698929
 03/01  01:00:00,13.7588040583,2.21493095989,0.0,0.0,1.85583932782,5.577,50.9588473914,45.6459213363,3.0011,2.31182605514
 03/01  02:00:00,9.47779300957,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/01  03:00:00,9.50656190116,0.0,0.0,0.0,0.618613109274,5.0,3.59316750403,0.0,3.0011,0.592067504029
 03/01  04:00:00,9.53500662595,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/01  05:00:00,9.68242758975,0.0,0.0,0.0,0.618613109274,5.0,3.59317341468,0.0,3.0011,0.592073414679
 03/01  06:00:00,13.7260159927,2.21493095989,0.0,0.0,1.85583932782,5.577,47.3581172807,42.8364672807,4.50165,0.02
 03/01  07:00:00,28.2036293479,2.21493095989,0.0,0.0,3.71167865564,18.077,50.9688184104,35.725734693,13.50495,1.73813371737
 03/01  08:00:00,25.643045207,2.21493095989,0.0,0.0,3.71167865564,18.077,55.0939280164,28.3167722135,21.0077,5.76945580286
 03/01  09:00:00,20.6600002678,2.21493095989,0.0,0.0,3.71167865564,13.077,46.4585241672,25.6855247506,15.0055,5.7674994166
 03/01  10:00:00,20.6885221625,2.21493095989,0.0,0.0,3.71167865564,13.077,40.7632383827,21.7176639506,15.0055,4.04007443213
 03/01  11:00:00,25.6985095676,2.21493095989,0.0,0.0,3.71167865564,18.077,52.3522536523,15.3017268982,33.0121,4.03842675407
 03/01  12:00:00,26.8360605897,2.21493095989,0.0,0.0,3.71167865564,18.077,55.170863732,10.0419383141,40.51485,4.61407541788
 03/01  13:00:00,25.9454254993,2.21493095989,0.0,0.0,3.71167865564,18.077,45.0486750382,4.99781165175,36.0132,4.03766338649
 03/01  14:00:00,25.7548752753,2.21493095989,0.0,0.0,3.71167865564,18.077,37.8988344043,2.92460485899,31.51155,3.46267954528
 03/01  15:00:00,20.7623318615,2.21493095989,0.0,0.0,3.71167865564,13.077,27.8872792493,3.99265392251,21.0077,2.88692532674
 03/01  16:00:00,20.7480596924,2.21493095989,0.0,0.0,3.71167865564,13.077,28.155708468,5.18773879237,19.50715,3.46081967564
 03/01  17:00:00,20.660840678,2.21493095989,0.0,0.0,3.71167865564,13.077,31.3577226278,5.9618952272,22.50825,2.88757740062
 03/01  18:00:00,25.6608056512,2.21493095989,0.0,0.0,3.71167865564,18.077,35.1731699068,5.62567336172,25.50935,4.03814654507
 03/01  19:00:00,28.186552629,2.21493095989,0.0,0.0,3.71167865564,18.077,38.9042251621,8.20204542653,25.50935,5.19282973559
 03/01  20:00:00,28.3236819682,2.21493095989,0.0,0.0,3.71167865564,18.077,40.6849220864,9.40625408835,25.50935,5.76931799803
 03/01  21:00:00,23.3055035134,2.21493095989,0.0,0.0,3.71167865564,13.077,38.3403993256,10.642501796,22.50825,5.18964752963
 03/01  22:00:00,23.2279390349,2.21493095989,0.0,0.0,3.71167865564,13.077,38.8765527897,12.676914254,21.0077,5.19193853571
 03/01  23:00:00,23.1100115821,2.21493095989,0.0,0.0,3.71167865564,13.077,39.0945680376,16.4749348778,18.0066,4.61303315976
 03/01  24:00:00,24.2804641375,2.21493095989,0.0,0.0,3.71167865564,13.077,25.4217969992,20.1079039515,3.0011,2.31279304766
 03/02  01:00:00,13.8145446215,2.21493095989,0.0,0.0,1.85583932782,5.577,33.2190635565,27.9060819242,3.0011,2.31188163233
 03/02  02:00:00,9.54085917692,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/02  03:00:00,9.56272797866,0.0,0.0,0.0,0.618613109274,5.0,3.59318111792,0.0,3.0011,0.592081117922
 03/02  04:00:00,9.57222785265,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/02  05:00:00,9.71080140718,0.0,0.0,0.0,0.618613109274,5.0,3.59318700695,0.0,3.0011,0.592087006946
 03/02  06:00:00,13.7336042665,2.21493095989,0.0,0.0,1.85583932782,5.577,44.545967698,40.024317698,4.50165,0.02
 03/02  07:00:00,28.2008895108,2.21493095989,0.0,0.0,3.71167865564,18.077,49.5569984662,34.313876058,13.50495,1.73817240822
 03/02  08:00:00,25.6364409556,2.21493095989,0.0,0.0,3.71167865564,18.077,55.0936523948,28.3160000899,21.0077,5.76995230494
 03/02  09:00:00,20.6511250769,2.21493095989,0.0,0.0,3.71167865564,13.077,47.4901536624,26.716966907,15.0055,5.76768675545
 03/02  10:00:00,20.67919377,2.21493095989,0.0,0.0,3.71167865564,13.077,41.8628520631,22.817190637,15.0055,4.04016142618
 03/02  11:00:00,25.6903868293,2.21493095989,0.0,0.0,3.71167865564,18.077,53.8505610822,16.7999984263,33.0121,4.03846265589
 03/02  12:00:00,26.8329080508,2.21493095989,0.0,0.0,3.71167865564,18.077,56.8810658028,11.752148485,40.51485,4.61406731784
 03/02  13:00:00,25.9356314605,2.21493095989,0.0,0.0,3.71167865564,18.077,46.8398628278,6.78889057183,36.0132,4.03777225596
 03/02  14:00:00,25.742366726,2.21493095989,0.0,0.0,3.71167865564,18.077,40.1456148584,5.1716483862,31.51155,3.46241647219
 03/02  15:00:00,20.7418456123,2.21493095989,0.0,0.0,3.71167865564,13.077,31.5072029414,7.61198588323,21.0077,2.88751705815
 03/02  16:00:00,20.721224571,2.21493095989,0.0,0.0,3.71167865564,13.077,32.052034324,9.0844770467,19.50715,3.46040727731
 03/02  17:00:00,20.6400559923,2.21493095989,0.0,0.0,3.71167865564,13.077,34.7650103751,9.36930335697,22.50825,2.88745701808
 03/02  18:00:00,25.6457048849,2.21493095989,0.0,0.0,3.71167865564,18.077,38.007910804,8.46028260181,25.50935,4.03827820223
 03/02  19:00:00,28.1801825343,2.21493095989,0.0,0.0,3.71167865564,18.077,40.045506109,9.34370376064,25.50935,5.19245234833
 03/02  20:00:00,28.3168403044,2.21493095989,0.0,0.0,3.71167865564,18.077,42.2729411063,10.9940822835,25.50935,5.76950882289
 03/02  21:00:00,23.2905310896,2.21493095989,0.0,0.0,3.71167865564,13.077,42.2137104695,14.5155296336,22.50825,5.18993083592
 03/02  22:00:00,23.2119775198,2.21493095989,0.0,0.0,3.71167865564,13.077,43.6255536685,17.4261359085,21.0077,5.19171775994
 03/02  23:00:00,23.1002403642,2.21493095989,0.0,0.0,3.71167865564,13.077,42.2896639161,19.670193364,18.0066,4.61287055214
 03/02  24:00:00,24.2789464165,2.21493095989,0.0,0.0,3.71167865564,13.077,27.7048572825,22.391340361,3.0011,2.31241692151
 03/03  01:00:00,13.8182277033,2.21493095989,0.0,0.0,1.85583932782,5.577,34.0583827989,28.7455149581,3.0011,2.3117678407
 03/03  02:00:00,9.54736981371,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/03  03:00:00,9.56860684782,0.0,0.0,0.0,0.618613109274,5.0,3.59315336059,0.0,3.0011,0.592053360594
 03/03  04:00:00,9.57182045713,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/03  05:00:00,10.2329793625,0.0,0.0,0.0,0.618613109274,5.0,3.59315929375,0.0,3.0011,0.592059293754
 03/03  06:00:00,14.2674910176,2.21493095989,0.0,0.0,1.85583932782,5.577,40.5317271171,36.0100771171,4.50165,0.02
 03/03  07:00:00,28.4487943145,2.21493095989,0.0,0.0,3.71167865564,18.077,46.1863264336,30.943290315,13.50495,1.73808611855
 03/03  08:00:00,25.6446608461,2.21493095989,0.0,0.0,3.71167865564,18.077,54.0810526145,27.3044744021,21.0077,5.76887821237
 03/03  09:00:00,20.6541267172,2.21493095989,0.0,0.0,3.71167865564,13.077,47.3740565552,26.6011633522,15.0055,5.76739320303
 03/03  10:00:00,20.6825584134,2.21493095989,0.0,0.0,3.71167865564,13.077,41.7911362577,22.7455393146,15.0055,4.04009694315
 03/03  11:00:00,25.7039789381,2.21493095989,0.0,0.0,3.71167865564,18.077,50.841857265,13.7912974733,33.0121,4.03845979171
 03/03  12:00:00,26.8403409901,2.21493095989,0.0,0.0,3.71167865564,18.077,52.0986882897,6.96941151745,40.51485,4.6144267723
 03/03  13:00:00,25.9570023671,2.21493095989,0.0,0.0,3.71167865564,18.077,41.0111222686,0.960048858707,36.0132,4.03787340989
 03/03  14:00:00,25.7767740386,2.21493095989,0.0,0.0,3.71167865564,18.077,34.9738014549,0.0,31.51155,3.4622514549
 03/03  15:00:00,20.7889595925,2.21493095989,0.0,0.0,3.71167865564,13.077,24.8215543672,0.926888275138,21.0077,2.88696609208
 03/03  16:00:00,20.7707675283,2.21493095989,0.0,0.0,3.71167865564,13.077,24.0377169089,1.64316071824,19.50715,2.88740619063
 03/03  17:00:00,20.6920298858,2.21493095989,0.0,0.0,3.71167865564,13.077,27.739322124,1.76960511592,22.50825,3.46146700806
 03/03  18:00:00,25.7107849628,2.21493095989,0.0,0.0,3.71167865564,18.077,29.5474931561,0.0,25.50935,4.03814315613
 03/03  19:00:00,28.2237380351,2.21493095989,0.0,0.0,3.71167865564,18.077,32.1708473297,1.46878813283,25.50935,5.19270919687
 03/03  20:00:00,28.1897314682,2.21493095989,0.0,0.0,3.71167865564,18.077,36.1788025371,4.89940683715,25.50935,5.7700457
 03/03  21:00:00,23.1674010322,2.21493095989,0.0,0.0,3.71167865564,13.077,37.0384870026,9.34030940784,22.50825,5.18992759473
 03/03  22:00:00,23.1122905777,2.21493095989,0.0,0.0,3.71167865564,13.077,40.0095444688,13.8096217092,21.0077,5.19222275957
 03/03  23:00:00,23.0993880187,2.21493095989,0.0,0.0,3.71167865564,13.077,39.4166934055,16.7978119025,18.0066,4.61228150304
 03/03  24:00:00,24.272294161,2.21493095989,0.0,0.0,3.71167865564,13.077,24.780982503,19.467746638,3.0011,2.31213586506
 03/04  01:00:00,13.8109580376,2.21493095989,0.0,0.0,1.85583932782,5.577,32.7317488425,27.419164321,3.0011,2.31148452148
 03/04  02:00:00,9.53986925604,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/04  03:00:00,9.56940978446,0.0,0.0,0.0,0.618613109274,5.0,3.5931881411,0.0,3.0011,0.592088141095
 03/04  04:00:00,9.57753324393,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/04  05:00:00,9.731388361,0.0,0.0,0.0,0.618613109274,5.0,3.59319401898,0.0,3.0011,0.592094018978
 03/04  06:00:00,13.7763806275,2.21493095989,0.0,0.0,1.85583932782,5.577,35.4157366287,30.8940866287,4.50165,0.02
 03/04  07:00:00,27.618099947,2.21493095989,0.0,0.0,3.71167865564,18.077,40.9425218715,25.6993597608,13.50495,1.73821211072
 03/04  08:00:00,25.6804364903,2.21493095989,0.0,0.0,3.71167865564,18.077,44.3302524533,21.5841780946,21.0077,1.73837435871
 03/04  09:00:00,20.7020821679,2.21493095989,0.0,0.0,3.71167865564,13.077,34.3820347828,17.6380555022,15.0055,1.73847928063
 03/04  10:00:00,20.751142347,2.21493095989,0.0,0.0,3.71167865564,13.077,28.8208858184,9.19909584186,15.0055,4.61628997651
 03/04  11:00:00,25.8140064982,2.21493095989,0.0,0.0,3.71167865564,18.077,39.3387276589,1.71217987689,33.0121,4.61444778202
 03/04  12:00:00,26.999605936,2.21493095989,0.00428983892826,0.0,3.71167865564,18.077,45.1310324339,0.0,40.51485,4.61618243388
 03/04  13:00:00,26.6187269778,2.21493095989,0.413431617502,0.0,3.71167865564,18.077,41.2036817646,0.0,36.0132,5.1904817646
 03/04  14:00:00,26.8683742664,2.21493095989,0.868016995321,0.0,3.71167865564,18.077,36.1237749786,0.0,31.51155,4.61222497858
 03/04  15:00:00,21.9109256988,2.21493095989,0.887700650152,0.0,3.71167865564,13.077,25.0447200654,0.0,21.0077,4.03702006541
 03/04  16:00:00,22.0996825779,2.21493095989,1.07471287311,0.0,3.71167865564,13.077,22.9707947498,0.0,19.50715,3.46364474985
 03/04  17:00:00,21.7047475413,2.21493095989,0.774298240404,0.0,3.71167865564,13.077,26.5447598774,0.0,22.50825,4.03650987742
 03/04  18:00:00,26.4359823642,2.21493095989,0.522958325137,0.0,3.71167865564,18.077,28.9734075269,0.0,25.50935,3.46405752691
 03/04  19:00:00,28.5134188264,2.21493095989,0.112318170549,0.0,3.71167865564,18.077,31.2866761668,0.00956205237979,25.50935,5.76776411443
 03/04  20:00:00,28.5053172929,2.21493095989,0.0,0.0,3.71167865564,18.077,30.7021583394,0.0,25.50935,5.19280833937
 03/04  21:00:00,23.4594271466,2.21493095989,0.0,0.0,3.71167865564,13.077,27.7181106394,0.0191984400083,22.50825,5.19066219934
 03/04  22:00:00,23.37922918,2.21493095989,0.0,0.0,3.71167865564,13.077,26.1987781419,0.0,21.0077,5.19107814195
 03/04  23:00:00,23.2636054923,2.21493095989,0.0,0.0,3.71167865564,13.077,22.9723852058,0.928658663815,18.0066,4.03712654194
 03/04  24:00:00,24.3839054811,2.21493095989,0.0,0.0,3.71167865564,13.077,9.20660300905,3.3184638608,3.0011,2.88703914826
 03/05  01:00:00,13.9215287878,2.21493095989,0.0,0.0,1.85583932782,5.577,15.6793839901,9.79207769687,3.0011,2.8862062932
 03/05  02:00:00,9.63876987323,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/05  03:00:00,9.6659150241,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/05  04:00:00,9.67088463021,0.0,0.0,0.0,0.618613109274,5.0,3.59316879904,0.0,3.0011,0.592068799042
 03/05  05:00:00,9.81586087374,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/05  06:00:00,13.8336396939,2.21493095989,0.0,0.0,1.85583932782,5.577,26.1175802013,21.0238554955,4.50165,0.592074705872
 03/05  07:00:00,27.65647317,2.21493095989,0.0,0.0,3.71167865564,18.077,32.8377041947,17.5949207469,13.50495,1.73783344788
 03/05  08:00:00,25.7172362931,2.21493095989,0.0,0.0,3.71167865564,18.077,36.1356273825,13.3895113483,21.0077,1.73841603424
 03/05  09:00:00,20.7339874818,2.21493095989,0.0,0.0,3.71167865564,13.077,26.8262417448,10.6550463061,15.0055,1.16569543878
 03/05  10:00:00,20.7912532782,2.21493095989,0.0,0.0,3.71167865564,13.077,20.317788498,3.57382128322,15.0055,1.73846721477
 03/05  11:00:00,25.8648342665,2.21493095989,0.0,0.0,3.71167865564,18.077,38.2028407776,0.0,33.0121,5.19074077755
 03/05  12:00:00,27.1137392964,2.21493095989,0.075657740271,0.0,3.71167865564,18.077,45.1305446488,0.0,40.51485,4.61569464881
 03/05  13:00:00,27.0185422951,2.21493095989,0.772352071333,0.0,3.71167865564,18.077,40.0511257654,0.0,36.0132,4.0379257654
 03/05  14:00:00,27.1317144114,2.21493095989,1.1025270671,0.0,3.71167865564,18.077,35.5487879935,0.0,31.51155,4.03723799348
 03/05  15:00:00,22.1307424587,2.21493095989,1.08404584017,0.0,3.71167865564,13.077,23.8950143945,0.0,21.0077,2.88731439453
 03/05  16:00:00,22.1736422819,2.21493095989,1.13274152018,0.0,3.71167865564,13.077,22.967995164,0.0,19.50715,3.46084516399
 03/05  17:00:00,22.0503780725,2.21493095989,1.08944021681,0.0,3.71167865564,13.077,25.3957666441,0.0,22.50825,2.88751664415
 03/05  18:00:00,26.6686676649,2.21493095989,0.731069848185,0.0,3.71167865564,18.077,29.5476478509,0.0,25.50935,4.0382978509
 03/05  19:00:00,28.5981092293,2.21493095989,0.184137561067,0.0,3.71167865564,18.077,30.1255021643,0.0,25.50935,4.61615216429
 03/05  20:00:00,28.5309973647,2.21493095989,0.0,0.0,3.71167865564,18.077,30.6997902989,0.0,25.50935,5.19044029893
 03/05  21:00:00,23.481502483,2.21493095989,0.0,0.0,3.71167865564,13.077,26.5772765502,0.0317509857268,22.50825,4.0372755645
 03/05  22:00:00,23.3605554785,2.21493095989,0.0,0.0,3.71167865564,13.077,25.9052164469,0.282630369795,21.0077,4.61488607714
 03/05  23:00:00,23.2268512548,2.21493095989,0.0,0.0,3.71167865564,13.077,24.2355283945,2.19142732972,18.0066,4.0375010648
 03/05  24:00:00,24.3709212022,2.21493095989,0.0,0.0,3.71167865564,13.077,8.93122600214,3.6186218951,3.0011,2.31150410704
 03/06  01:00:00,13.9321057438,2.21493095989,0.0,0.0,1.85583932782,5.577,11.8739558845,7.07644047733,3.0011,1.79641540713
 03/06  02:00:00,9.6618664198,0.0,0.0,0.0,0.618613109274,5.0,3.53523815639,0.0,3.0011,0.534138156389
 03/06  03:00:00,9.69728034229,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/06  04:00:00,9.69588710055,0.0,0.0,0.0,0.618613109274,5.0,3.59315057592,0.0,3.0011,0.592050575917
 03/06  05:00:00,9.83714633604,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/06  06:00:00,13.8608333535,2.21493095989,0.0,0.0,1.85583932782,5.577,19.2369564282,14.1432499237,4.50165,0.592056504491
 03/06  07:00:00,27.6968436415,2.21493095989,0.0,0.0,3.71167865564,18.077,23.3448038734,8.10174233304,13.50495,1.73811154033
 03/06  08:00:00,25.7637834191,2.21493095989,0.0,0.0,3.71167865564,18.077,31.7677089899,4.99135843885,21.0077,5.76865055106
 03/06  09:00:00,20.7989283613,2.21493095989,0.0,0.0,3.71167865564,13.077,23.0103491426,2.81200755318,15.0055,5.1928415894
 03/06  10:00:00,20.8615889691,2.21493095989,0.0,0.0,3.71167865564,13.077,19.842873391,0.223150420693,15.0055,4.61422297031
 03/06  11:00:00,25.9113574944,2.21493095989,0.0,0.0,3.71167865564,18.077,37.0503811444,0.0,33.0121,4.03828114437
 03/06  12:00:00,27.4202704694,2.21493095989,0.351508555441,0.0,3.71167865564,18.077,44.5548082115,0.0,40.51485,4.03995821152
 03/06  13:00:00,27.4883255615,2.21493095989,1.21627840526,0.0,3.71167865564,18.077,40.0513253041,0.0,36.0132,4.03812530408
 03/06  14:00:00,27.6168687845,2.21493095989,1.563271417,0.0,3.71167865564,18.077,34.9735370228,0.0,31.51155,3.46198702282
 03/06  15:00:00,22.4932172396,2.21493095989,1.41360032068,0.0,3.71167865564,13.077,24.4679989339,0.0,21.0077,3.46029893394
 03/06  16:00:00,22.5628393711,2.21493095989,1.48313028514,0.0,3.71167865564,13.077,22.3942587097,0.0,19.50715,2.88710870972
 03/06  17:00:00,22.5949654666,2.21493095989,1.58820495131,0.0,3.71167865564,13.077,25.3961334309,0.0,22.50825,2.88788343092
 03/06  18:00:00,27.8027128495,2.21493095989,1.7936674917,0.0,3.71167865564,18.077,29.5473786206,0.0,25.50935,4.03802862063
 03/06  19:00:00,29.8357748758,2.21493095989,1.32004310377,0.0,3.71167865564,18.077,30.7022011168,0.0,25.50935,5.19285111681
 03/06  20:00:00,29.6022061869,2.21493095989,0.938575149664,0.0,3.71167865564,18.077,31.278258062,0.0,25.50935,5.76890806202
 03/06  21:00:00,23.9304427542,2.21493095989,0.321162027829,0.0,3.71167865564,13.077,27.6969065148,0.0,22.50825,5.18865651482
 03/06  22:00:00,23.491961436,2.21493095989,0.0,0.0,3.71167865564,13.077,26.1994325769,0.0,21.0077,5.19173257688
 03/06  23:00:00,23.3703255474,2.21493095989,0.0,0.0,3.71167865564,13.077,22.6199071394,0.0,18.0066,4.61330713936
 03/06  24:00:00,24.5130707279,2.21493095989,0.0,0.0,3.71167865564,13.077,5.34167242727,0.0277071959386,3.0011,2.31286523133
 03/07  01:00:00,14.0913153394,2.21493095989,0.0,0.0,1.85583932782,5.577,5.35221962677,0.0391892446348,3.0011,2.31193038214
 03/07  02:00:00,9.7653724059,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/07  03:00:00,9.79806935588,0.0,0.0,0.0,0.618613109274,5.0,3.59319324161,0.0,3.0011,0.592093241609
 03/07  04:00:00,9.81284330593,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/07  05:00:00,10.5535754454,0.0,0.0,0.0,0.618613109274,5.0,3.5931473882,0.0,3.0011,0.592047388203
 03/07  06:00:00,14.5726899969,2.21493095989,0.0,0.0,1.85583932782,5.577,7.62760482116,3.10595482116,4.50165,0.02
 03/07  07:00:00,28.1021150622,2.21493095989,0.0,0.0,3.71167865564,18.077,15.7750606432,0.531914776336,13.50495,1.73819586688
 03/07  08:00:00,25.9346963045,2.21493095989,0.0104087262599,0.0,3.71167865564,18.077,26.7770436442,0.0,21.0077,5.76934364415
 03/07  09:00:00,20.9504185941,2.21493095989,0.0,0.0,3.71167865564,13.077,20.7728621598,0.0,15.0055,5.7673621598
 03/07  10:00:00,20.9841308008,2.21493095989,0.0,0.0,3.71167865564,13.077,19.0452682321,0.0,15.0055,4.03976823208
 03/07  11:00:00,26.0605808271,2.21493095989,0.0528288867829,0.0,3.71167865564,18.077,37.0493452525,0.0,33.0121,4.0372452525
 03/07  12:00:00,28.2929360031,2.21493095989,1.16219021366,0.0,3.71167865564,18.077,45.1292426571,0.0,40.51485,4.61439265707
 03/07  13:00:00,29.0192184979,2.21493095989,2.65668301676,0.0,3.71167865564,18.077,40.0509286411,0.0,36.0132,4.03772864111
 03/07  14:00:00,29.2822589882,2.21493095989,3.17273925485,0.0,3.71167865564,18.077,34.9736282987,0.0,31.51155,3.46207829873
 03/07  15:00:00,23.4785709599,2.21493095989,2.36482062842,0.0,3.71167865564,13.077,23.8946989874,0.0,21.0077,2.88699898741
 03/07  16:00:00,23.1249030719,2.21493095989,2.01200167025,0.0,3.71167865564,13.077,22.3941886275,0.0,19.50715,2.88703862752
 03/07  17:00:00,23.1292613019,2.21493095989,2.01621133018,0.0,3.71167865564,13.077,25.9690797602,0.0,22.50825,3.46082976016
 03/07  18:00:00,28.4817799661,2.21493095989,2.42345057495,0.0,3.71167865564,18.077,28.9736213006,0.0,25.50935,3.46427130062
 03/07  19:00:00,30.4923210613,2.21493095989,1.94047049681,0.0,3.71167865564,18.077,31.2768795112,0.0,25.50935,5.76752951118
 03/07  20:00:00,29.9357378705,2.21493095989,1.41249038164,0.0,3.71167865564,18.077,31.2785003012,0.0,25.50935,5.7691503012
 03/07  21:00:00,24.4385466712,2.21493095989,0.933563516884,0.0,3.71167865564,13.077,27.123470456,0.0,22.50825,4.61522045597
 03/07  22:00:00,24.0252019922,2.21493095989,0.583881818399,0.0,3.71167865564,13.077,26.7745481709,0.0,21.0077,5.76684817091
 03/07  23:00:00,23.5883389286,2.21493095989,0.157404175565,0.0,3.71167865564,13.077,22.0456625871,0.0,18.0066,4.03906258711
 03/07  24:00:00,24.5601595367,2.21493095989,0.0,0.0,3.71167865564,13.077,5.88665488783,0.0,3.0011,2.88555488783
 03/08  01:00:00,14.1460328851,2.21493095989,0.0,0.0,1.85583932782,5.577,4.77341650117,0.0338502666428,3.0011,1.73846623452
 03/08  02:00:00,9.8277646919,0.0,0.0,0.0,0.618613109274,5.0,3.59319054056,0.0,3.0011,0.592090540555
 03/08  03:00:00,9.81919802408,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/08  04:00:00,9.80172869862,0.0,0.0,0.0,0.618613109274,5.0,3.59318612185,0.0,3.0011,0.592086121852
 03/08  05:00:00,9.95226433251,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/08  06:00:00,13.9501441855,2.21493095989,0.0,0.0,1.85583932782,5.577,10.6247492315,5.53100721261,4.50165,0.592092018863
 03/08  07:00:00,27.765639126,2.21493095989,0.0,0.0,3.71167865564,18.077,19.0661911877,3.82318781006,13.50495,1.73805337764
 03/08  08:00:00,25.8222714978,2.21493095989,0.0,0.0,3.71167865564,18.077,28.3992201467,1.62241416192,21.0077,5.76910598475
 03/08  09:00:00,20.842764872,2.21493095989,0.0,0.0,3.71167865564,13.077,20.7615866313,0.563512848752,15.0055,5.19257378255
 03/08  10:00:00,20.8769775141,2.21493095989,0.0,0.0,3.71167865564,13.077,19.6190807973,0.0,15.0055,4.61358079728
 03/08  11:00:00,25.8702789829,2.21493095989,0.0,0.0,3.71167865564,18.077,36.6795718136,0.0,33.0121,3.66747181362
 03/08  12:00:00,27.0035179528,2.21493095989,0.00698987796239,0.0,3.71167865564,18.077,44.9249473966,0.0,40.51485,4.41009739661
 03/08  13:00:00,26.161392811,2.21493095989,0.006645927426,0.0,3.71167865564,18.077,40.0510960921,0.0,36.0132,4.03789609213
 03/08  14:00:00,25.905826249,2.21493095989,0.0,0.0,3.71167865564,18.077,34.9734975063,0.0,31.51155,3.46194750635
 03/08  15:00:00,20.8927112602,2.21493095989,0.0,0.0,3.71167865564,13.077,23.9325120308,0.0375619000824,21.0077,2.88725013072
 03/08  16:00:00,20.8733930566,2.21493095989,0.0,0.0,3.71167865564,13.077,23.6199804774,0.652015674167,19.50715,3.46081480319
 03/08  17:00:00,20.7850738964,2.21493095989,0.0,0.0,3.71167865564,13.077,25.8503386804,0.455278166171,22.50825,2.88681051419
 03/08  18:00:00,25.7929834155,2.21493095989,0.00835406875577,0.0,3.71167865564,18.077,29.5465272276,0.0,25.50935,4.03717722764
 03/08  19:00:00,27.6790273755,2.21493095989,0.0,0.0,3.71167865564,18.077,30.7011988897,0.0,25.50935,5.19184888968
 03/08  20:00:00,28.4522515748,2.21493095989,0.0,0.0,3.71167865564,18.077,31.4519106387,0.174070854995,25.50935,5.76848978368
 03/08  21:00:00,23.3702123978,2.21493095989,0.0,0.0,3.71167865564,13.077,34.0477319406,6.34946236625,22.50825,5.19001957436
 03/08  22:00:00,23.2306876004,2.21493095989,0.0,0.0,3.71167865564,13.077,42.9023539845,16.7024482721,21.0077,5.19220571234
 03/08  23:00:00,23.0927599041,2.21493095989,0.0,0.0,3.71167865564,13.077,45.5424023671,22.9232639238,18.0066,4.61253844329
 03/08  24:00:00,24.2584766006,2.21493095989,0.0,0.0,3.71167865564,13.077,34.2720034903,28.9580178788,3.0011,2.31288561148
