Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/09  01:00:00,13.7668823181,2.21493095989,0.0,0.0,1.85583932782,5.577,42.8961075072,37.5833790446,3.0011,2.31162846266
 03/09  02:00:00,9.5009340701,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/09  03:00:00,9.52842462123,0.0,0.0,0.0,0.618613109274,5.0,3.59317111279,0.0,3.0011,0.592071112794
 03/09  04:00:00,9.53996179382,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/09  05:00:00,9.68906413553,0.0,0.0,0.0,0.618613109274,5.0,3.59317701771,0.0,3.0011,0.592077017707
 03/09  06:00:00,13.7203170655,2.21493095989,0.0,0.0,1.85583932782,5.577,52.3980573335,47.8764073335,4.50165,0.02
 03/09  07:00:00,27.5573711434,2.21493095989,0.0,0.0,3.71167865564,18.077,57.8760464541,42.6329535093,13.50495,1.73814294489
 03/09  08:00:00,25.6156459997,2.21493095989,0.0,0.0,3.71167865564,18.077,65.9163795675,39.1395100973,21.0077,5.7691694702
 03/09  09:00:00,20.6169595338,2.21493095989,0.0,0.0,3.71167865564,13.077,59.0657558407,38.8681695351,15.0055,5.19208630561
 03/09  10:00:00,20.6268806705,2.21493095989,0.0,0.0,3.71167865564,13.077,58.0811802377,38.4622532264,15.0055,4.61342701132
 03/09  11:00:00,25.6228464699,2.21493095989,0.0,0.0,3.71167865564,18.077,71.2846211771,34.2343574707,33.0121,4.03816370634
 03/09  12:00:00,26.7831893651,2.21493095989,0.0,0.0,3.71167865564,18.077,73.8061549162,29.2518396446,40.51485,4.03946527162
 03/09  13:00:00,25.8472880466,2.21493095989,0.0,0.0,3.71167865564,18.077,66.0373921681,25.9868761643,36.0132,4.03731600384
 03/09  14:00:00,25.6480786037,2.21493095989,0.0,0.0,3.71167865564,18.077,59.925297033,24.9515774176,31.51155,3.46216961542
 03/09  15:00:00,20.6470016837,2.21493095989,0.0,0.0,3.71167865564,13.077,51.5764283661,27.1083186155,21.0077,3.46040975063
 03/09  16:00:00,20.6283937909,2.21493095989,0.0,0.0,3.71167865564,13.077,51.4990805355,29.1047358324,19.50715,2.88719470305
 03/09  17:00:00,20.5473874693,2.21493095989,0.0,0.0,3.71167865564,13.077,56.0857312645,30.6901638425,22.50825,2.88731742198
 03/09  18:00:00,25.5565385044,2.21493095989,0.0,0.0,3.71167865564,18.077,58.3662832668,28.8188574121,25.50935,4.03807585471
 03/09  19:00:00,27.4599325494,2.21493095989,0.0,0.0,3.71167865564,18.077,60.8682829156,30.1667221326,25.50935,5.19221078296
 03/09  20:00:00,28.2347725715,2.21493095989,0.0,0.0,3.71167865564,18.077,62.4759614265,31.1974547263,25.50935,5.76915670022
 03/09  21:00:00,23.2167671888,2.21493095989,0.0,0.0,3.71167865564,13.077,59.9968910514,32.2997190726,22.50825,5.1889219788
 03/09  22:00:00,23.147810798,2.21493095989,0.0,0.0,3.71167865564,13.077,59.1982153905,32.9993972308,21.0077,5.19111815972
 03/09  23:00:00,23.0436099263,2.21493095989,0.0,0.0,3.71167865564,13.077,57.3329067923,34.713279838,18.0066,4.61302695421
 03/09  24:00:00,24.2429024684,2.21493095989,0.0,0.0,3.71167865564,13.077,42.6716979962,37.3581574211,3.0011,2.31244057509
 03/10  01:00:00,13.7620885076,2.21493095989,0.0,0.0,1.85583932782,5.577,49.2005856538,43.8877325589,3.0011,2.31175309486
 03/10  02:00:00,9.48437245985,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/10  03:00:00,9.51055168449,0.0,0.0,0.0,0.618613109274,5.0,3.59315009016,0.0,3.0011,0.59205009016
 03/10  04:00:00,9.52453056008,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/10  05:00:00,10.1916711509,0.0,0.0,0.0,0.618613109274,5.0,3.59315602853,0.0,3.0011,0.59205602853
 03/10  06:00:00,14.2282915035,2.21493095989,0.0,0.0,1.85583932782,5.577,53.5117912795,48.9901412795,4.50165,0.02
 03/10  07:00:00,27.7863495362,2.21493095989,0.0,0.0,3.71167865564,18.077,57.2531226941,42.0101181548,13.50495,1.73805453923
 03/10  08:00:00,25.6177350125,2.21493095989,0.0,0.0,3.71167865564,18.077,64.4512155245,37.6746388894,21.0077,5.76887663511
 03/10  09:00:00,20.6166260576,2.21493095989,0.0,0.0,3.71167865564,13.077,57.6113809345,37.4137534192,15.0055,5.1921275153
 03/10  10:00:00,20.6285472467,2.21493095989,0.0,0.0,3.71167865564,13.077,54.9695570887,35.3498637517,15.0055,4.61419333702
 03/10  11:00:00,25.6249748696,2.21493095989,0.0,0.0,3.71167865564,18.077,66.8098850513,29.7593865042,33.0121,4.03839854707
 03/10  12:00:00,26.7926406258,2.21493095989,0.0,0.0,3.71167865564,18.077,68.0462156864,22.9173732273,40.51485,4.61399245917
 03/10  13:00:00,25.8767246893,2.21493095989,0.0,0.0,3.71167865564,18.077,56.3899156952,16.912903435,36.0132,3.46381226018
 03/10  14:00:00,25.6839354586,2.21493095989,0.0,0.0,3.71167865564,18.077,50.3417249825,14.7939229598,31.51155,4.03625202274
 03/10  15:00:00,20.683088213,2.21493095989,0.0,0.0,3.71167865564,13.077,40.9471733984,17.0520245606,21.0077,2.88744883775
 03/10  16:00:00,20.6636585769,2.21493095989,0.0,0.0,3.71167865564,13.077,41.0819206668,18.6876279401,19.50715,2.88714272668
 03/10  17:00:00,20.5830282723,2.21493095989,0.0,0.0,3.71167865564,13.077,44.4834083255,19.087468864,22.50825,2.88768946159
 03/10  18:00:00,25.5930676811,2.21493095989,0.0,0.0,3.71167865564,18.077,46.1552061979,16.6077136436,25.50935,4.03814255425
 03/10  19:00:00,27.4854637028,2.21493095989,0.0,0.0,3.71167865564,18.077,50.226258263,19.5243026717,25.50935,5.19260559131
 03/10  20:00:00,28.1109510147,2.21493095989,0.0,0.0,3.71167865564,18.077,52.8008519177,21.522252034,25.50935,5.76924988376
 03/10  21:00:00,23.0905902243,2.21493095989,0.0,0.0,3.71167865564,13.077,53.3328109156,25.6347252878,22.50825,5.18983562781
 03/10  22:00:00,23.0446369117,2.21493095989,0.0,0.0,3.71167865564,13.077,55.667379278,29.4679328241,21.0077,5.19174645389
 03/10  23:00:00,23.0425301345,2.21493095989,0.0,0.0,3.71167865564,13.077,54.7400203426,32.1202609206,18.0066,4.61315942204
 03/10  24:00:00,24.2415700013,2.21493095989,0.0,0.0,3.71167865564,13.077,43.1164200318,37.8025271382,3.0011,2.31279289357
 03/11  01:00:00,13.760104082,2.21493095989,0.0,0.0,1.85583932782,5.577,51.5327966352,46.2198613277,3.0011,2.31183530755
 03/11  02:00:00,9.48178071161,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/11  03:00:00,9.50777730144,0.0,0.0,0.0,0.618613109274,5.0,3.59317027505,0.0,3.0011,0.592070275053
 03/11  04:00:00,9.52129514296,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/11  05:00:00,9.6716699591,0.0,0.0,0.0,0.618613109274,5.0,3.5931761813,0.0,3.0011,0.592076181298
 03/11  06:00:00,13.7149357324,2.21493095989,0.0,0.0,1.85583932782,5.577,58.5320766099,54.0104266099,4.50165,0.02
 03/11  07:00:00,27.5572217963,2.21493095989,0.0,0.0,3.71167865564,18.077,62.5191768109,47.2761151289,13.50495,1.73811168196
 03/11  08:00:00,25.6154317915,2.21493095989,0.0,0.0,3.71167865564,18.077,66.2042330906,43.4581335747,21.0077,1.73839951594
 03/11  09:00:00,20.6159387311,2.21493095989,0.0,0.0,3.71167865564,13.077,56.6826465292,39.9386661188,15.0055,1.73848041043
 03/11  10:00:00,20.6298033987,2.21493095989,0.0,0.0,3.71167865564,13.077,52.7192322004,33.0976678761,15.0055,4.61606432427
 03/11  11:00:00,25.6399582451,2.21493095989,0.0,0.0,3.71167865564,18.077,62.8513730132,25.2251379931,33.0121,4.61413502012
 03/11  12:00:00,26.7983193721,2.21493095989,0.0,0.0,3.71167865564,18.077,64.6746995752,19.5437747852,40.51485,4.61607479
 03/11  13:00:00,25.8865418269,2.21493095989,0.0,0.0,3.71167865564,18.077,55.3181391744,14.1147517329,36.0132,5.19018744147
 03/11  14:00:00,25.6989094657,2.21493095989,0.0,0.0,3.71167865564,18.077,45.3874246654,9.80459377244,31.51155,4.07128089294
 03/11  15:00:00,20.7076669447,2.21493095989,0.0,0.0,3.71167865564,13.077,33.3972786971,8.3847759681,21.0077,4.00480272905
 03/11  16:00:00,20.7017160814,2.21493095989,0.0,0.0,3.71167865564,13.077,30.0010586449,6.45622578797,19.50715,4.03768285693
 03/11  17:00:00,20.6291932886,2.21493095989,0.0,0.0,3.71167865564,13.077,31.8527431707,5.88203167971,22.50825,3.46246149103
 03/11  18:00:00,25.6388553548,2.21493095989,0.0,0.0,3.71167865564,18.077,34.8106269251,5.26313441165,25.50935,4.03814251347
 03/11  19:00:00,27.5315811034,2.21493095989,0.0,0.0,3.71167865564,18.077,37.8339042414,7.13187012828,25.50935,5.19268411308
 03/11  20:00:00,28.2892134211,2.21493095989,0.0,0.0,3.71167865564,18.077,43.4647054803,12.1879563328,25.50935,5.76739914754
 03/11  21:00:00,23.2574678432,2.21493095989,0.0,0.0,3.71167865564,13.077,43.8158050324,16.6919588619,22.50825,4.61559617052
 03/11  22:00:00,23.1843946784,2.21493095989,0.0,0.0,3.71167865564,13.077,44.3843446529,18.1848998751,21.0077,5.19174477776
 03/11  23:00:00,23.0726968968,2.21493095989,0.0,0.0,3.71167865564,13.077,43.2309009631,21.186768712,18.0066,4.03753225105
 03/11  24:00:00,24.2495161557,2.21493095989,0.0,0.0,3.71167865564,13.077,32.1431653777,26.2553309237,3.0011,2.88673445405
 03/12  01:00:00,9.7129074174,0.0,0.0,0.0,0.618613109274,5.0,3.59319310772,0.0,3.0011,0.592093107721
 03/12  02:00:00,9.54192373362,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/12  03:00:00,9.54771048008,0.0,0.0,0.0,0.618613109274,5.0,3.5931818078,0.0,3.0011,0.592081807797
 03/12  04:00:00,9.69990899201,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/12  05:00:00,13.7301349549,2.21493095989,0.0,0.0,1.85583932782,5.577,42.2478436316,37.1541059376,4.50165,0.592087693959
 03/12  06:00:00,28.1922987286,2.21493095989,0.0,0.0,3.71167865564,18.077,48.6188145883,33.3758397215,13.50495,1.73802486683
 03/12  07:00:00,27.5184752788,2.21493095989,0.0,0.0,3.71167865564,18.077,51.6424135112,29.4693633015,21.0077,1.16535020969
 03/12  08:00:00,20.6307737801,2.21493095989,0.0,0.0,3.71167865564,13.077,45.3739665021,28.6301069529,15.0055,1.73835954913
 03/12  09:00:00,20.6588208228,2.21493095989,0.0,0.0,3.71167865564,13.077,41.5363039595,24.7924789687,15.0055,1.73832499076
 03/12  10:00:00,25.6812157996,2.21493095989,0.0,0.0,3.71167865564,18.077,55.4820997237,17.2798248862,33.0121,5.19017483746
 03/12  11:00:00,26.8399934382,2.21493095989,0.0,0.0,3.71167865564,18.077,52.8613249645,7.7312783341,40.51485,4.61519663043
 03/12  12:00:00,25.9565227509,2.21493095989,0.0,0.0,3.71167865564,18.077,44.5246128711,4.47385037111,36.0132,4.03756249998
 03/12  13:00:00,25.7794589088,2.21493095989,0.0,0.0,3.71167865564,18.077,37.947346099,2.39766215158,31.51155,4.03813394741
 03/12  14:00:00,20.817462685,2.21493095989,0.0,0.0,3.71167865564,13.077,25.5808796731,1.68548607015,21.0077,2.88769360292
 03/12  15:00:00,20.8226350967,2.21493095989,0.0,0.0,3.71167865564,13.077,22.7220752855,0.327415138712,19.50715,2.88751014675
 03/12  16:00:00,20.7521806977,2.21493095989,0.0,0.0,3.71167865564,13.077,25.6099006688,0.214137259082,22.50825,2.88751340971
 03/12  17:00:00,25.7513251975,2.21493095989,0.0,0.0,3.71167865564,18.077,29.7426999201,0.195863467558,25.50935,4.03748645258
 03/12  18:00:00,25.7394945008,2.21493095989,0.0,0.0,3.71167865564,18.077,30.7574659504,0.057962126455,25.50935,5.19015382394
 03/12  19:00:00,27.7230913358,2.21493095989,0.0,0.0,3.71167865564,18.077,36.7891049961,6.66360390163,25.50935,4.61615109443
 03/12  20:00:00,23.2903067058,2.21493095989,0.0,0.0,3.71167865564,13.077,43.9059729262,17.3598657174,22.50825,4.03785720876
 03/12  21:00:00,23.202819571,2.21493095989,0.0,0.0,3.71167865564,13.077,46.8197983973,20.6214625575,21.0077,5.19063583979
 03/12  22:00:00,23.0847341801,2.21493095989,0.0,0.0,3.71167865564,13.077,44.8640136476,23.3944661976,18.0066,3.46294745002
 03/12  23:00:00,24.2618989745,2.21493095989,0.0,0.0,3.71167865564,13.077,33.886019546,28.5730140178,3.0011,2.3119055282
 03/12  24:00:00,13.7763566264,2.21493095989,0.0,0.0,1.85583932782,5.577,42.750985679,37.4370641533,3.0011,2.31282152577
 03/13  01:00:00,9.49993670665,0.0,0.0,0.0,0.618613109274,5.0,3.59319167118,0.0,3.0011,0.592091671178
 03/13  02:00:00,9.52620571245,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/13  03:00:00,9.53871068288,0.0,0.0,0.0,0.618613109274,5.0,3.59314583878,0.0,3.0011,0.592045838776
 03/13  04:00:00,9.68912699299,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/13  05:00:00,13.7272881131,2.21493095989,0.0,0.0,1.85583932782,5.577,48.599193312,43.5054915299,4.50165,0.592051782153
 03/13  06:00:00,28.1998424275,2.21493095989,0.0,0.0,3.71167865564,18.077,51.9830892161,36.7400693531,13.50495,1.738069863
 03/13  07:00:00,26.8888075338,2.21493095989,0.0,0.0,3.71167865564,18.077,60.7566243315,33.9807456318,21.0077,5.76817869968
 03/13  08:00:00,20.6218003321,2.21493095989,0.0,0.0,3.71167865564,13.077,56.0934427393,35.8963461483,15.0055,5.19159659108
 03/13  09:00:00,20.633608486,2.21493095989,0.0,0.0,3.71167865564,13.077,53.8505687857,34.805275719,15.0055,4.03979306668
 03/13  10:00:00,25.6311949896,2.21493095989,0.0,0.0,3.71167865564,18.077,66.4324548426,29.3819293938,33.0121,4.03842544881
 03/13  11:00:00,26.7996179384,2.21493095989,0.0,0.0,3.71167865564,18.077,67.8145122331,22.6854393603,40.51485,4.61422287281
 03/13  12:00:00,25.8998032544,2.21493095989,0.0,0.0,3.71167865564,18.077,53.9384307926,13.8869522175,36.0132,4.03827857515
 03/13  13:00:00,25.7247567189,2.21493095989,0.0,0.0,3.71167865564,18.077,43.3910572392,8.41693982694,31.51155,3.46256741226
 03/13  14:00:00,20.7409742275,2.21493095989,0.0,0.0,3.71167865564,13.077,30.4898947723,6.59517040379,21.0077,2.88702436848
 03/13  15:00:00,20.7371318984,2.21493095989,0.0,0.0,3.71167865564,13.077,27.8409690465,5.4463308086,19.50715,2.88748823795
 03/13  16:00:00,20.6856589915,2.21493095989,0.0,0.0,3.71167865564,13.077,29.7099001333,3.74039310737,22.50825,3.46125702596
 03/13  17:00:00,25.6927050956,2.21493095989,0.0,0.0,3.71167865564,18.077,31.128690839,2.15514855469,25.50935,3.46419228436
 03/13  18:00:00,25.6773432394,2.21493095989,0.0,0.0,3.71167865564,18.077,35.1344726948,3.85795860222,25.50935,5.76716409262
 03/13  19:00:00,27.7152932712,2.21493095989,0.0,0.0,3.71167865564,18.077,35.8662478001,4.58765560246,25.50935,5.76924219767
 03/13  20:00:00,23.3267699715,2.21493095989,0.0,0.0,3.71167865564,13.077,34.3901889511,7.26743976517,22.50825,4.61449918594
 03/13  21:00:00,23.2529564504,2.21493095989,0.0,0.0,3.71167865564,13.077,34.8758266024,8.67626532254,21.0077,5.19186127986
 03/13  22:00:00,23.1385508417,2.21493095989,0.0,0.0,3.71167865564,13.077,33.9349463195,11.3146276274,18.0066,4.61371869213
 03/13  23:00:00,24.2919086133,2.21493095989,0.0,0.0,3.71167865564,13.077,21.6734214046,16.3595368971,3.0011,2.31278450748
 03/13  24:00:00,13.826364346,2.21493095989,0.0,0.0,1.85583932782,5.577,31.9310839988,26.6179121577,3.0011,2.31207184106
 03/14  01:00:00,9.55306741289,0.0,0.0,0.0,0.618613109274,5.0,3.59317709292,0.0,3.0011,0.592077092923
 03/14  02:00:00,9.58714343022,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/14  03:00:00,9.60382144439,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/14  04:00:00,10.269218744,0.0,0.0,0.0,0.618613109274,5.0,3.59318298834,0.0,3.0011,0.592082988336
 03/14  05:00:00,14.3046911936,2.21493095989,0.0,0.0,1.85583932782,5.577,32.8961704916,28.3745204916,4.50165,0.02
 03/14  06:00:00,28.490674673,2.21493095989,0.0,0.0,3.71167865564,18.077,37.1937202578,21.9508274061,13.50495,1.73794285171
 03/14  07:00:00,26.9561956981,2.21493095989,0.0,0.0,3.71167865564,18.077,44.5361467243,17.7597660687,21.0077,5.76868065556
 03/14  08:00:00,20.6891216559,2.21493095989,0.0,0.0,3.71167865564,13.077,39.3408114502,19.1438301112,15.0055,5.19148133898
 03/14  09:00:00,20.7207919245,2.21493095989,0.0,0.0,3.71167865564,13.077,34.9732053788,15.3537762041,15.0055,4.61392917476
 03/14  10:00:00,25.7463808718,2.21493095989,0.0,0.0,3.71167865564,18.077,44.3410716278,7.29078074903,33.0121,4.03819087879
 03/14  11:00:00,26.8815983233,2.21493095989,0.0,0.0,3.71167865564,18.077,47.640732881,2.51166564316,40.51485,4.61421723784
 03/14  12:00:00,26.0400834998,2.21493095989,0.0,0.0,3.71167865564,18.077,39.4770442276,0.0,36.0132,3.46384422756
 03/14  13:00:00,25.8699392478,2.21493095989,0.0,0.0,3.71167865564,18.077,34.9742659892,0.0,31.51155,3.4627159892
 03/14  14:00:00,20.8919411849,2.21493095989,0.0,0.0,3.71167865564,13.077,24.4880449296,0.0192244792748,21.0077,3.46112045037
 03/14  15:00:00,20.8786974221,2.21493095989,0.0,0.0,3.71167865564,13.077,22.420097929,0.0259375802027,19.50715,2.88701034881
 03/14  16:00:00,20.794759017,2.21493095989,0.0,0.0,3.71167865564,13.077,25.3953144337,0.0,22.50825,2.88706443368
 03/14  17:00:00,25.8066005157,2.21493095989,0.00367017357868,0.0,3.71167865564,18.077,29.5473141406,0.0,25.50935,4.03796414062
 03/14  18:00:00,25.7910156278,2.21493095989,0.0,0.0,3.71167865564,18.077,30.7019743606,0.0,25.50935,5.19262436057
 03/14  19:00:00,27.6676676028,2.21493095989,0.0,0.0,3.71167865564,18.077,31.2790961404,0.0,25.50935,5.76974614039
 03/14  20:00:00,23.2577440802,2.21493095989,0.0,0.0,3.71167865564,13.077,30.0624472358,2.36413035069,22.50825,5.19006688506
 03/14  21:00:00,23.1898237587,2.21493095989,0.0,0.0,3.71167865564,13.077,31.2638590896,5.06403651035,21.0077,5.19212257922
 03/14  22:00:00,23.1766795726,2.21493095989,0.0,0.0,3.71167865564,13.077,29.5353910425,6.91705912544,18.0066,4.61173191702
 03/14  23:00:00,24.3211322108,2.21493095989,0.0,0.0,3.71167865564,13.077,15.7969846426,10.4830320107,3.0011,2.31285263184
 03/14  24:00:00,13.8748481909,2.21493095989,0.0,0.0,1.85583932782,5.577,23.1837316363,17.8713345199,3.0011,2.31129711633
 03/15  01:00:00,9.61086873629,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/15  02:00:00,9.63457259933,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/15  03:00:00,9.64969441669,0.0,0.0,0.0,0.618613109274,5.0,3.59319554306,0.0,3.0011,0.592095543063
 03/15  04:00:00,9.80485512852,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/15  05:00:00,13.838282792,2.21493095989,0.0,0.0,1.85583932782,5.577,25.3508672717,20.2571287583,4.50165,0.592088513417
 03/15  06:00:00,28.3166825059,2.21493095989,0.0,0.0,3.71167865564,18.077,27.7148722545,12.4720440725,13.50495,1.73787818193
 03/15  07:00:00,27.0193421639,2.21493095989,0.0,0.0,3.71167865564,18.077,34.2182445675,7.4420012442,21.0077,5.76854332329
 03/15  08:00:00,20.756426089,2.21493095989,0.0,0.0,3.71167865564,13.077,28.8647393928,8.66759864333,15.0055,5.19164074943
 03/15  09:00:00,20.7645516711,2.21493095989,0.0,0.0,3.71167865564,13.077,28.9644223377,9.34556013409,15.0055,4.61336220357
 03/15  10:00:00,25.7811011998,2.21493095989,0.0,0.0,3.71167865564,18.077,42.3625900262,5.88731658289,33.0121,3.46317344329
 03/15  11:00:00,26.8854842594,2.21493095989,0.0,0.0,3.71167865564,18.077,48.5480276173,3.41957338725,40.51485,4.61360423006
 03/15  12:00:00,25.9624213495,2.21493095989,0.0,0.0,3.71167865564,18.077,46.6678896066,6.61748470625,36.0132,4.03720490034
 03/15  13:00:00,25.7388807191,2.21493095989,0.0,0.0,3.71167865564,18.077,45.7044246204,10.7309239778,31.51155,3.46195064258
 03/15  14:00:00,20.7254970592,2.21493095989,0.0,0.0,3.71167865564,13.077,39.1240829255,15.2292629945,21.0077,2.88711993102
 03/15  15:00:00,20.6930496201,2.21493095989,0.0,0.0,3.71167865564,13.077,41.6475886998,19.2532532109,19.50715,2.88718548897
 03/15  16:00:00,20.6054673283,2.21493095989,0.0,0.0,3.71167865564,13.077,45.9203999246,19.9516976789,22.50825,3.46045224569
 03/15  17:00:00,25.6108884349,2.21493095989,0.0,0.0,3.71167865564,18.077,46.2938590633,17.3212719848,25.50935,3.46323707855
 03/15  18:00:00,25.6081714722,2.21493095989,0.0,0.0,3.71167865564,18.077,49.5658540204,18.2896177457,25.50935,5.76688627464
 03/15  19:00:00,27.6402501126,2.21493095989,0.0,0.0,3.71167865564,18.077,52.0928662211,20.8146769796,25.50935,5.76883924152
 03/15  20:00:00,23.2428977877,2.21493095989,0.0,0.0,3.71167865564,13.077,51.3943271895,24.2721238445,22.50825,4.61395334496
 03/15  21:00:00,23.1610123789,2.21493095989,0.0,0.0,3.71167865564,13.077,53.3351431805,27.1356654365,21.0077,5.19177774399
 03/15  22:00:00,23.0486612774,2.21493095989,0.0,0.0,3.71167865564,13.077,53.7570678124,31.13745928,18.0066,4.61300853235
 03/15  23:00:00,24.244096075,2.21493095989,0.0,0.0,3.71167865564,13.077,41.5798336126,36.2660446486,3.0011,2.31268896401
 03/15  24:00:00,13.7558441565,2.21493095989,0.0,0.0,1.85583932782,5.577,50.5696421106,45.2566264225,3.0011,2.31191568809
 03/16  01:00:00,9.48367978816,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/16  02:00:00,9.50862800775,0.0,0.0,0.0,0.618613109274,5.0,3.59318993345,0.0,3.0011,0.592089933451
 03/16  03:00:00,9.52033189824,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/16  04:00:00,9.6694419625,0.0,0.0,0.0,0.618613109274,5.0,3.59319580849,0.0,3.0011,0.592095808493
 03/16  05:00:00,13.7123969441,2.21493095989,0.0,0.0,1.85583932782,5.577,62.6137246327,58.0920746327,4.50165,0.02
 03/16  06:00:00,28.1856390493,2.21493095989,0.0,0.0,3.71167865564,18.077,67.0864966064,51.8435516021,13.50495,1.7379950043
 03/16  07:00:00,26.8744062221,2.21493095989,0.0,0.0,3.71167865564,18.077,75.8261381648,49.0508197339,21.0077,5.76761843098
 03/16  08:00:00,20.6094580627,2.21493095989,0.0,0.0,3.71167865564,13.077,69.6130168358,49.4151095951,15.0055,5.19240724065
 03/16  09:00:00,20.6223180759,2.21493095989,0.0,0.0,3.71167865564,13.077,64.0422888599,44.4226013092,15.0055,4.61418755077
 03/16  10:00:00,25.6168888847,2.21493095989,0.0,0.0,3.71167865564,18.077,72.6268764781,35.5767752547,33.0121,4.03800122341
 03/16  11:00:00,26.777273629,2.21493095989,0.0,0.0,3.71167865564,18.077,72.2881489694,27.733421357,40.51485,4.03987761239
 03/16  12:00:00,25.8543535097,2.21493095989,0.0,0.0,3.71167865564,18.077,60.4592401605,20.4080215243,36.0132,4.0380186362
 03/16  13:00:00,25.6711554975,2.21493095989,0.0,0.0,3.71167865564,18.077,50.7846523768,15.8106658916,31.51155,3.46243648524
 03/16  14:00:00,20.6796017125,2.21493095989,0.0,0.0,3.71167865564,13.077,39.3667307077,15.4718186347,21.0077,2.88721207308
 03/16  15:00:00,20.6680150893,2.21493095989,0.0,0.0,3.71167865564,13.077,37.6752384471,14.7074764328,19.50715,3.4606120143
 03/16  16:00:00,20.5968997028,2.21493095989,0.0,0.0,3.71167865564,13.077,37.3572415865,11.9618133415,22.50825,2.88717824491
 03/16  17:00:00,25.6100015683,2.21493095989,0.0,0.0,3.71167865564,18.077,38.0083757996,8.46166882438,25.50935,4.03735697526
 03/16  18:00:00,25.6080049308,2.21493095989,0.0,0.0,3.71167865564,18.077,41.9091013468,11.2070709718,25.50935,5.19268037495
 03/16  19:00:00,27.625945626,2.21493095989,0.0,0.0,3.71167865564,18.077,49.2790162181,17.999730861,25.50935,5.76993535705
 03/16  20:00:00,23.2184354441,2.21493095989,0.0,0.0,3.71167865564,13.077,52.1679344079,25.0441870391,22.50825,4.61549736879
 03/16  21:00:00,23.1412922551,2.21493095989,0.0,0.0,3.71167865564,13.077,53.7485355109,27.5491130421,21.0077,5.19172246877
 03/16  22:00:00,23.0339268567,2.21493095989,0.0,0.0,3.71167865564,13.077,53.3737721573,30.7535052998,18.0066,4.61366685752
 03/16  23:00:00,24.2341042333,2.21493095989,0.0,0.0,3.71167865564,13.077,39.8182029552,34.5043575808,3.0011,2.31274537439
 03/16  24:00:00,13.7577065841,2.21493095989,0.0,0.0,1.85583932782,5.577,47.9517710968,42.6386626874,3.0011,2.31200840939
 03/17  01:00:00,9.47967925172,0.0,0.0,0.0,0.618613109274,5.0,3.59316140281,0.0,3.0011,0.592061402808
 03/17  02:00:00,9.50536426365,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/17  03:00:00,9.51897305531,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/17  04:00:00,10.1856461619,0.0,0.0,0.0,0.618613109274,5.0,3.59316732316,0.0,3.0011,0.592067323163
 03/17  05:00:00,14.2239420839,2.21493095989,0.0,0.0,1.85583932782,5.577,58.2942564072,53.7726064072,4.50165,0.02
 03/17  06:00:00,28.4142145128,2.21493095989,0.0,0.0,3.71167865564,18.077,63.5390689685,48.2959011424,13.50495,1.73821782602
 03/17  07:00:00,26.8748524778,2.21493095989,0.0,0.0,3.71167865564,18.077,71.7503540472,44.9742381256,21.0077,5.76841592161
 03/17  08:00:00,20.6122499881,2.21493095989,0.0,0.0,3.71167865564,13.077,61.6988823459,41.5010194371,15.0055,5.19236290879
 03/17  09:00:00,20.6238564407,2.21493095989,0.0,0.0,3.71167865564,13.077,54.3137070589,34.6942040654,15.0055,4.61400299346
 03/17  10:00:00,25.6334003355,2.21493095989,0.0,0.0,3.71167865564,18.077,61.4462257294,24.3958498562,33.0121,4.03827587325
 03/17  11:00:00,26.7941443316,2.21493095989,0.0,0.0,3.71167865564,18.077,61.7978562894,17.2432398781,40.51485,4.03976641129
 03/17  12:00:00,25.8930835731,2.21493095989,0.0,0.0,3.71167865564,18.077,50.8229799703,10.7714002896,36.0132,4.0383796807
 03/17  13:00:00,25.7114463219,2.21493095989,0.0,0.0,3.71167865564,18.077,41.159432452,6.18561570255,31.51155,3.46226674941
 03/17  14:00:00,20.7199354454,2.21493095989,0.0,0.0,3.71167865564,13.077,29.7212442983,5.82614408085,21.0077,2.88740021747
 03/17  15:00:00,20.7114325839,2.21493095989,0.0,0.0,3.71167865564,13.077,28.4876369958,5.51982297187,19.50715,3.46066402396
 03/17  16:00:00,20.6320002518,2.21493095989,0.0,0.0,3.71167865564,13.077,31.5065837578,6.11079100225,22.50825,2.88754275553
 03/17  17:00:00,25.6377828385,2.21493095989,0.0,0.0,3.71167865564,18.077,33.7969048017,4.24974096965,25.50935,4.03781383205
 03/17  18:00:00,25.6475093473,2.21493095989,0.0,0.0,3.71167865564,18.077,34.956215617,4.25432926105,25.50935,5.19253635596
 03/17  19:00:00,27.5416777409,2.21493095989,0.0,0.0,3.71167865564,18.077,37.3322656615,6.05392290107,25.50935,5.76899276047
 03/17  20:00:00,23.1561940923,2.21493095989,0.0,0.0,3.71167865564,13.077,36.7342960234,9.61109983797,22.50825,4.61494618548
 03/17  21:00:00,23.116982408,2.21493095989,0.0,0.0,3.71167865564,13.077,37.2653632682,11.0662915847,21.0077,5.19137168352
 03/17  22:00:00,23.1162524362,2.21493095989,0.0,0.0,3.71167865564,13.077,35.0041440649,12.3837814083,18.0066,4.61376265652
 03/17  23:00:00,24.276611298,2.21493095989,0.0,0.0,3.71167865564,13.077,23.3812064343,18.0673707497,3.0011,2.3127356846
 03/17  24:00:00,13.8267377892,2.21493095989,0.0,0.0,1.85583932782,5.577,31.4785897904,26.1654977048,3.0011,2.31199208557
 03/18  01:00:00,9.54836278183,0.0,0.0,0.0,0.618613109274,5.0,3.59315744891,0.0,3.0011,0.592057448913
 03/18  02:00:00,9.5678255812,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/18  03:00:00,9.57472953287,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/18  04:00:00,9.72165114777,0.0,0.0,0.0,0.618613109274,5.0,3.59316337556,0.0,3.0011,0.592063375562
 03/18  05:00:00,13.7583622719,2.21493095989,0.0,0.0,1.85583932782,5.577,40.3022014439,35.7805514439,4.50165,0.02
 03/18  06:00:00,28.2292054353,2.21493095989,0.0,0.0,3.71167865564,18.077,44.8676259576,29.6244744165,13.50495,1.73820154111
 03/18  07:00:00,26.9209420414,2.21493095989,0.0,0.0,3.71167865564,18.077,49.0305389557,26.2848661294,21.0077,1.73797282634
 03/18  08:00:00,20.6550813263,2.21493095989,0.0,0.0,3.71167865564,13.077,44.5402139021,27.7966367283,15.0055,1.73807717377
 03/18  09:00:00,20.6704928208,2.21493095989,0.0,0.0,3.71167865564,13.077,45.6174456295,25.9972403922,15.0055,4.61470523731
 03/18  10:00:00,25.6743136627,2.21493095989,0.0,0.0,3.71167865564,18.077,60.2581758782,22.6330018395,33.0121,4.61307403876
 03/18  11:00:00,26.8215177869,2.21493095989,0.0,0.0,3.71167865564,18.077,64.2843743735,19.1549303333,40.51485,4.61459404027
 03/18  12:00:00,25.9090937676,2.21493095989,0.0,0.0,3.71167865564,18.077,58.2213327212,17.0175069641,36.0132,5.19062575713
 03/18  13:00:00,25.711282164,2.21493095989,0.0,0.0,3.71167865564,18.077,53.0301353969,17.4791014599,31.51155,4.03948393701
 03/18  14:00:00,20.7203852787,2.21493095989,0.0,0.0,3.71167865564,13.077,42.8583672296,17.8130530304,21.0077,4.03761419916
 03/18  15:00:00,20.7059787265,2.21493095989,0.0,0.0,3.71167865564,13.077,41.2015836007,17.6572631331,19.50715,4.03717046759
 03/18  16:00:00,20.6238864424,2.21493095989,0.0,0.0,3.71167865564,13.077,43.7976738527,17.8276333638,22.50825,3.46179048893
 03/18  17:00:00,25.6247480338,2.21493095989,0.0,0.0,3.71167865564,18.077,47.6468741084,18.1003827289,25.50935,4.0371413795
 03/18  18:00:00,25.6258768466,2.21493095989,0.0,0.0,3.71167865564,18.077,48.0280217547,17.3271992034,25.50935,5.19147255133
 03/18  19:00:00,27.6649147386,2.21493095989,0.0,0.0,3.71167865564,18.077,48.0198418176,17.3193438799,25.50935,5.19114793772
 03/18  20:00:00,23.2805153129,2.21493095989,0.0,0.0,3.71167865564,13.077,45.4536800402,18.3303770791,22.50825,4.61505296114
 03/18  21:00:00,23.2046291958,2.21493095989,0.0,0.0,3.71167865564,13.077,46.4763022861,20.2770823185,21.0077,5.1915199676
 03/18  22:00:00,23.0955872795,2.21493095989,0.0,0.0,3.71167865564,13.077,44.8741465202,22.8302716523,18.0066,4.03727486789
 03/18  23:00:00,24.276650676,2.21493095989,0.0,0.0,3.71167865564,13.077,31.8243204195,25.3628815507,3.0011,3.46033886884
 03/18  24:00:00,13.8074598717,2.21493095989,0.0,0.0,1.85583932782,5.577,36.3723152529,31.6321885369,3.0011,1.73902671594
 03/19  01:00:00,9.52941205305,0.0,0.0,0.0,0.618613109274,5.0,3.59318958752,0.0,3.0011,0.592089587518
 03/19  02:00:00,9.55220950764,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/19  03:00:00,9.55912799921,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/19  04:00:00,9.70520699543,0.0,0.0,0.0,0.618613109274,5.0,3.59319546311,0.0,3.0011,0.592095463109
 03/19  05:00:00,13.7434181575,2.21493095989,0.0,0.0,1.85583932782,5.577,43.4540022663,38.9323522663,4.50165,0.02
 03/19  06:00:00,28.2163519355,2.21493095989,0.0,0.0,3.71167865564,18.077,47.7712387411,32.5283286619,13.50495,1.73796007918
 03/19  07:00:00,26.9022343253,2.21493095989,0.0,0.0,3.71167865564,18.077,53.3782316773,30.6324712126,21.0077,1.73806046473
 03/19  08:00:00,20.6387916382,2.21493095989,0.0,0.0,3.71167865564,13.077,48.1469448737,31.4031192562,15.0055,1.73832561744
 03/19  09:00:00,20.6575646397,2.21493095989,0.0,0.0,3.71167865564,13.077,45.7113196631,28.9675607295,15.0055,1.73825893359
 03/19  10:00:00,25.6577110094,2.21493095989,0.0,0.0,3.71167865564,18.077,62.9277718106,25.3014421037,33.0121,4.61422970683
 03/19  11:00:00,26.8131069064,2.21493095989,0.0,0.0,3.71167865564,18.077,66.7208760973,21.5903107018,40.51485,4.61571539548
 03/19  12:00:00,25.8961713971,2.21493095989,0.0,0.0,3.71167865564,18.077,59.5616338376,19.5112458049,36.0132,4.03718803275
 03/19  13:00:00,25.7057093329,2.21493095989,0.0,0.0,3.71167865564,18.077,54.0520555664,18.5034102349,31.51155,4.03709533145
 03/19  14:00:00,20.7083985723,2.21493095989,0.0,0.0,3.71167865564,13.077,43.5326871085,19.6380484472,21.0077,2.88693866133
 03/19  15:00:00,20.6914833872,2.21493095989,0.0,0.0,3.71167865564,13.077,42.8911795955,20.4972055866,19.50715,2.8868240089
 03/19  16:00:00,20.6103586971,2.21493095989,0.0,0.0,3.71167865564,13.077,46.5472228429,20.5781173194,22.50825,3.4608555235
 03/19  17:00:00,25.6154737433,2.21493095989,0.0,0.0,3.71167865564,18.077,48.0551393067,19.0825121251,25.50935,3.46327718162
 03/19  18:00:00,25.6209363706,2.21493095989,0.0,0.0,3.71167865564,18.077,48.0820565719,17.3842633029,25.50935,5.18844326895
 03/19  19:00:00,27.6546018417,2.21493095989,0.0,0.0,3.71167865564,18.077,48.975164273,18.8509956689,25.50935,4.61481860417
 03/19  20:00:00,23.2670072307,2.21493095989,0.0,0.0,3.71167865564,13.077,47.2998998848,20.7545927621,22.50825,4.03705712265
 03/19  21:00:00,23.1969890873,2.21493095989,0.0,0.0,3.71167865564,13.077,46.9633374097,21.3402770485,21.0077,4.61536036118
 03/19  22:00:00,23.0928238248,2.21493095989,0.0,0.0,3.71167865564,13.077,45.0299043083,22.9859451464,18.0066,4.03735916187
 03/19  23:00:00,24.2764115056,2.21493095989,0.0,0.0,3.71167865564,13.077,30.8896331383,25.5770242169,3.0011,2.31150892132
 03/19  24:00:00,13.8080511448,2.21493095989,0.0,0.0,1.85583932782,5.577,37.02124213,31.7077867683,3.0011,2.31235536166
 03/20  01:00:00,9.52912780158,0.0,0.0,0.0,0.618613109274,5.0,3.59318144463,0.0,3.0011,0.592081444629
 03/20  02:00:00,9.55171263249,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/20  03:00:00,9.56546562315,0.0,0.0,0.0,0.618613109274,5.0,3.59318733313,0.0,3.0011,0.592087333135
 03/20  04:00:00,9.71613249946,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/20  05:00:00,13.7556304027,2.21493095989,0.0,0.0,1.85583932782,5.577,41.0385992531,36.5169492531,4.50165,0.02
 03/20  06:00:00,28.2224140945,2.21493095989,0.0,0.0,3.71167865564,18.077,46.501852417,31.2588138621,13.50495,1.7380885549
 03/20  07:00:00,26.9049962421,2.21493095989,0.0,0.0,3.71167865564,18.077,55.6161314361,28.8396476778,21.0077,5.76878375827
 03/20  08:00:00,20.6403659162,2.21493095989,0.0,0.0,3.71167865564,13.077,49.9954552228,29.7984860168,15.0055,5.19146920595
 03/20  09:00:00,20.6594203121,2.21493095989,0.0,0.0,3.71167865564,13.077,48.2336821463,28.6146692094,15.0055,4.61351293696
 03/20  10:00:00,25.6594011392,2.21493095989,0.0,0.0,3.71167865564,18.077,62.3695194952,25.3203919367,33.0121,4.03702755851
 03/20  11:00:00,26.8108268325,2.21493095989,0.0,0.0,3.71167865564,18.077,65.9011019295,21.3476278453,40.51485,4.03862408422
 03/20  12:00:00,25.8981154923,2.21493095989,0.0,0.0,3.71167865564,18.077,58.2035292702,18.1531991959,36.0132,4.03713007431
 03/20  13:00:00,25.7154690785,2.21493095989,0.0,0.0,3.71167865564,18.077,50.4591364262,15.4851238161,31.51155,3.46246261003
 03/20  14:00:00,20.7275443814,2.21493095989,0.0,0.0,3.71167865564,13.077,39.009768548,15.1148929796,21.0077,2.88717556845
 03/20  15:00:00,20.7149210152,2.21493095989,0.0,0.0,3.71167865564,13.077,39.0958261778,16.1283266251,19.50715,3.46034955273
 03/20  16:00:00,20.6328758258,2.21493095989,0.0,0.0,3.71167865564,13.077,41.2904870556,15.8953715351,22.50825,2.88686552052
 03/20  17:00:00,25.6399595606,2.21493095989,0.0,0.0,3.71167865564,18.077,42.3617971527,12.8154437431,25.50935,4.03700340955
 03/20  18:00:00,25.6468993553,2.21493095989,0.0,0.0,3.71167865564,18.077,43.1009235028,12.4005729143,25.50935,5.19100058851
 03/20  19:00:00,27.6829901901,2.21493095989,0.0,0.0,3.71167865564,18.077,45.2275484638,13.9488050251,25.50935,5.76939343866
 03/20  20:00:00,23.295541672,2.21493095989,0.0,0.0,3.71167865564,13.077,43.0002438351,15.878285198,22.50825,4.61370863714
 03/20  21:00:00,23.2313619741,2.21493095989,0.0,0.0,3.71167865564,13.077,41.0634281221,14.8647979655,21.0077,5.19093015656
 03/20  22:00:00,23.1323662563,2.21493095989,0.0,0.0,3.71167865564,13.077,38.1294271972,15.510346106,18.0066,4.6124810912
 03/20  23:00:00,24.301154302,2.21493095989,0.0,0.0,3.71167865564,13.077,23.4321199187,18.1189528572,3.0011,2.31206706151
 03/20  24:00:00,13.8473828955,2.21493095989,0.0,0.0,1.85583932782,5.577,29.5475341256,24.2351318529,3.0011,2.31130227269
 03/21  01:00:00,9.57634554129,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/21  02:00:00,9.59771306782,0.0,0.0,0.0,0.618613109274,5.0,3.59314511131,0.0,3.0011,0.592045111307
 03/21  03:00:00,9.60790862891,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/21  04:00:00,10.273489112,0.0,0.0,0.0,0.618613109274,5.0,3.59315105762,0.0,3.0011,0.592051057616
 03/21  05:00:00,14.3135899132,2.21493095989,0.0,0.0,1.85583932782,5.577,33.2540198696,28.7323698696,4.50165,0.02
 03/21  06:00:00,28.5010932666,2.21493095989,0.0,0.0,3.71167865564,18.077,37.4804337513,22.2374726327,13.50495,1.7380111186
 03/21  07:00:00,26.9659079839,2.21493095989,0.0,0.0,3.71167865564,18.077,44.8270454521,18.0507526566,21.0077,5.76859279545
 03/21  08:00:00,20.7003595708,2.21493095989,0.0,0.0,3.71167865564,13.077,39.6013473042,19.404632545,15.0055,5.19121475913
 03/21  09:00:00,20.7163744013,2.21493095989,0.0,0.0,3.71167865564,13.077,37.6464780653,18.6017786325,15.0055,4.03919943282
 03/21  10:00:00,25.7207537061,2.21493095989,0.0,0.0,3.71167865564,18.077,50.9454800774,13.8964203017,33.0121,4.03695977572
 03/21  11:00:00,26.8512440911,2.21493095989,0.0,0.0,3.71167865564,18.077,54.1869095969,9.05894653507,40.51485,4.61311306186
 03/21  12:00:00,25.9692636389,2.21493095989,0.0,0.0,3.71167865564,18.077,44.4404972696,4.3903095828,36.0132,4.03698768679
 03/21  13:00:00,25.7789939801,2.21493095989,0.0,0.0,3.71167865564,18.077,38.6063544388,3.63251717734,31.51155,3.46228726147
 03/21  14:00:00,20.7871112963,2.21493095989,0.0,0.0,3.71167865564,13.077,29.06585021,5.17042032462,21.0077,2.88772988537
 03/21  15:00:00,20.797349385,2.21493095989,0.0,0.0,3.71167865564,13.077,26.4919545222,4.09735225436,19.50715,2.8874522678
 03/21  16:00:00,20.7441748785,2.21493095989,0.0,0.0,3.71167865564,13.077,27.2036496848,1.80824421528,22.50825,2.88715546956
 03/21  17:00:00,25.7672042475,2.21493095989,0.0,0.0,3.71167865564,18.077,29.5474255864,0.0,25.50935,4.03807558641
 03/21  18:00:00,25.7640285105,2.21493095989,0.0,0.0,3.71167865564,18.077,30.7014865151,0.0,25.50935,5.19213651511
 03/21  19:00:00,27.0203547324,2.21493095989,0.0,0.0,3.71167865564,18.077,31.4143678638,0.135369945394,25.50935,5.76964791836
 03/21  20:00:00,23.2574323777,2.21493095989,0.0,0.0,3.71167865564,13.077,30.2398515687,3.11669401288,22.50825,4.61490755586
 03/21  21:00:00,23.1893672613,2.21493095989,0.0,0.0,3.71167865564,13.077,31.7823135059,5.5830085655,21.0077,5.19160494039
 03/21  22:00:00,23.1635529771,2.21493095989,0.0,0.0,3.71167865564,13.077,32.9475939211,10.3274562531,18.0066,4.61353766803
 03/21  23:00:00,24.3197062353,2.21493095989,0.0,0.0,3.71167865564,13.077,18.3073361537,12.9935993774,3.0011,2.31263677629
 03/21  24:00:00,13.8730350408,2.21493095989,0.0,0.0,1.85583932782,5.577,23.7623153772,18.4493574722,3.0011,2.31185790501
 03/22  01:00:00,9.60839934814,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/22  02:00:00,9.63758969943,0.0,0.0,0.0,0.618613109274,5.0,3.59317665424,0.0,3.0011,0.592076654239
 03/22  03:00:00,9.65159534797,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/22  04:00:00,9.80310651412,0.0,0.0,0.0,0.618613109274,5.0,3.59318255035,0.0,3.0011,0.592082550349
 03/22  05:00:00,13.8321019256,2.21493095989,0.0,0.0,1.85583932782,5.577,26.5878804849,22.0662304849,4.50165,0.02
 03/22  06:00:00,28.2992048629,2.21493095989,0.0,0.0,3.71167865564,18.077,31.8879857946,16.6449522467,13.50495,1.73808354796
 03/22  07:00:00,26.3586358331,2.21493095989,0.0,0.0,3.71167865564,18.077,39.2030989552,12.4277651719,21.0077,5.7676337833
 03/22  08:00:00,20.7355831174,2.21493095989,0.0,0.0,3.71167865564,13.077,32.3766999403,12.1795610943,15.0055,5.19163884599
 03/22  09:00:00,20.7621503093,2.21493095989,0.0,0.0,3.71167865564,13.077,28.829227757,9.21132564564,15.0055,4.61240211136
 03/22  10:00:00,25.7749525572,2.21493095989,0.0,0.0,3.71167865564,18.077,42.9426427937,6.46713863987,33.0121,3.46340415378
 03/22  11:00:00,26.926276918,2.21493095989,0.0,0.0,3.71167865564,18.077,46.560932793,1.43204442884,40.51485,4.61403836413
 03/22  12:00:00,26.1051796334,2.21493095989,0.00296964289847,0.0,3.71167865564,18.077,40.0508850407,0.0,36.0132,4.03768504067
 03/22  13:00:00,25.9121329542,2.21493095989,0.0,0.0,3.71167865564,18.077,34.9734941715,0.0,31.51155,3.46194417152
 03/22  14:00:00,20.9208515623,2.21493095989,0.0,0.0,3.71167865564,13.077,23.9313388258,0.0363972369148,21.0077,2.88724158892
 03/22  15:00:00,20.9002411938,2.21493095989,0.0,0.0,3.71167865564,13.077,22.4232179197,0.0295398585726,19.50715,2.88652806117
 03/22  16:00:00,20.8368858001,2.21493095989,0.0,0.0,3.71167865564,13.077,25.3952287051,0.0,22.50825,2.88697870513
 03/22  17:00:00,25.8836730257,2.21493095989,0.0083820801846,0.0,3.71167865564,18.077,29.5465503177,0.0,25.50935,4.03720031769
 03/22  18:00:00,25.8868217308,2.21493095989,0.0,0.0,3.71167865564,18.077,30.7009348501,0.0,25.50935,5.19158485009
 03/22  19:00:00,27.2923479758,2.21493095989,0.0,0.0,3.71167865564,18.077,31.2787001559,0.0,25.50935,5.76935015585
 03/22  20:00:00,23.5013228962,2.21493095989,0.0,0.0,3.71167865564,13.077,27.1424283726,0.0185181765183,22.50825,4.61566019611
 03/22  21:00:00,23.4030158594,2.21493095989,0.0,0.0,3.71167865564,13.077,26.7737705977,0.0,21.0077,5.76607059773
 03/22  22:00:00,23.2819110573,2.21493095989,0.0,0.0,3.71167865564,13.077,22.4428678593,0.397031497422,18.0066,4.03923636186
 03/22  23:00:00,24.4097508286,2.21493095989,0.0,0.0,3.71167865564,13.077,7.60246172276,2.28853616574,3.0011,2.31282555702
 03/22  24:00:00,13.9674756442,2.21493095989,0.0,0.0,1.85583932782,5.577,11.4209671312,6.10783049777,3.0011,2.31203663339
 03/23  01:00:00,9.68251865574,0.0,0.0,0.0,0.618613109274,5.0,3.59316898079,0.0,3.0011,0.592068980794
 03/23  02:00:00,9.70839386039,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/23  03:00:00,9.71353652914,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/23  04:00:00,9.85240353826,0.0,0.0,0.0,0.618613109274,5.0,3.5931748891,0.0,3.0011,0.592074889096
 03/23  05:00:00,13.8731975908,2.21493095989,0.0,0.0,1.85583932782,5.577,19.1128664733,14.5912164733,4.50165,0.02
 03/23  06:00:00,28.3389825193,2.21493095989,0.0,0.0,3.71167865564,18.077,23.7355225751,8.49236130918,13.50495,1.7382112659
 03/23  07:00:00,26.3949996611,2.21493095989,0.0,0.0,3.71167865564,18.077,33.1696309354,6.39406043398,21.0077,5.7678705014
 03/23  08:00:00,20.7607866904,2.21493095989,0.0,0.0,3.71167865564,13.077,27.156978997,6.96012491347,15.0055,5.19135408349
 03/23  09:00:00,20.7888961218,2.21493095989,0.0,0.0,3.71167865564,13.077,25.6171443214,5.99839598232,15.0055,4.61324833904
 03/23  10:00:00,25.8124123683,2.21493095989,0.0,0.0,3.71167865564,18.077,40.6752884606,4.19960263495,33.0121,3.46358582561
 03/23  11:00:00,26.9543232367,2.21493095989,0.0,0.0,3.71167865564,18.077,45.3464695318,0.217856699508,40.51485,4.61376283225
 03/23  12:00:00,26.1382848166,2.21493095989,0.00831904548147,0.0,3.71167865564,18.077,40.0503594543,0.0,36.0132,4.03715945429
 03/23  13:00:00,25.9243074403,2.21493095989,0.0,0.0,3.71167865564,18.077,34.9732778258,0.0,31.51155,3.46172782584
 03/23  14:00:00,20.9241005829,2.21493095989,0.0,0.0,3.71167865564,13.077,23.931068984,0.0364753025096,21.0077,2.88689368152
 03/23  15:00:00,20.901540881,2.21493095989,0.0,0.0,3.71167865564,13.077,22.4247001917,0.0310406142509,19.50715,2.88650957744
 03/23  16:00:00,20.8068566121,2.21493095989,0.0,0.0,3.71167865564,13.077,25.9138974247,0.518704877916,22.50825,2.88694254682
 03/23  17:00:00,25.8075668933,2.21493095989,0.00766646322891,0.0,3.71167865564,18.077,29.5464025392,0.0,25.50935,4.03705253918
 03/23  18:00:00,25.8125012013,2.21493095989,0.0,0.0,3.71167865564,18.077,30.7006302998,0.0,25.50935,5.19128029984
 03/23  19:00:00,27.2302959334,2.21493095989,0.0,0.0,3.71167865564,18.077,31.2775185274,0.0,25.50935,5.76816852743
 03/23  20:00:00,23.4666261328,2.21493095989,0.0,0.0,3.71167865564,13.077,27.6626713412,0.539248947076,22.50825,4.61517239412
 03/23  21:00:00,23.3835475946,2.21493095989,0.0,0.0,3.71167865564,13.077,27.0942417627,0.895159450158,21.0077,5.1913823125
 03/23  22:00:00,23.2701749388,2.21493095989,0.0,0.0,3.71167865564,13.077,24.640760395,2.02045176598,18.0066,4.61370862898
 03/23  23:00:00,24.3993620936,2.21493095989,0.0,0.0,3.71167865564,13.077,9.33404123449,4.02029640082,3.0011,2.31264483368
 03/23  24:00:00,13.9547523684,2.21493095989,0.0,0.0,1.85583932782,5.577,13.3116607265,7.99871256982,3.0011,2.31184815669
 03/24  01:00:00,9.6827615523,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/24  02:00:00,9.71256218671,0.0,0.0,0.0,0.618613109274,5.0,3.59317448519,0.0,3.0011,0.592074485189
 03/24  03:00:00,9.72571709449,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/24  04:00:00,10.3984618549,0.0,0.0,0.0,0.618613109274,5.0,3.59318038474,0.0,3.0011,0.592080384745
 03/24  05:00:00,14.3990563147,2.21493095989,0.0,0.0,1.85583932782,5.577,18.6923096589,14.1706596589,4.50165,0.02
 03/24  06:00:00,28.5744377667,2.21493095989,0.0,0.0,3.71167865564,18.077,24.1014054557,8.85838883658,13.50495,1.73806661908
 03/24  07:00:00,26.4039368499,2.21493095989,0.0,0.0,3.71167865564,18.077,32.27480837,5.49875868828,21.0077,5.76834968175
 03/24  08:00:00,20.7840133208,2.21493095989,0.0,0.0,3.71167865564,13.077,25.1989505675,5.00142710685,15.0055,5.19202346063
 03/24  09:00:00,20.7938314171,2.21493095989,0.0,0.0,3.71167865564,13.077,25.2211886543,5.60212303161,15.0055,4.61356562271
 03/24  10:00:00,25.8071348549,2.21493095989,0.0,0.0,3.71167865564,18.077,40.4164565522,3.94086786984,33.0121,3.46348868238
 03/24  11:00:00,26.9639422395,2.21493095989,0.0,0.0,3.71167865564,18.077,45.1283882378,0.0,40.51485,4.61353823776
 03/24  12:00:00,26.1400553646,2.21493095989,0.00797140581653,0.0,3.71167865564,18.077,40.0505050553,0.0,36.0132,4.03730505529
 03/24  13:00:00,25.9273279508,2.21493095989,0.0,0.0,3.71167865564,18.077,34.9726372466,0.0,31.51155,3.4610872466
 03/24  14:00:00,20.9327315806,2.21493095989,0.0,0.0,3.71167865564,13.077,23.9191592958,0.0240589919563,21.0077,2.88740030384
 03/24  15:00:00,20.9102239886,2.21493095989,0.0,0.0,3.71167865564,13.077,22.3947307727,0.0,19.50715,2.88758077271
 03/24  16:00:00,20.8218591299,2.21493095989,0.0,0.0,3.71167865564,13.077,25.3954563822,0.0,22.50825,2.88720638217
 03/24  17:00:00,25.8476454492,2.21493095989,0.00612426572593,0.0,3.71167865564,18.077,29.5468819224,0.0,25.50935,4.03753192245
 03/24  18:00:00,25.8461285012,2.21493095989,0.0,0.0,3.71167865564,18.077,30.7013176327,0.0,25.50935,5.19196763275
 03/24  19:00:00,27.0885456543,2.21493095989,0.0,0.0,3.71167865564,18.077,31.2789428123,0.0,25.50935,5.7695928123
 03/24  20:00:00,23.3164815664,2.21493095989,0.0,0.0,3.71167865564,13.077,27.1365387033,0.012717714595,22.50825,4.61557098871
 03/24  21:00:00,23.2421075701,2.21493095989,0.0,0.0,3.71167865564,13.077,27.005086327,0.805880975419,21.0077,5.19150535163
 03/24  22:00:00,23.2029758017,2.21493095989,0.0,0.0,3.71167865564,13.077,27.0057822252,4.38636350444,18.0066,4.61281872076
 03/24  23:00:00,24.3286647759,2.21493095989,0.0,0.0,3.71167865564,13.077,12.0442011249,6.73022551039,3.0011,2.3128756145
 03/24  24:00:00,13.8757544921,2.21493095989,0.0,0.0,1.85583932782,5.577,19.1912931222,13.878473726,3.0011,2.31171939625
 03/25  01:00:00,9.61396572351,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/25  02:00:00,9.63815882705,0.0,0.0,0.0,0.618613109274,5.0,3.59319549746,0.0,3.0011,0.592095497458
 03/25  03:00:00,9.63943747015,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/25  04:00:00,9.77838979264,0.0,0.0,0.0,0.618613109274,5.0,3.59314965562,0.0,3.0011,0.592049655617
 03/25  05:00:00,13.7960779877,2.21493095989,0.0,0.0,1.85583932782,5.577,29.3201223275,24.7984723275,4.50165,0.02
 03/25  06:00:00,28.2574940312,2.21493095989,0.0,0.0,3.71167865564,18.077,35.6713400225,20.4284067502,13.50495,1.73798327227
 03/25  07:00:00,26.3086168369,2.21493095989,0.0,0.0,3.71167865564,18.077,42.1953762513,19.4494611941,21.0077,1.73821505722
 03/25  08:00:00,20.681422222,2.21493095989,0.0,0.0,3.71167865564,13.077,36.2373817226,20.0662769632,15.0055,1.16560475938
 03/25  09:00:00,20.7239915169,2.21493095989,0.0,0.0,3.71167865564,13.077,32.6820926821,12.4862469036,15.0055,5.19034577848
 03/25  10:00:00,25.7678806442,2.21493095989,0.0,0.0,3.71167865564,18.077,41.0997621038,4.04803856358,33.0121,4.03962354023
 03/25  11:00:00,26.9284167534,2.21493095989,0.0,0.0,3.71167865564,18.077,45.7052243624,0.0,40.51485,5.19037436238
 03/25  12:00:00,26.0975113612,2.21493095989,0.00185835027593,0.0,3.71167865564,18.077,40.6287358826,0.0,36.0132,4.61553588256
 03/25  13:00:00,25.9397948326,2.21493095989,0.027618303421,0.0,3.71167865564,18.077,35.5507410697,0.0,31.51155,4.03919106974
 03/25  14:00:00,20.9571502901,2.21493095989,0.0118514057836,0.0,3.71167865564,13.077,25.044850686,0.0,21.0077,4.03715068604
 03/25  15:00:00,21.1344538366,2.21493095989,0.184808947272,0.0,3.71167865564,13.077,23.5442904342,0.0,19.50715,4.03714043425
 03/25  16:00:00,21.1859196117,2.21493095989,0.3074138714,0.0,3.71167865564,13.077,25.9701362265,0.0,22.50825,3.46188622655
 03/25  17:00:00,26.3853891568,2.21493095989,0.49736788802,0.0,3.71167865564,18.077,28.9730422075,0.0,25.50935,3.46369220752
 03/25  18:00:00,26.6541408217,2.21493095989,0.754761180078,0.0,3.71167865564,18.077,31.2765076172,0.0,25.50935,5.76715761716
 03/25  19:00:00,27.5120104373,2.21493095989,0.209476025803,0.0,3.71167865564,18.077,30.7017371462,0.0,25.50935,5.19238714621
