Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/25  20:00:00,23.4884438408,2.21493095989,0.0,0.0,3.71167865564,13.077,27.1354197103,0.011352605659,22.50825,4.6158171046
 03/25  21:00:00,23.3818177645,2.21493095989,0.0,0.0,3.71167865564,13.077,26.1991825824,0.0,21.0077,5.1914825824
 03/25  22:00:00,23.2385569012,2.21493095989,0.0,0.0,3.71167865564,13.077,23.134778927,1.09133570653,18.0066,4.03684322051
 03/25  23:00:00,24.3635520957,2.21493095989,0.0,0.0,3.71167865564,13.077,9.35125840294,3.46301021614,3.0011,2.8871481868
 03/25  24:00:00,13.9277401567,2.21493095989,0.0,0.0,1.85583932782,5.577,12.3368004671,7.02456156237,3.0011,2.31113890471
 03/26  01:00:00,9.64971359965,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/26  02:00:00,9.67345626727,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/26  03:00:00,9.69113809898,0.0,0.0,0.0,0.618613109274,5.0,3.59315912621,0.0,3.0011,0.592059126211
 03/26  04:00:00,9.860377796,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/26  05:00:00,13.8701792904,2.21493095989,0.0,0.0,1.85583932782,5.577,17.4292742047,12.3355591563,4.50165,0.592065048424
 03/26  06:00:00,28.3460451377,2.21493095989,0.0,0.0,3.71167865564,18.077,21.7675549947,6.52456770502,13.50495,1.73803728972
 03/26  07:00:00,26.4185407467,2.21493095989,0.0,0.0,3.71167865564,18.077,26.2491975876,4.0760131705,21.0077,1.16548441713
 03/26  08:00:00,20.7871508391,2.21493095989,0.0,0.0,3.71167865564,13.077,20.8083338929,4.06445340407,15.0055,1.73838048887
 03/26  09:00:00,20.8253479209,2.21493095989,0.0,0.0,3.71167865564,13.077,18.2808495182,1.53693204491,15.0055,1.73841747333
 03/26  10:00:00,25.8927624066,2.21493095989,0.0045072305798,0.0,3.71167865564,18.077,37.6278447921,0.0,33.0121,4.61574479205
 03/26  11:00:00,27.2313393972,2.21493095989,0.170821744603,0.0,3.71167865564,18.077,45.7043248525,0.0,40.51485,5.18947485254
 03/26  12:00:00,26.8206235234,2.21493095989,0.573876522098,0.0,3.71167865564,18.077,39.4762770242,0.0,36.0132,3.46307702417
 03/26  13:00:00,26.795497639,2.21493095989,0.779182844321,0.0,3.71167865564,18.077,35.5494078086,0.0,31.51155,4.03785780863
 03/26  14:00:00,21.5676656531,2.21493095989,0.546335139658,0.0,3.71167865564,13.077,23.8947102631,0.0,21.0077,2.88701026307
 03/26  15:00:00,21.5439091101,2.21493095989,0.557963447299,0.0,3.71167865564,13.077,22.3942446876,0.0,19.50715,2.88709468764
 03/26  16:00:00,21.1234290474,2.21493095989,0.238219826406,0.0,3.71167865564,13.077,25.9689677985,0.0,22.50825,3.46071779849
 03/26  17:00:00,25.9414197834,2.21493095989,0.0781635927289,0.0,3.71167865564,18.077,28.9731055048,0.0,25.50935,3.46375550483
 03/26  18:00:00,25.9309525944,2.21493095989,0.0875997008428,0.0,3.71167865564,18.077,30.6993302371,0.0,25.50935,5.18998023706
 03/26  19:00:00,27.2482214491,2.21493095989,0.0,0.0,3.71167865564,18.077,30.1250105315,0.0,25.50935,4.61566053153
 03/26  20:00:00,23.4492728179,2.21493095989,0.0,0.0,3.71167865564,13.077,26.5615167036,0.0156747914204,22.50825,4.0375919122
 03/26  21:00:00,23.3326625226,2.21493095989,0.0,0.0,3.71167865564,13.077,25.8794635982,0.257153038107,21.0077,4.61461056014
 03/26  22:00:00,23.1786951048,2.21493095989,0.0,0.0,3.71167865564,13.077,26.6243824654,4.58022664025,18.0066,4.03755582511
 03/26  23:00:00,24.3028113385,2.21493095989,0.0,0.0,3.71167865564,13.077,12.3312256753,7.5911483466,3.0011,1.73897732871
 03/26  24:00:00,13.851389417,2.21493095989,0.0,0.0,1.85583932782,5.577,20.7406269707,15.4266962735,3.0011,2.31283069716
 03/27  01:00:00,9.58934506111,0.0,0.0,0.0,0.618613109274,5.0,3.59319558244,0.0,3.0011,0.592095582445
 03/27  02:00:00,9.60722159838,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/27  03:00:00,9.60512174776,0.0,0.0,0.0,0.618613109274,5.0,3.59317566355,0.0,3.0011,0.592075663547
 03/27  04:00:00,9.75648435736,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/27  05:00:00,13.7766467864,2.21493095989,0.0,0.0,1.85583932782,5.577,33.4577080427,28.3640023396,4.50165,0.592055703115
 03/27  06:00:00,28.2471739812,2.21493095989,0.0,0.0,3.71167865564,18.077,36.7804378121,21.5373195147,13.50495,1.73816829747
 03/27  07:00:00,26.3046162947,2.21493095989,0.0,0.0,3.71167865564,18.077,44.175411581,17.9743988451,21.0077,5.19331273586
 03/27  08:00:00,20.6897103582,2.21493095989,0.0,0.0,3.71167865564,13.077,35.6461905045,15.4485937244,15.0055,5.19209678008
 03/27  09:00:00,20.7311156956,2.21493095989,0.0,0.0,3.71167865564,13.077,28.4197820037,8.80044941087,15.0055,4.61383259283
 03/27  10:00:00,25.7638163797,2.21493095989,0.0,0.0,3.71167865564,18.077,40.5830543526,3.53308712518,33.0121,4.03786722745
 03/27  11:00:00,26.9226279009,2.21493095989,0.0,0.0,3.71167865564,18.077,44.5542302762,0.0,40.51485,4.03938027619
 03/27  12:00:00,26.1391183494,2.21493095989,0.0289665142088,0.0,3.71167865564,18.077,40.0506292628,0.0,36.0132,4.03742926277
 03/27  13:00:00,26.1257200978,2.21493095989,0.205424890511,0.0,3.71167865564,18.077,34.9731788254,0.0,31.51155,3.46162882537
 03/27  14:00:00,20.9586495134,2.21493095989,0.0193336104703,0.0,3.71167865564,13.077,23.8947407781,0.0,21.0077,2.88704077811
 03/27  15:00:00,20.9288685157,2.21493095989,0.0,0.0,3.71167865564,13.077,22.3936353749,0.0,19.50715,2.8864853749
 03/27  16:00:00,20.848185472,2.21493095989,0.0,0.0,3.71167865564,13.077,25.3953333085,0.0,22.50825,2.88708330849
 03/27  17:00:00,26.2792256912,2.21493095989,0.417824128089,0.0,3.71167865564,18.077,29.5470398029,0.0,25.50935,4.03768980291
 03/27  18:00:00,26.1646314657,2.21493095989,0.305744720764,0.0,3.71167865564,18.077,30.7017056765,0.0,25.50935,5.19235567648
 03/27  19:00:00,27.2571041796,2.21493095989,0.00305568293497,0.0,3.71167865564,18.077,31.2789052846,0.0,25.50935,5.76955528458
 03/27  20:00:00,23.4434361832,2.21493095989,0.0,0.0,3.71167865564,13.077,27.139878841,0.0160771208045,22.50825,4.61555172023
 03/27  21:00:00,23.2623123025,2.21493095989,0.0,0.0,3.71167865564,13.077,33.6576931038,7.45791989832,21.0077,5.19207320545
 03/27  22:00:00,23.1102816121,2.21493095989,0.0,0.0,3.71167865564,13.077,39.8488394499,17.2289934823,18.0066,4.61324596758
 03/27  23:00:00,24.2618324405,2.21493095989,0.0,0.0,3.71167865564,13.077,28.1242564588,22.8101297503,3.0011,2.31302670848
 03/27  24:00:00,13.7662930536,2.21493095989,0.0,0.0,1.85583932782,5.577,41.4519044297,36.1388812262,3.0011,2.31192320343
 03/28  01:00:00,9.4983293878,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/28  02:00:00,9.52726017402,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/28  03:00:00,9.53842185711,0.0,0.0,0.0,0.618613109274,5.0,3.59319439491,0.0,3.0011,0.592094394908
 03/28  04:00:00,10.2029219711,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/28  05:00:00,14.229624558,2.21493095989,0.0,0.0,1.85583932782,5.577,55.7329169466,50.6391795649,4.50165,0.592087381682
 03/28  06:00:00,28.4170189335,2.21493095989,0.0,0.0,3.71167865564,18.077,59.9547897731,44.7120364349,13.50495,1.73780333816
 03/28  07:00:00,26.2471236993,2.21493095989,0.0,0.0,3.71167865564,18.077,66.1653096416,39.9649447341,21.0077,5.19266490747
 03/28  08:00:00,20.6189915314,2.21493095989,0.0,0.0,3.71167865564,13.077,57.912014018,37.1396806113,15.0055,5.76683340668
 03/28  09:00:00,20.6323945377,2.21493095989,0.0,0.0,3.71167865564,13.077,53.4341488777,34.389061299,15.0055,4.03958757868
 03/28  10:00:00,25.6388234314,2.21493095989,0.0,0.0,3.71167865564,18.077,63.4079727663,26.3578528749,33.0121,4.03801989139
 03/28  11:00:00,26.8118751173,2.21493095989,0.0,0.0,3.71167865564,18.077,61.826628888,17.2721602908,40.51485,4.03961859723
 03/28  12:00:00,25.9208277835,2.21493095989,0.0,0.0,3.71167865564,18.077,48.8359058068,8.78510072949,36.0132,4.03760507735
 03/28  13:00:00,25.742267206,2.21493095989,0.0,0.0,3.71167865564,18.077,38.7564312791,3.78266184761,31.51155,3.46221943151
 03/28  14:00:00,20.76189441,2.21493095989,0.0,0.0,3.71167865564,13.077,27.2310240212,3.33646592564,21.0077,2.88685809552
 03/28  15:00:00,20.7682662863,2.21493095989,0.0,0.0,3.71167865564,13.077,25.2938145252,2.90021050389,19.50715,2.88645402128
 03/28  16:00:00,20.7063136499,2.21493095989,0.0,0.0,3.71167865564,13.077,26.6939727107,1.29859128495,22.50825,2.8871314258
 03/28  17:00:00,25.7453034495,2.21493095989,0.0047736596402,0.0,3.71167865564,18.077,29.5468856395,0.0,25.50935,4.03753563946
 03/28  18:00:00,25.7466636649,2.21493095989,0.0,0.0,3.71167865564,18.077,30.701457799,0.0,25.50935,5.19210779896
 03/28  19:00:00,26.9677216656,2.21493095989,0.0,0.0,3.71167865564,18.077,32.1227831371,0.844106203015,25.50935,5.76932693413
 03/28  20:00:00,23.1795735624,2.21493095989,0.0,0.0,3.71167865564,13.077,32.8087516027,5.68487257136,22.50825,4.61562903138
 03/28  21:00:00,23.1345770128,2.21493095989,0.0,0.0,3.71167865564,13.077,32.8707007756,6.67209849415,21.0077,5.19090228146
 03/28  22:00:00,23.1246391753,2.21493095989,0.0,0.0,3.71167865564,13.077,31.1891247207,8.57071484092,18.0066,4.61180987977
 03/28  23:00:00,24.2744162348,2.21493095989,0.0,0.0,3.71167865564,13.077,18.5479135513,13.2340798129,3.0011,2.31273373846
 03/28  24:00:00,13.8121206718,2.21493095989,0.0,0.0,1.85583932782,5.577,28.3214967296,23.5815442094,3.0011,1.73885252019
 03/29  01:00:00,9.54194548669,0.0,0.0,0.0,0.618613109274,5.0,3.59318844208,0.0,3.0011,0.592088442076
 03/29  02:00:00,9.56745836343,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/29  03:00:00,9.5718381161,0.0,0.0,0.0,0.618613109274,5.0,3.59319435038,0.0,3.0011,0.592094350376
 03/29  04:00:00,9.71991620299,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/29  05:00:00,13.7479494952,2.21493095989,0.0,0.0,1.85583932782,5.577,39.4501685447,34.3564700439,4.50165,0.59204850088
 03/29  06:00:00,28.2162844903,2.21493095989,0.0,0.0,3.71167865564,18.077,44.123290756,28.8803744397,13.50495,1.73796631628
 03/29  07:00:00,26.2755538444,2.21493095989,0.0,0.0,3.71167865564,18.077,50.8773483724,24.6763979787,21.0077,5.19325039374
 03/29  08:00:00,20.6591370929,2.21493095989,0.0,0.0,3.71167865564,13.077,42.9149042948,22.7171530734,15.0055,5.19225122143
 03/29  09:00:00,20.7060982429,2.21493095989,0.0,0.0,3.71167865564,13.077,35.0336956584,15.414304565,15.0055,4.61389109343
 03/29  10:00:00,25.7318859952,2.21493095989,0.0,0.0,3.71167865564,18.077,43.7172004832,6.66721072663,33.0121,4.03788975652
 03/29  11:00:00,26.8830087867,2.21493095989,0.0,0.0,3.71167865564,18.077,45.7868526083,1.23229290135,40.51485,4.03970970692
 03/29  12:00:00,26.0546151919,2.21493095989,0.00230954108402,0.0,3.71167865564,18.077,40.0510101794,0.0,36.0132,4.03781017937
 03/29  13:00:00,25.8741128422,2.21493095989,0.0,0.0,3.71167865564,18.077,34.9735784239,0.0,31.51155,3.46202842392
 03/29  14:00:00,20.8650788233,2.21493095989,0.0,0.0,3.71167865564,13.077,23.9204540933,0.0255992918209,21.0077,2.88715480149
 03/29  15:00:00,20.8538340315,2.21493095989,0.0,0.0,3.71167865564,13.077,22.3939805163,0.0,19.50715,2.88683051625
 03/29  16:00:00,20.7807419123,2.21493095989,0.0,0.0,3.71167865564,13.077,25.395633301,0.0,22.50825,2.88738330095
 03/29  17:00:00,25.790082491,2.21493095989,0.00271094610603,0.0,3.71167865564,18.077,29.5470986256,0.0,25.50935,4.03774862563
 03/29  18:00:00,25.7848210525,2.21493095989,0.0,0.0,3.71167865564,18.077,30.7015469568,0.0,25.50935,5.19219695682
 03/29  19:00:00,27.1802729454,2.21493095989,0.0,0.0,3.71167865564,18.077,30.7031757629,0.0,25.50935,5.19382576286
 03/29  20:00:00,23.3985864414,2.21493095989,0.0,0.0,3.71167865564,13.077,28.0531132908,0.355537496639,22.50825,5.18932579416
 03/29  21:00:00,23.2889963186,2.21493095989,0.0,0.0,3.71167865564,13.077,29.3615889425,3.16198360728,21.0077,5.19190533522
 03/29  22:00:00,23.1619167893,2.21493095989,0.0,0.0,3.71167865564,13.077,27.5283620487,5.48311384693,18.0066,4.03864820178
 03/29  23:00:00,24.3047242951,2.21493095989,0.0,0.0,3.71167865564,13.077,12.6735508542,6.78638933837,3.0011,2.88606151581
 03/29  24:00:00,13.8587016245,2.21493095989,0.0,0.0,1.85583932782,5.577,18.8007469903,14.0606365445,3.0011,1.73901044582
 03/30  01:00:00,9.59387180902,0.0,0.0,0.0,0.618613109274,5.0,3.59318856906,0.0,3.0011,0.592088569063
 03/30  02:00:00,9.62830398369,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/30  03:00:00,9.64325449211,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/30  04:00:00,9.78900507675,0.0,0.0,0.0,0.618613109274,5.0,3.59319444627,0.0,3.0011,0.592094446268
 03/30  05:00:00,13.8101519484,2.21493095989,0.0,0.0,1.85583932782,5.577,24.4070809023,19.8854309023,4.50165,0.02
 03/30  06:00:00,28.2730057831,2.21493095989,0.0,0.0,3.71167865564,18.077,30.4030580117,15.1598775879,13.50495,1.73823042385
 03/30  07:00:00,26.3302312923,2.21493095989,0.0,0.0,3.71167865564,18.077,38.7863914947,12.0111984681,21.0077,5.76749302667
 03/30  08:00:00,20.710588223,2.21493095989,0.0,0.0,3.71167865564,13.077,32.0707262194,11.8736758924,15.0055,5.19155032696
 03/30  09:00:00,20.7493656655,2.21493095989,0.0,0.0,3.71167865564,13.077,26.2289161458,7.18389373275,15.0055,4.03952241305
 03/30  10:00:00,25.7961804675,2.21493095989,0.0,0.0,3.71167865564,18.077,39.0592912281,2.00940704119,33.0121,4.03778418695
 03/30  11:00:00,26.9403095432,2.21493095989,0.00423189069509,0.0,3.71167865564,18.077,45.1280813078,0.0,40.51485,4.6132313078
 03/30  12:00:00,26.1017255856,2.21493095989,0.00214682350656,0.0,3.71167865564,18.077,39.4771024435,0.0,36.0132,3.46390244351
 03/30  13:00:00,25.9022455594,2.21493095989,0.0,0.0,3.71167865564,18.077,34.9740027999,0.0,31.51155,3.46245279986
 03/30  14:00:00,20.9156957215,2.21493095989,0.0,0.0,3.71167865564,13.077,23.9235002133,0.0288980285772,21.0077,2.8869021847
 03/30  15:00:00,20.9165202543,2.21493095989,0.0,0.0,3.71167865564,13.077,22.3937434956,0.0,19.50715,2.88659349556
 03/30  16:00:00,20.8482299984,2.21493095989,0.0,0.0,3.71167865564,13.077,25.9687029911,0.0,22.50825,3.46045299105
 03/30  17:00:00,26.2571659746,2.21493095989,0.396934546009,0.0,3.71167865564,18.077,28.972794769,0.0,25.50935,3.46344476901
 03/30  18:00:00,26.3295192085,2.21493095989,0.46054228812,0.0,3.71167865564,18.077,30.7014829397,0.0,25.50935,5.19213293968
 03/30  19:00:00,27.3205151126,2.21493095989,0.0541836083262,0.0,3.71167865564,18.077,31.2786254866,0.0,25.50935,5.76927548663
 03/30  20:00:00,23.4602586428,2.21493095989,0.0,0.0,3.71167865564,13.077,27.1235566156,0.0,22.50825,4.61530661564
 03/30  21:00:00,23.353957019,2.21493095989,0.0,0.0,3.71167865564,13.077,26.1995834133,0.0,21.0077,5.19188341328
 03/30  22:00:00,23.1954274509,2.21493095989,0.0,0.0,3.71167865564,13.077,25.8563832851,3.23663373865,18.0066,4.61314954649
 03/30  23:00:00,24.3124049733,2.21493095989,0.0,0.0,3.71167865564,13.077,11.5529807658,6.23895096121,3.0011,2.3129298046
 03/30  24:00:00,13.8667599376,2.21493095989,0.0,0.0,1.85583932782,5.577,16.8118641516,11.4993074482,3.0011,2.3114567034
 03/31  01:00:00,9.60232915934,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/31  02:00:00,9.63425563974,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/31  03:00:00,9.64217928413,0.0,0.0,0.0,0.618613109274,5.0,3.59318563554,0.0,3.0011,0.592085635544
 03/31  04:00:00,10.3046115597,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/31  05:00:00,14.3256098548,2.21493095989,0.0,0.0,1.85583932782,5.577,24.4877254828,19.3939839671,4.50165,0.592091515647
 03/31  06:00:00,28.4999385616,2.21493095989,0.0,0.0,3.71167865564,18.077,31.5084261212,16.2657195404,13.50495,1.73775658077
 03/31  07:00:00,25.6955162451,2.21493095989,0.0,0.0,3.71167865564,18.077,40.312513334,14.1125151593,21.0077,5.19229817465
 03/31  08:00:00,20.7174813444,2.21493095989,0.0,0.0,3.71167865564,13.077,30.8336042811,10.6364471196,15.0055,5.19165716151
 03/31  09:00:00,20.7638015929,2.21493095989,0.0,0.0,3.71167865564,13.077,24.6877828509,5.0684907677,15.0055,4.61379208321
 03/31  10:00:00,25.8003931653,2.21493095989,0.0,0.0,3.71167865564,18.077,38.5641298125,2.08825211734,33.0121,3.46377769517
 03/31  11:00:00,26.9351227827,2.21493095989,0.0,0.0,3.71167865564,18.077,45.1286685337,0.0,40.51485,4.61381853374
 03/31  12:00:00,26.1034498206,2.21493095989,0.00169907008714,0.0,3.71167865564,18.077,40.0503730782,0.0,36.0132,4.03717307817
 03/31  13:00:00,25.8917528624,2.21493095989,0.0,0.0,3.71167865564,18.077,34.399211105,0.0,31.51155,2.88766110502
 03/31  14:00:00,20.8835240088,2.21493095989,0.0,0.0,3.71167865564,13.077,24.504028271,0.0354107451759,21.0077,3.46091752582
 03/31  15:00:00,20.8453608593,2.21493095989,0.0,0.0,3.71167865564,13.077,22.4100749826,0.0154352183855,19.50715,2.88748976419
 03/31  16:00:00,20.7591913073,2.21493095989,0.0,0.0,3.71167865564,13.077,25.3952705319,0.0,22.50825,2.88702053187
 03/31  17:00:00,25.7902722248,2.21493095989,0.00636740487965,0.0,3.71167865564,18.077,28.9727284073,0.0,25.50935,3.46337840728
 03/31  18:00:00,25.784210863,2.21493095989,0.0,0.0,3.71167865564,18.077,30.7011656079,0.0,25.50935,5.19181560788
 03/31  19:00:00,27.01822894,2.21493095989,0.0,0.0,3.71167865564,18.077,31.2779236133,0.0,25.50935,5.7685736133
 03/31  20:00:00,23.2415715867,2.21493095989,0.0,0.0,3.71167865564,13.077,28.9975586753,1.87388641662,22.50825,4.6154222587
 03/31  21:00:00,23.1898077581,2.21493095989,0.0,0.0,3.71167865564,13.077,29.249063292,3.05007672959,21.0077,5.19128656239
 03/31  22:00:00,23.1907812844,2.21493095989,0.0,0.0,3.71167865564,13.077,26.6748323793,4.0549974394,18.0066,4.61323493987
 03/31  23:00:00,24.3556598396,2.21493095989,0.0,0.0,3.71167865564,13.077,10.2407983483,4.92739031574,3.0011,2.31230803251
 03/31  24:00:00,13.9433335571,2.21493095989,0.0,0.0,1.85583932782,5.577,13.5675122689,8.25498084143,3.0011,2.31143142749
 04/01  01:00:00,9.67589342328,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/01  02:00:00,9.71100185185,0.0,0.0,0.0,0.618613109274,5.0,3.59317719853,0.0,3.0011,0.592077198535
 04/01  03:00:00,9.72935645318,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/01  04:00:00,9.89418105074,0.0,0.0,0.0,0.618613109274,5.0,3.5931830914,0.0,3.0011,0.592083091397
 04/01  05:00:00,13.9425120562,2.21493095989,0.0,0.0,1.85583932782,5.577,10.8372698329,6.3156198329,4.50165,0.02
 04/01  06:00:00,28.4351247119,2.21493095989,0.0,0.0,3.71167865564,18.077,18.1644250863,2.92138700275,13.50495,1.73808808355
 04/01  07:00:00,25.8695516303,2.21493095989,0.0,0.0,3.71167865564,18.077,23.6214427935,0.876007974155,21.0077,1.7377348193
 04/01  08:00:00,20.875916702,2.21493095989,0.0,0.0,3.71167865564,13.077,17.1295566497,0.958578816262,15.0055,1.16547783346
 04/01  09:00:00,20.9080550622,2.21493095989,0.0,0.0,3.71167865564,13.077,20.1943421697,0.0,15.0055,5.18884216974
 04/01  10:00:00,25.9661825938,2.21493095989,0.0142982412498,0.0,3.71167865564,18.077,37.0509388995,0.0,33.0121,4.03883889948
 04/01  11:00:00,27.237015815,2.21493095989,0.143140834496,0.0,3.71167865564,18.077,45.1298152222,0.0,40.51485,4.61496522222
 04/01  12:00:00,27.4329448201,2.21493095989,1.12607801771,0.0,3.71167865564,18.077,40.6287574886,0.0,36.0132,4.61555748861
 04/01  13:00:00,27.9775029746,2.21493095989,1.88061346883,0.0,3.71167865564,18.077,36.1247637674,0.0,31.51155,4.61321376735
 04/01  14:00:00,23.2936979727,2.21493095989,2.16437869699,0.0,3.71167865564,13.077,24.5216648233,0.0,21.0077,3.51396482328
 04/01  15:00:00,23.8502507245,2.21493095989,2.70260618674,0.0,3.71167865564,13.077,23.4937333356,0.0,19.50715,3.98658333563
 04/01  16:00:00,24.4353116835,2.21493095989,3.29802837993,0.0,3.71167865564,13.077,25.9695224901,0.0,22.50825,3.46127249006
 04/01  17:00:00,30.1585855966,2.21493095989,4.06344354239,0.0,3.71167865564,18.077,29.54673661,0.0,25.50935,4.03738661004
 04/01  18:00:00,30.2782051837,2.21493095989,4.19100357192,0.0,3.71167865564,18.077,30.7012633012,0.0,25.50935,5.19191330123
 04/01  19:00:00,29.1502330873,2.21493095989,1.69534688961,0.0,3.71167865564,18.077,30.7014778599,0.0,25.50935,5.19212785993
 04/01  20:00:00,23.6339665694,2.21493095989,0.0635394547731,0.0,3.71167865564,13.077,27.1438239242,0.0201259174625,22.50825,4.61544800672
 04/01  21:00:00,23.3943023306,2.21493095989,0.0,0.0,3.71167865564,13.077,26.24804969,0.0487352089527,21.0077,5.19161448104
 04/01  22:00:00,23.2106351779,2.21493095989,0.0,0.0,3.71167865564,13.077,25.538947712,4.06888981111,18.0066,3.46345790085
 04/01  23:00:00,24.3221715681,2.21493095989,0.0,0.0,3.71167865564,13.077,15.212987827,8.75126768827,3.0011,3.46062013876
 04/01  24:00:00,13.8563716351,2.21493095989,0.0,0.0,1.85583932782,5.577,21.754944879,17.0148742765,3.0011,1.73897060252
 04/02  01:00:00,9.59825911686,0.0,0.0,0.0,0.618613109274,5.0,3.59317706886,0.0,3.0011,0.592077068858
 04/02  02:00:00,9.62852818819,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/02  03:00:00,9.63328572968,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/02  04:00:00,9.77154526277,0.0,0.0,0.0,0.618613109274,5.0,3.59318298321,0.0,3.0011,0.592082983215
 04/02  05:00:00,13.7936075279,2.21493095989,0.0,0.0,1.85583932782,5.577,31.7112448559,27.1895948559,4.50165,0.02
 04/02  06:00:00,28.2588862236,2.21493095989,0.0,0.0,3.71167865564,18.077,37.0862739678,21.8431465843,13.50495,1.7381773835
 04/02  07:00:00,25.6825665869,2.21493095989,0.0,0.0,3.71167865564,18.077,42.4114035152,19.6658391911,21.0077,1.73786432404
 04/02  08:00:00,20.6874462466,2.21493095989,0.0,0.0,3.71167865564,13.077,36.6890445843,19.9453402024,15.0055,1.73820438193
 04/02  09:00:00,20.7004812469,2.21493095989,0.0,0.0,3.71167865564,13.077,35.3468216532,19.1757553225,15.0055,1.16556633073
 04/02  10:00:00,25.6980769391,2.21493095989,0.0,0.0,3.71167865564,18.077,55.389392062,17.1897446943,33.0121,5.18754736775
 04/02  11:00:00,26.8371935886,2.21493095989,0.0,0.0,3.71167865564,18.077,58.912484538,13.7843592872,40.51485,4.61327525072
 04/02  12:00:00,25.9426418714,2.21493095989,0.0,0.0,3.71167865564,18.077,49.7051378359,10.1622106807,36.0132,3.52972715525
 04/02  13:00:00,25.7466419608,2.21493095989,0.0,0.0,3.71167865564,18.077,45.2846310626,9.80271887422,31.51155,3.97036218842
 04/02  14:00:00,20.7517512585,2.21493095989,0.0,0.0,3.71167865564,13.077,34.2196985647,10.325157061,21.0077,2.8868415037
 04/02  15:00:00,20.745641993,2.21493095989,0.0,0.0,3.71167865564,13.077,30.823934306,8.43031138963,19.50715,2.88647291633
 04/02  16:00:00,20.6672690142,2.21493095989,0.0,0.0,3.71167865564,13.077,32.959504807,7.56454779242,22.50825,2.8867070146
 04/02  17:00:00,25.6742429753,2.21493095989,0.0,0.0,3.71167865564,18.077,36.1701532931,6.62346511406,25.50935,4.03733817901
 04/02  18:00:00,25.6805988604,2.21493095989,0.0,0.0,3.71167865564,18.077,35.0703605056,4.94619298293,25.50935,4.61481752265
 04/02  19:00:00,27.086651589,2.21493095989,0.0,0.0,3.71167865564,18.077,36.5492057675,6.42449360004,25.50935,4.61536216744
 04/02  20:00:00,23.3310723247,2.21493095989,0.0,0.0,3.71167865564,13.077,35.8579136464,9.31254052431,22.50825,4.03712312204
 04/02  21:00:00,23.2553329337,2.21493095989,0.0,0.0,3.71167865564,13.077,36.556523738,10.9339971288,21.0077,4.61482660921
 04/02  22:00:00,23.1402462799,2.21493095989,0.0,0.0,3.71167865564,13.077,36.052954372,14.0095670155,18.0066,4.03678735647
 04/02  23:00:00,24.3056145253,2.21493095989,0.0,0.0,3.71167865564,13.077,20.8168085844,16.0775141118,3.0011,1.73819447265
 04/02  24:00:00,13.850422206,2.21493095989,0.0,0.0,1.85583932782,5.577,28.700744902,22.8143994383,3.0011,2.88524546369
 04/03  01:00:00,9.57898869505,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/03  02:00:00,9.61351050469,0.0,0.0,0.0,0.618613109274,5.0,3.59317976891,0.0,3.0011,0.592079768906
 04/03  03:00:00,9.63247756078,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/03  04:00:00,9.79187767029,0.0,0.0,0.0,0.618613109274,5.0,3.59318566007,0.0,3.0011,0.592085660072
 04/03  05:00:00,13.8352346948,2.21493095989,0.0,0.0,1.85583932782,5.577,25.7004518625,21.1788018625,4.50165,0.02
 04/03  06:00:00,28.3088944008,2.21493095989,0.0,0.0,3.71167865564,18.077,29.9585677201,14.7155842947,13.50495,1.73803342531
 04/03  07:00:00,25.7390228253,2.21493095989,0.0,0.0,3.71167865564,18.077,37.1709100697,10.3954099068,21.0077,5.76780016295
 04/03  08:00:00,20.7401671448,2.21493095989,0.0,0.0,3.71167865564,13.077,31.3235427108,11.7021633786,15.0055,4.61587933214
 04/03  09:00:00,20.7614960853,2.21493095989,0.0,0.0,3.71167865564,13.077,30.4515632985,10.8326089796,15.0055,4.61345431897
 04/03  10:00:00,25.7814773138,2.21493095989,0.0,0.0,3.71167865564,18.077,42.6402103702,6.16469424464,33.0121,3.46341612561
 04/03  11:00:00,26.9176735244,2.21493095989,0.0,0.0,3.71167865564,18.077,47.0327484926,1.90491526611,40.51485,4.61298322649
 04/03  12:00:00,26.0310101195,2.21493095989,0.0,0.0,3.71167865564,18.077,40.7337246999,0.684234925293,36.0132,4.03628977461
 04/03  13:00:00,25.8059608818,2.21493095989,0.0,0.0,3.71167865564,18.077,36.4124160472,2.0129633518,31.51155,2.88790269541
 04/03  14:00:00,20.8004906671,2.21493095989,0.0,0.0,3.71167865564,13.077,29.3973777825,5.50264839112,21.0077,2.88702939134
 04/03  15:00:00,20.7716801622,2.21493095989,0.0,0.0,3.71167865564,13.077,30.7882123471,7.82065089645,19.50715,3.46041145066
 04/03  16:00:00,20.6749839307,2.21493095989,0.0,0.0,3.71167865564,13.077,34.8850092591,9.48966822049,22.50825,2.88709103863
 04/03  17:00:00,25.676329899,2.21493095989,0.0,0.0,3.71167865564,18.077,36.7912010502,7.81856704762,25.50935,3.46328400254
 04/03  18:00:00,25.681726428,2.21493095989,0.0,0.0,3.71167865564,18.077,38.1476694036,7.4477027148,25.50935,5.19061668884
 04/03  19:00:00,27.0889708214,2.21493095989,0.0,0.0,3.71167865564,18.077,38.748755262,7.47134935834,25.50935,5.76805590363
 04/03  20:00:00,23.3274511642,2.21493095989,0.0,0.0,3.71167865564,13.077,37.1013143455,9.9788782266,22.50825,4.61418611888
 04/03  21:00:00,23.2444713735,2.21493095989,0.0,0.0,3.71167865564,13.077,39.0401282405,12.8413782362,21.0077,5.19105000431
 04/03  22:00:00,23.1273951322,2.21493095989,0.0,0.0,3.71167865564,13.077,38.4889655115,16.4446386126,18.0066,4.03772689892
 04/03  23:00:00,24.2935597875,2.21493095989,0.0,0.0,3.71167865564,13.077,25.9102933599,20.023482071,3.0011,2.88571128896
 04/03  24:00:00,13.8244065186,2.21493095989,0.0,0.0,1.85583932782,5.577,32.5777197323,27.8378199082,3.0011,1.73879982412
 04/04  01:00:00,9.54281260284,0.0,0.0,0.0,0.618613109274,5.0,3.5931808742,0.0,3.0011,0.592080874199
 04/04  02:00:00,9.56500173962,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/04  03:00:00,9.58149568859,0.0,0.0,0.0,0.618613109274,5.0,3.59316092223,0.0,3.0011,0.592060922228
 04/04  04:00:00,10.2413178887,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/04  05:00:00,14.2712615276,2.21493095989,0.0,0.0,1.85583932782,5.577,41.1782115011,36.0844946595,4.50165,0.592066841559
 04/04  06:00:00,28.4509958661,2.21493095989,0.0,0.0,3.71167865564,18.077,45.6415323188,30.9713333873,13.50495,1.16524893149
 04/04  07:00:00,25.6581300044,2.21493095989,0.0,0.0,3.71167865564,18.077,51.4421341943,24.6659881905,21.0077,5.76844600387
 04/04  08:00:00,20.6737729888,2.21493095989,0.0,0.0,3.71167865564,13.077,44.0027297534,23.805124898,15.0055,5.19210485537
 04/04  09:00:00,20.7131016048,2.21493095989,0.0,0.0,3.71167865564,13.077,37.2965116786,18.2516430574,15.0055,4.03936862117
 04/04  10:00:00,25.7444895837,2.21493095989,0.0,0.0,3.71167865564,18.077,44.9505092585,7.90063416348,33.0121,4.03777509504
 04/04  11:00:00,26.8911688607,2.21493095989,0.0,0.0,3.71167865564,18.077,46.1147655998,1.56053308388,40.51485,4.03938251597
 04/04  12:00:00,26.0469300835,2.21493095989,0.00176552718663,0.0,3.71167865564,18.077,40.0507793596,0.0,36.0132,4.03757935961
 04/04  13:00:00,25.8595118974,2.21493095989,0.0,0.0,3.71167865564,18.077,34.9737754244,0.0,31.51155,3.46222542436
 04/04  14:00:00,20.8756198377,2.21493095989,0.0,0.0,3.71167865564,13.077,23.9254152192,0.0309634709676,21.0077,2.88675174821
 04/04  15:00:00,20.885057871,2.21493095989,0.0,0.0,3.71167865564,13.077,22.3941912827,0.0,19.50715,2.88704128275
 04/04  16:00:00,20.8295595184,2.21493095989,0.0,0.0,3.71167865564,13.077,25.3954072522,0.0,22.50825,2.88715725224
 04/04  17:00:00,26.0442528634,2.21493095989,0.183953039727,0.0,3.71167865564,18.077,29.5468318278,0.0,25.50935,4.03748182784
 04/04  18:00:00,26.0857959225,2.21493095989,0.216825240721,0.0,3.71167865564,18.077,30.7011741612,0.0,25.50935,5.1918241612
 04/04  19:00:00,26.4635796574,2.21493095989,0.0,0.0,3.71167865564,18.077,30.7036600732,0.0,25.50935,5.19431007318
 04/04  20:00:00,23.2965120023,2.21493095989,0.0,0.0,3.71167865564,13.077,27.1598003585,0.0363974845702,22.50825,4.61515287395
 04/04  21:00:00,23.220618953,2.21493095989,0.0,0.0,3.71167865564,13.077,27.9955419,1.79656962173,21.0077,5.19127227825
 04/04  22:00:00,23.2093164323,2.21493095989,0.0,0.0,3.71167865564,13.077,26.1011290261,3.48204430645,18.0066,4.61248471965
 04/04  23:00:00,24.3638810199,2.21493095989,0.0,0.0,3.71167865564,13.077,9.47158772182,4.15857390837,3.0011,2.31191381346
 04/04  24:00:00,13.9310413597,2.21493095989,0.0,0.0,1.85583932782,5.577,12.6173298901,7.30502924464,3.0011,2.31120064549
 04/05  01:00:00,9.6607570655,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/05  02:00:00,9.69454968732,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/05  03:00:00,9.70018953919,0.0,0.0,0.0,0.618613109274,5.0,3.59317556327,0.0,3.0011,0.592075563266
 04/05  04:00:00,9.84029333355,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/05  05:00:00,13.8558764843,2.21493095989,0.0,0.0,1.85583932782,5.577,20.8280204547,15.7342889954,4.50165,0.592081459351
 04/05  06:00:00,28.3178624492,2.21493095989,0.0,0.0,3.71167865564,18.077,27.3971435649,12.1542535307,13.50495,1.73794003422
 04/05  07:00:00,25.7401610326,2.21493095989,0.0,0.0,3.71167865564,18.077,36.5665104468,10.3660668954,21.0077,5.19274355138
 04/05  08:00:00,20.7318924384,2.21493095989,0.0,0.0,3.71167865564,13.077,33.0374845063,12.8408937276,15.0055,5.19109077878
 04/05  09:00:00,20.7372326861,2.21493095989,0.0,0.0,3.71167865564,13.077,33.6892146567,14.0718606558,15.0055,4.61185400097
 04/05  10:00:00,25.7338504079,2.21493095989,0.0,0.0,3.71167865564,18.077,49.030177827,12.55508378,33.0121,3.462994047
 04/05  11:00:00,26.858843843,2.21493095989,0.0,0.0,3.71167865564,18.077,53.6797596725,8.88784427486,40.51485,4.27706539761
 04/05  12:00:00,25.9745664299,2.21493095989,0.0,0.0,3.71167865564,18.077,44.007451287,4.1964491228,36.0132,3.7978021642
 04/05  13:00:00,25.7963057838,2.21493095989,0.0,0.0,3.71167865564,18.077,37.4090604946,2.43530048366,31.51155,3.46221001099
 04/05  14:00:00,20.8061095345,2.21493095989,0.0,0.0,3.71167865564,13.077,28.6410637407,4.74595893232,21.0077,2.88740480842
 04/05  15:00:00,20.7886063294,2.21493095989,0.0,0.0,3.71167865564,13.077,28.8605903858,6.46644006055,19.50715,2.88700032529
 04/05  16:00:00,20.7380235547,2.21493095989,0.0,0.0,3.71167865564,13.077,29.1739838056,3.77855448655,22.50825,2.88717931903
 04/05  17:00:00,25.7820225372,2.21493095989,0.0,0.0,3.71167865564,18.077,29.546634226,0.0,25.50935,4.03728422601
 04/05  18:00:00,25.7722960143,2.21493095989,0.0,0.0,3.71167865564,18.077,30.7996639474,0.0988730418523,25.50935,5.19144090558
 04/05  19:00:00,26.5467151014,2.21493095989,0.0,0.0,3.71167865564,18.077,31.2357866221,0.532946251445,25.50935,5.19349037067
 04/05  20:00:00,23.4007819994,2.21493095989,0.0,0.0,3.71167865564,13.077,30.4708122867,3.34729983769,22.50825,4.61526244899
 04/05  21:00:00,23.2963038644,2.21493095989,0.0,0.0,3.71167865564,13.077,31.9153386861,5.71693768649,21.0077,5.19070099963
 04/05  22:00:00,23.1878695084,2.21493095989,0.0,0.0,3.71167865564,13.077,29.1946805499,6.5754045337,18.0066,4.61267601625
 04/05  23:00:00,24.311866057,2.21493095989,0.0,0.0,3.71167865564,13.077,20.1279234855,14.8142715759,3.0011,2.31255190951
 04/05  24:00:00,13.8243999223,2.21493095989,0.0,0.0,1.85583932782,5.577,32.4623752318,27.1494166112,3.0011,2.31185862059
 04/06  01:00:00,9.5586805541,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/06  02:00:00,9.59386960375,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/06  03:00:00,9.61041129803,0.0,0.0,0.0,0.618613109274,5.0,3.59318296017,0.0,3.0011,0.592082960166
 04/06  04:00:00,9.76145026529,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/06  05:00:00,13.7962261022,2.21493095989,0.0,0.0,1.85583932782,5.577,33.1866542279,28.0929153834,4.50165,0.592088844511
 04/06  06:00:00,28.2741938301,2.21493095989,0.0,0.0,3.71167865564,18.077,35.4311198535,20.1884635311,13.50495,1.7377063224
 04/06  07:00:00,25.7087133206,2.21493095989,0.0,0.0,3.71167865564,18.077,40.7979990029,14.5974946622,21.0077,5.1928043407
 04/06  08:00:00,20.7168380869,2.21493095989,0.0,0.0,3.71167865564,13.077,34.4097992452,14.2124372089,15.0055,5.19186203627
 04/06  09:00:00,20.744154815,2.21493095989,0.0,0.0,3.71167865564,13.077,30.0459924872,11.0010916734,15.0055,4.03940081383
 04/06  10:00:00,25.7587097823,2.21493095989,0.0,0.0,3.71167865564,18.077,43.1366347244,6.08694076697,33.0121,4.03759395741
 04/06  11:00:00,26.9049805637,2.21493095989,0.0,0.0,3.71167865564,18.077,45.8525722191,1.29854808018,40.51485,4.03917413895
 04/06  12:00:00,26.0789613074,2.21493095989,0.00273593995958,0.0,3.71167865564,18.077,40.0508874048,0.0,36.0132,4.0376874048
 04/06  13:00:00,25.8879735491,2.21493095989,0.0,0.0,3.71167865564,18.077,34.9738207836,0.0,31.51155,3.46227078357
 04/06  14:00:00,20.894184351,2.21493095989,0.0,0.0,3.71167865564,13.077,23.9255516264,0.0311629223828,21.0077,2.88668870405
 04/06  15:00:00,20.8940402864,2.21493095989,0.0,0.0,3.71167865564,13.077,22.3939842373,0.0,19.50715,2.88683423729
 04/06  16:00:00,20.837811163,2.21493095989,0.0,0.0,3.71167865564,13.077,25.3953285569,0.0,22.50825,2.88707855692
 04/06  17:00:00,26.0770808503,2.21493095989,0.202684083892,0.0,3.71167865564,18.077,29.546434078,0.0,25.50935,4.03708407803
 04/06  18:00:00,26.2943562839,2.21493095989,0.395983931681,0.0,3.71167865564,18.077,30.7009158005,0.0,25.50935,5.19156580045
 04/06  19:00:00,26.6827713119,2.21493095989,0.0307731156421,0.0,3.71167865564,18.077,30.7102566562,0.00680382405973,25.50935,5.19410283212
 04/06  20:00:00,23.469631636,2.21493095989,0.0,0.0,3.71167865564,13.077,27.1319137307,0.00852905335361,22.50825,4.61513467738
 04/06  21:00:00,23.365437183,2.21493095989,0.0,0.0,3.71167865564,13.077,26.6041034298,0.405039243171,21.0077,5.19136418661
 04/06  22:00:00,23.2306199563,2.21493095989,0.0,0.0,3.71167865564,13.077,25.8232778537,3.20482833953,18.0066,4.61184951418
 04/06  23:00:00,24.3735906398,2.21493095989,0.0,0.0,3.71167865564,13.077,9.61613250737,4.3032416373,3.0011,2.31179087007
 04/06  24:00:00,13.9272743002,2.21493095989,0.0,0.0,1.85583932782,5.577,13.3218324481,8.58207892125,3.0011,1.73865352686
 04/07  01:00:00,9.65401580632,0.0,0.0,0.0,0.618613109274,5.0,3.59317669641,0.0,3.0011,0.59207669641
 04/07  02:00:00,9.67913389121,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/07  03:00:00,9.68729841627,0.0,0.0,0.0,0.618613109274,5.0,3.59318259245,0.0,3.0011,0.592082592453
 04/07  04:00:00,10.3501637592,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/07  05:00:00,14.3771045056,2.21493095989,0.0,0.0,1.85583932782,5.577,19.6170438832,14.5233054058,4.50165,0.592088477358
 04/07  06:00:00,28.5622240459,2.21493095989,0.0,0.0,3.71167865564,18.077,23.0709396638,8.40071005952,13.50495,1.16527960431
 04/07  07:00:00,25.766537039,2.21493095989,0.0,0.0,3.71167865564,18.077,32.1854194248,5.40960182196,21.0077,5.76811760288
 04/07  08:00:00,20.811109479,2.21493095989,0.0,0.0,3.71167865564,13.077,22.5272149412,2.32986074236,15.0055,5.19185419883
 04/07  09:00:00,20.8693763573,2.21493095989,0.0,0.0,3.71167865564,13.077,19.1463984747,0.101578510637,15.0055,4.03931996408
 04/07  10:00:00,25.9111553327,2.21493095989,0.0,0.0,3.71167865564,18.077,37.049773284,0.0,33.0121,4.03767328399
 04/07  11:00:00,27.1533451359,2.21493095989,0.0936067563561,0.0,3.71167865564,18.077,44.5540271339,0.0,40.51485,4.03917713387
 04/07  12:00:00,27.5172365479,2.21493095989,1.23586980696,0.0,3.71167865564,18.077,40.0508928606,0.0,36.0132,4.03769286061
 04/07  13:00:00,27.9028138844,2.21493095989,1.82172556067,0.0,3.71167865564,18.077,34.9733224499,0.0,31.51155,3.4617724499
 04/07  14:00:00,22.737292493,2.21493095989,1.63320069384,0.0,3.71167865564,13.077,23.8947210649,0.0,21.0077,2.88702106491
 04/07  15:00:00,22.7621034831,2.21493095989,1.64477651323,0.0,3.71167865564,13.077,22.3935170993,0.0,19.50715,2.88636709932
 04/07  16:00:00,22.815775957,2.21493095989,1.77506624212,0.0,3.71167865564,13.077,25.3951391664,0.0,22.50825,2.88688916642
 04/07  17:00:00,28.6111192057,2.21493095989,2.5736308146,0.0,3.71167865564,18.077,28.9728770857,0.0,25.50935,3.46352708569
 04/07  18:00:00,28.4922729977,2.21493095989,2.46553139854,0.0,3.71167865564,18.077,30.7010421673,0.0,25.50935,5.19169216726
 04/07  19:00:00,28.3516536219,2.21493095989,1.7132767019,0.0,3.71167865564,18.077,31.2780629247,0.0,25.50935,5.76871292472
 04/07  20:00:00,24.2292140482,2.21493095989,0.753661860201,0.0,3.71167865564,13.077,27.1236826301,0.0,22.50825,4.61543263009
 04/07  21:00:00,23.5811711419,2.21493095989,0.195346671134,0.0,3.71167865564,13.077,26.1988585065,0.0,21.0077,5.19115850648
 04/07  22:00:00,23.3568818328,2.21493095989,0.0,0.0,3.71167865564,13.077,22.0455051522,0.0,18.0066,4.03890515219
 04/07  23:00:00,24.4574771323,2.21493095989,0.0,0.0,3.71167865564,13.077,5.37528576109,0.0616730446251,3.0011,2.31251271647
 04/07  24:00:00,14.0035739538,2.21493095989,0.0,0.0,1.85583932782,5.577,8.16462783885,2.85176672308,3.0011,2.31176111577
 04/08  01:00:00,9.7062256469,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/08  02:00:00,9.73405530516,0.0,0.0,0.0,0.618613109274,5.0,3.59315611285,0.0,3.0011,0.592056112848
 04/08  03:00:00,9.73727064539,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/08  04:00:00,9.89702172339,0.0,0.0,0.0,0.618613109274,5.0,3.59316204162,0.0,3.0011,0.592062041624
 04/08  05:00:00,13.9178098681,2.21493095989,0.0,0.0,1.85583932782,5.577,10.7472924514,6.22564245144,4.50165,0.02
 04/08  06:00:00,28.3889436591,2.21493095989,0.0,0.0,3.71167865564,18.077,19.0913187301,3.84817795386,13.50495,1.73819077628
 04/08  07:00:00,25.8280342809,2.21493095989,0.0,0.0,3.71167865564,18.077,24.3472564079,1.60166470922,21.0077,1.73789169868
 04/08  08:00:00,20.8465955718,2.21493095989,0.0,0.0,3.71167865564,13.077,17.4639968441,1.29300150239,15.0055,1.16549534174
 04/08  09:00:00,20.8637741944,2.21493095989,0.0,0.0,3.71167865564,13.077,20.8391478333,1.21819503083,15.0055,4.61545280244
 04/08  10:00:00,25.8624003463,2.21493095989,0.0,0.0,3.71167865564,18.077,39.1782351997,1.5534061163,33.0121,4.61272908342
 04/08  11:00:00,26.9772225527,2.21493095989,0.0,0.0,3.71167865564,18.077,45.1280708166,0.0,40.51485,4.61322081656
 04/08  12:00:00,26.2095156887,2.21493095989,0.0239516146339,0.0,3.71167865564,18.077,40.6280591944,0.0,36.0132,4.61485919441
 04/08  13:00:00,26.3222177908,2.21493095989,0.292315682289,0.0,3.71167865564,18.077,35.5494530938,0.0,31.51155,4.03790309375
 04/08  14:00:00,22.0240939574,2.21493095989,0.952010584318,0.0,3.71167865564,13.077,25.0450861801,0.0,21.0077,4.0373861801
 04/08  15:00:00,22.0666608312,2.21493095989,0.982887427949,0.0,3.71167865564,13.077,22.9706392235,0.0,19.50715,3.46348922349
 04/08  16:00:00,21.3984777983,2.21493095989,0.457157958049,0.0,3.71167865564,13.077,25.9701282884,0.0,22.50825,3.46187828838
 04/08  17:00:00,26.2512208095,2.21493095989,0.333700284673,0.0,3.71167865564,18.077,29.5466716238,0.0,25.50935,4.03732162377
 04/08  18:00:00,26.3243616039,2.21493095989,0.41460404467,0.0,3.71167865564,18.077,30.7000559886,0.0,25.50935,5.19070598856
 04/08  19:00:00,26.6915744794,2.21493095989,0.0187891940472,0.0,3.71167865564,18.077,30.1263779161,0.0,25.50935,4.61702791613
 04/08  20:00:00,23.5163364935,2.21493095989,0.0,0.0,3.71167865564,13.077,27.7092813278,0.0120462360539,22.50825,5.18898509172
 04/08  21:00:00,23.4147224626,2.21493095989,0.0,0.0,3.71167865564,13.077,25.6233349331,0.0,21.0077,4.61563493312
 04/08  22:00:00,23.280590255,2.21493095989,0.0,0.0,3.71167865564,13.077,22.5353371612,0.49183722271,18.0066,4.03689993849
 04/08  23:00:00,24.4019682474,2.21493095989,0.0,0.0,3.71167865564,13.077,8.95416954452,3.06604239659,3.0011,2.88702714793
 04/08  24:00:00,13.9518698205,2.21493095989,0.0,0.0,1.85583932782,5.577,12.3985203469,7.086277465,3.0011,2.31114288187
 04/09  01:00:00,9.68474444133,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/09  02:00:00,9.70854649662,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/09  03:00:00,9.70046322037,0.0,0.0,0.0,0.618613109274,5.0,3.59316250968,0.0,3.0011,0.59206250968
 04/09  04:00:00,9.83358270963,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/09  05:00:00,13.8470322411,2.21493095989,0.0,0.0,1.85583932782,5.577,23.8892479296,18.7955295055,4.50165,0.592068424083
 04/09  06:00:00,27.6705236932,2.21493095989,0.0,0.0,3.71167865564,18.077,29.8654217582,14.6225288326,13.50495,1.73794292566
 04/09  07:00:00,25.7244881367,2.21493095989,0.0,0.0,3.71167865564,18.077,34.537049942,12.3641463009,21.0077,1.16520364109
 04/09  08:00:00,20.7226515219,2.21493095989,0.0,0.0,3.71167865564,13.077,30.855098232,14.1116094173,15.0055,1.73798881464
 04/09  09:00:00,20.7327375366,2.21493095989,0.0,0.0,3.71167865564,13.077,31.0678820338,14.3244323717,15.0055,1.73794966213
 04/09  10:00:00,25.7398951871,2.21493095989,0.0,0.0,3.71167865564,18.077,48.5830220638,10.9577710546,33.0121,4.6131510092
 04/09  11:00:00,26.860459971,2.21493095989,0.0,0.0,3.71167865564,18.077,53.3978137076,8.26952988784,40.51485,4.61343381981
 04/09  12:00:00,25.9665656039,2.21493095989,0.0,0.0,3.71167865564,18.077,46.445529976,6.9696490714,36.0132,3.46268090464
 04/09  13:00:00,25.768938187,2.21493095989,0.0,0.0,3.71167865564,18.077,43.0234963987,7.47483515995,31.51155,4.03711123879
 04/09  14:00:00,20.7679065289,2.21493095989,0.0,0.0,3.71167865564,13.077,33.3939293062,9.49985405603,21.0077,2.88637525015
 04/09  15:00:00,20.7509277404,2.21493095989,0.0,0.0,3.71167865564,13.077,32.3512025142,9.95760363096,19.50715,2.88644888322
 04/09  16:00:00,20.6849705431,2.21493095989,0.0,0.0,3.71167865564,13.077,32.7755927981,7.38099645987,22.50825,2.88634633823
 04/09  17:00:00,25.69520954,2.21493095989,0.0,0.0,3.71167865564,18.077,35.6296254348,6.08356146624,25.50935,4.03671396861
 04/09  18:00:00,25.6938298758,2.21493095989,0.0,0.0,3.71167865564,18.077,35.0568927702,4.93478059487,25.50935,4.6127621753
 04/09  19:00:00,26.4622463293,2.21493095989,0.0,0.0,3.71167865564,18.077,36.5804597095,6.45806644408,25.50935,4.61304326543
 04/09  20:00:00,23.339429377,2.21493095989,0.0,0.0,3.71167865564,13.077,34.4034167229,8.43247596723,22.50825,3.46269075571
 04/09  21:00:00,23.2678533413,2.21493095989,0.0,0.0,3.71167865564,13.077,34.5268170952,8.90371548067,21.0077,4.61540161449
 04/09  22:00:00,23.1613911587,2.21493095989,0.0,0.0,3.71167865564,13.077,32.1256654855,10.0820647616,18.0066,4.0370007239
 04/09  23:00:00,24.318824292,2.21493095989,0.0,0.0,3.71167865564,13.077,17.4666793201,12.7273491402,3.0011,1.73823017991
 04/09  24:00:00,13.8730033509,2.21493095989,0.0,0.0,1.85583932782,5.577,24.6699942201,18.7837290177,3.0011,2.88516520242
 04/10  01:00:00,9.60711063085,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/10  02:00:00,9.62953233668,0.0,0.0,0.0,0.618613109274,5.0,3.5931632914,0.0,3.0011,0.592063291399
 04/10  03:00:00,9.63968884186,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/10  04:00:00,9.79113121283,0.0,0.0,0.0,0.618613109274,5.0,3.59316920875,0.0,3.0011,0.592069208749
 04/10  05:00:00,13.8338493849,2.21493095989,0.0,0.0,1.85583932782,5.577,26.3431596174,21.8215096174,4.50165,0.02
 04/10  06:00:00,27.6773639386,2.21493095989,0.0,0.0,3.71167865564,18.077,29.8067590587,14.5638778248,13.50495,1.73793123385
 04/10  07:00:00,25.7390580537,2.21493095989,0.0,0.0,3.71167865564,18.077,36.4971019195,10.2975085806,21.0077,5.19189333899
 04/10  08:00:00,20.7391968839,2.21493095989,0.0,0.0,3.71167865564,13.077,31.8785794557,11.6831194653,15.0055,5.1899599904
 04/10  09:00:00,20.7572825028,2.21493095989,0.0,0.0,3.71167865564,13.077,30.0852656207,11.0420796444,15.0055,4.03768597628
 04/10  10:00:00,25.7788617454,2.21493095989,0.0,0.0,3.71167865564,18.077,43.231264912,6.18232372977,33.0121,4.03684118225
 04/10  11:00:00,26.9305179689,2.21493095989,0.0,0.0,3.71167865564,18.077,45.8801601457,1.32656028395,40.51485,4.03874986176
 04/10  12:00:00,26.1141694736,2.21493095989,0.00550786777114,0.0,3.71167865564,18.077,40.0506173289,0.0,36.0132,4.03741732885
 04/10  13:00:00,25.9468603996,2.21493095989,0.0105393083185,0.0,3.71167865564,18.077,34.9736519296,0.0,31.51155,3.46210192961
 04/10  14:00:00,20.9622807,2.21493095989,0.0,0.0,3.71167865564,13.077,23.9207827606,0.0261825824243,21.0077,2.88690017819
 04/10  15:00:00,20.9634607438,2.21493095989,0.0,0.0,3.71167865564,13.077,22.3943263065,0.0,19.50715,2.8871763065
 04/10  16:00:00,20.8757854696,2.21493095989,0.0,0.0,3.71167865564,13.077,25.3955434548,0.0,22.50825,2.88729345481
 04/10  17:00:00,25.865341939,2.21493095989,0.00862339904388,0.0,3.71167865564,18.077,28.9727922877,0.0,25.50935,3.46344228769
 04/10  18:00:00,25.8253923043,2.21493095989,0.0,0.0,3.71167865564,18.077,30.700856553,0.0,25.50935,5.191506553
 04/10  19:00:00,26.5660404642,2.21493095989,0.0,0.0,3.71167865564,18.077,31.2769868802,0.0,25.50935,5.76763688022
 04/10  20:00:00,23.3969552892,2.21493095989,0.0,0.0,3.71167865564,13.077,29.6884149294,2.56590926954,22.50825,4.61425565985
 04/10  21:00:00,23.2908861385,2.21493095989,0.0,0.0,3.71167865564,13.077,30.7717949694,5.14837456434,21.0077,4.6157204051
 04/10  22:00:00,23.1637770695,2.21493095989,0.0,0.0,3.71167865564,13.077,31.0686198221,8.44955400026,18.0066,4.61246582184
 04/10  23:00:00,24.3076636189,2.21493095989,0.0,0.0,3.71167865564,13.077,17.9871798481,12.6737152875,3.0011,2.31236456062
 04/10  24:00:00,13.8521823596,2.21493095989,0.0,0.0,1.85583932782,5.577,24.8190859358,20.0797488145,3.0011,1.73823712127
 04/11  01:00:00,9.59092754488,0.0,0.0,0.0,0.618613109274,5.0,3.59319180364,0.0,3.0011,0.592091803643
 04/11  02:00:00,9.61584081573,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/11  03:00:00,9.61882463617,0.0,0.0,0.0,0.618613109274,5.0,3.59314597652,0.0,3.0011,0.592045976517
 04/11  04:00:00,10.2794967879,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/11  05:00:00,14.3087923336,2.21493095989,0.0,0.0,1.85583932782,5.577,32.5908070206,27.4971051009,4.50165,0.592051919674
 04/11  06:00:00,27.8609165477,2.21493095989,0.0,0.0,3.71167865564,18.077,35.8411938384,21.1708442598,13.50495,1.16539957858
 04/11  07:00:00,25.6929418266,2.21493095989,0.0,0.0,3.71167865564,18.077,43.7542181684,16.9788487581,21.0077,5.76766941024
 04/11  08:00:00,20.6975495046,2.21493095989,0.0,0.0,3.71167865564,13.077,37.1082392559,16.9118735539,15.0055,5.19086570201
 04/11  09:00:00,20.7258931602,2.21493095989,0.0,0.0,3.71167865564,13.077,32.5155877832,13.470977029,15.0055,4.03911075415
 04/11  10:00:00,25.7397184603,2.21493095989,0.0,0.0,3.71167865564,18.077,45.0337898726,7.98433826638,33.0121,4.03735160619
 04/11  11:00:00,26.8611273178,2.21493095989,0.0,0.0,3.71167865564,18.077,48.3361396266,3.78256964393,40.51485,4.03871998265
 04/11  12:00:00,26.0093835749,2.21493095989,0.0,0.0,3.71167865564,18.077,39.5462030762,0.0693489682023,36.0132,3.46365410798
 04/11  13:00:00,25.8388546132,2.21493095989,0.0,0.0,3.71167865564,18.077,34.9733927975,0.0,31.51155,3.4618427975
 04/11  14:00:00,20.8562220561,2.21493095989,0.0,0.0,3.71167865564,13.077,23.9682734012,0.0733061142509,21.0077,2.88726728699
 04/11  15:00:00,20.8589623117,2.21493095989,0.0,0.0,3.71167865564,13.077,22.3937696372,0.0,19.50715,2.8866196372
