Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/11  16:00:00,20.785998788,2.21493095989,0.0,0.0,3.71167865564,13.077,25.3953395962,0.0,22.50825,2.88708959621
 04/11  17:00:00,25.7948290319,2.21493095989,0.00368171500586,0.0,3.71167865564,18.077,29.5466380851,0.0,25.50935,4.03728808511
 04/11  18:00:00,25.7821146138,2.21493095989,0.0,0.0,3.71167865564,18.077,30.7009981457,0.0,25.50935,5.19164814571
 04/11  19:00:00,26.3949829066,2.21493095989,0.0,0.0,3.71167865564,18.077,30.7027343664,0.0,25.50935,5.19338436638
 04/11  20:00:00,23.2613318791,2.21493095989,0.0,0.0,3.71167865564,13.077,28.6211416194,1.4982899098,22.50825,4.61460170965
 04/11  21:00:00,23.1984014537,2.21493095989,0.0,0.0,3.71167865564,13.077,29.8959787015,3.69751675815,21.0077,5.19076194337
 04/11  22:00:00,23.1767357814,2.21493095989,0.0,0.0,3.71167865564,13.077,28.4114413793,6.36672151266,18.0066,4.03811986659
 04/11  23:00:00,24.317937953,2.21493095989,0.0,0.0,3.71167865564,13.077,14.0490617259,8.73520811722,3.0011,2.31275360867
 04/11  24:00:00,13.8703759637,2.21493095989,0.0,0.0,1.85583932782,5.577,22.0277709164,16.7149293955,3.0011,2.31174152092
 04/12  01:00:00,9.60694312014,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/12  02:00:00,9.63183675301,0.0,0.0,0.0,0.618613109274,5.0,3.59315067539,0.0,3.0011,0.592050675388
 04/12  03:00:00,9.62839818427,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/12  04:00:00,9.77017687694,0.0,0.0,0.0,0.618613109274,5.0,3.59315661044,0.0,3.0011,0.592056610441
 04/12  05:00:00,13.8003254513,2.21493095989,0.0,0.0,1.85583932782,5.577,32.025886576,27.504236576,4.50165,0.02
 04/12  06:00:00,27.6294332008,2.21493095989,0.0,0.0,3.71167865564,18.077,37.8958435548,22.6530219843,13.50495,1.73787157049
 04/12  07:00:00,25.6849097014,2.21493095989,0.0,0.0,3.71167865564,18.077,45.2894242199,19.0887909156,21.0077,5.19293330426
 04/12  08:00:00,20.7073656696,2.21493095989,0.0,0.0,3.71167865564,13.077,35.8320080298,15.6349043099,15.0055,5.19160371989
 04/12  09:00:00,20.7476662845,2.21493095989,0.0,0.0,3.71167865564,13.077,29.9993394574,10.443778172,15.0055,4.55006128536
 04/12  10:00:00,25.7848289671,2.21493095989,0.0,0.0,3.71167865564,18.077,40.7801978428,4.24132292285,33.0121,3.52677491994
 04/12  11:00:00,26.9294533494,2.21493095989,0.0,0.0,3.71167865564,18.077,44.5604977693,0.00657904311632,40.51485,4.03906872615
 04/12  12:00:00,26.1087665133,2.21493095989,0.00274096819779,0.0,3.71167865564,18.077,40.0506498518,0.0,36.0132,4.03744985183
 04/12  13:00:00,26.0245725541,2.21493095989,0.0885159947725,0.0,3.71167865564,18.077,34.972952118,0.0,31.51155,3.46140211804
 04/12  14:00:00,20.973673012,2.21493095989,0.0114093546844,0.0,3.71167865564,13.077,23.8940838313,0.0,21.0077,2.88638383129
 04/12  15:00:00,20.9968004453,2.21493095989,0.0395374586889,0.0,3.71167865564,13.077,22.3933557824,0.0,19.50715,2.88620578242
 04/12  16:00:00,21.060024694,2.21493095989,0.174268278402,0.0,3.71167865564,13.077,25.3953926708,0.0,22.50825,2.88714267075
 04/12  17:00:00,26.7062719833,2.21493095989,0.794986437711,0.0,3.71167865564,18.077,28.9727264283,0.0,25.50935,3.46337642832
 04/12  18:00:00,26.5243047575,2.21493095989,0.617427951357,0.0,3.71167865564,18.077,30.7009094284,0.0,25.50935,5.19155942843
 04/12  19:00:00,26.7714692409,2.21493095989,0.103870860147,0.0,3.71167865564,18.077,30.7029472025,0.0,25.50935,5.19359720254
 04/12  20:00:00,23.5093382623,2.21493095989,0.0,0.0,3.71167865564,13.077,27.1232671945,0.0,22.50825,4.61501719447
 04/12  21:00:00,23.3994700524,2.21493095989,0.0,0.0,3.71167865564,13.077,26.1989720605,0.0,21.0077,5.19127206051
 04/12  22:00:00,23.2451867361,2.21493095989,0.0,0.0,3.71167865564,13.077,22.9837158993,0.939316279301,18.0066,4.03779961999
 04/12  23:00:00,24.3843477665,2.21493095989,0.0,0.0,3.71167865564,13.077,8.4571909597,2.5708611067,3.0011,2.885229853
 04/12  24:00:00,13.9658182477,2.21493095989,0.0,0.0,1.85583932782,5.577,9.52491949858,4.78503343457,3.0011,1.738786064
 04/13  01:00:00,9.68559183907,0.0,0.0,0.0,0.618613109274,5.0,3.59318900103,0.0,3.0011,0.592089001028
 04/13  02:00:00,9.70491666211,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/13  03:00:00,9.7130341273,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/13  04:00:00,9.86967651782,0.0,0.0,0.0,0.618613109274,5.0,3.59319487755,0.0,3.0011,0.592094877548
 04/13  05:00:00,13.8816737517,2.21493095989,0.0,0.0,1.85583932782,5.577,14.9066664034,10.3850164034,4.50165,0.02
 04/13  06:00:00,27.7038331887,2.21493095989,0.0,0.0,3.71167865564,18.077,22.1893383701,6.94625202356,13.50495,1.73813634654
 04/13  07:00:00,25.768213386,2.21493095989,0.0,0.0,3.71167865564,18.077,31.7835419749,5.00818819701,21.0077,5.76765377789
 04/13  08:00:00,20.7793943669,2.21493095989,0.0,0.0,3.71167865564,13.077,24.5555218863,4.93469622685,15.0055,4.6153256595
 04/13  09:00:00,20.8206535252,2.21493095989,0.0,0.0,3.71167865564,13.077,22.9089813722,3.29068450821,15.0055,4.61279686403
 04/13  10:00:00,25.8525477503,2.21493095989,0.0,0.0,3.71167865564,18.077,37.3858606862,0.910577122169,33.0121,3.46318356399
 04/13  11:00:00,27.0109210675,2.21493095989,0.00584895600592,0.0,3.71167865564,18.077,44.5538460741,0.0,40.51485,4.0389960741
 04/13  12:00:00,26.74321488,2.21493095989,0.518638233592,0.0,3.71167865564,18.077,40.0506034384,0.0,36.0132,4.03740343845
 04/13  13:00:00,27.1749475919,2.21493095989,1.13884875348,0.0,3.71167865564,18.077,34.9733226307,0.0,31.51155,3.46177263071
 04/13  14:00:00,21.6687122255,2.21493095989,0.627228699191,0.0,3.71167865564,13.077,23.8948197919,0.0,21.0077,2.88711979187
 04/13  15:00:00,21.3399283966,2.21493095989,0.32796553988,0.0,3.71167865564,13.077,22.3939663819,0.0,19.50715,2.88681638186
 04/13  16:00:00,21.1027674891,2.21493095989,0.186340320573,0.0,3.71167865564,13.077,25.3954331883,0.0,22.50825,2.88718318826
 04/13  17:00:00,26.2439372082,2.21493095989,0.338004538972,0.0,3.71167865564,18.077,28.9727894547,0.0,25.50935,3.46343945466
 04/13  18:00:00,26.0094997018,2.21493095989,0.119236344854,0.0,3.71167865564,18.077,30.7003994154,0.0,25.50935,5.19104941538
 04/13  19:00:00,26.6782720821,2.21493095989,0.0,0.0,3.71167865564,18.077,30.7019696068,0.0,25.50935,5.19261960677
 04/13  20:00:00,23.5280399387,2.21493095989,0.0,0.0,3.71167865564,13.077,27.1607877025,0.0374661302835,22.50825,4.61507157221
 04/13  21:00:00,23.4232746143,2.21493095989,0.0,0.0,3.71167865564,13.077,26.1976421148,0.0,21.0077,5.18994211482
 04/13  22:00:00,23.3050552409,2.21493095989,0.0,0.0,3.71167865564,13.077,22.0439692371,0.0,18.0066,4.03736923714
 04/13  23:00:00,24.4359936481,2.21493095989,0.0,0.0,3.71167865564,13.077,6.32620143873,0.439333325421,3.0011,2.8857681133
 04/13  24:00:00,13.9964158876,2.21493095989,0.0,0.0,1.85583932782,5.577,9.38892006032,4.64895340621,3.0011,1.7388666541
 04/14  01:00:00,9.70149414037,0.0,0.0,0.0,0.618613109274,5.0,3.59314890624,0.0,3.0011,0.592048906244
 04/14  02:00:00,9.72410941595,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/14  03:00:00,9.7339830426,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/14  04:00:00,10.4160295718,0.0,0.0,0.0,0.618613109274,5.0,3.5931548465,0.0,3.0011,0.592054846502
 04/14  05:00:00,14.423802524,2.21493095989,0.0,0.0,1.85583932782,5.577,15.1082480667,10.5865980667,4.50165,0.02
 04/14  06:00:00,27.9664649814,2.21493095989,0.0,0.0,3.71167865564,18.077,21.3872171852,6.14425905391,13.50495,1.73800813129
 04/14  07:00:00,25.7989979407,2.21493095989,0.0,0.0,3.71167865564,18.077,30.5563887815,3.7812045355,21.0077,5.767484246
 04/14  08:00:00,20.7978626542,2.21493095989,0.0,0.0,3.71167865564,13.077,24.2039555011,4.58363780697,15.0055,4.61481769417
 04/14  09:00:00,20.8139560716,2.21493095989,0.0,0.0,3.71167865564,13.077,23.443257009,4.39988541728,15.0055,4.03787159169
 04/14  10:00:00,25.8225581828,2.21493095989,0.0,0.0,3.71167865564,18.077,40.5249336521,3.4761403192,33.0121,4.03669333286
 04/14  11:00:00,26.9284885912,2.21493095989,0.0,0.0,3.71167865564,18.077,45.7915413661,1.23894617609,40.51485,4.03774518998
 04/14  12:00:00,26.0635683127,2.21493095989,0.0,0.0,3.71167865564,18.077,40.0499033846,0.0,36.0132,4.03670338461
 04/14  13:00:00,25.853209338,2.21493095989,0.0,0.0,3.71167865564,18.077,34.3988291478,0.0,31.51155,2.88727914777
 04/14  14:00:00,20.8512050287,2.21493095989,0.0,0.0,3.71167865564,13.077,26.3016925939,2.40755197651,21.0077,2.88644061738
 04/14  15:00:00,20.8312363455,2.21493095989,0.0,0.0,3.71167865564,13.077,26.3608599142,3.96714213652,19.50715,2.88656777773
 04/14  16:00:00,20.7272708937,2.21493095989,0.0,0.0,3.71167865564,13.077,30.8899042212,5.4948444184,22.50825,2.88680980284
 04/14  17:00:00,25.7177412402,2.21493095989,0.0,0.0,3.71167865564,18.077,33.4491627708,3.90309139612,25.50935,4.03672137467
 04/14  18:00:00,25.7112098709,2.21493095989,0.0,0.0,3.71167865564,18.077,35.0556983671,4.35546358055,25.50935,5.19088478658
 04/14  19:00:00,26.3380266589,2.21493095989,0.0,0.0,3.71167865564,18.077,35.6038830286,4.90223062019,25.50935,5.19230240842
 04/14  20:00:00,23.2262968278,2.21493095989,0.0,0.0,3.71167865564,13.077,33.0971213226,5.97497477905,22.50825,4.61389654357
 04/14  21:00:00,23.1741040651,2.21493095989,0.0,0.0,3.71167865564,13.077,34.1631825449,7.96499143363,21.0077,5.19049111132
 04/14  22:00:00,23.1487074316,2.21493095989,0.0,0.0,3.71167865564,13.077,34.9784461754,12.9335199435,18.0066,4.03832623191
 04/14  23:00:00,24.2970217891,2.21493095989,0.0,0.0,3.71167865564,13.077,23.9793216897,18.6659079918,3.0011,2.31231369787
 04/14  24:00:00,13.8232241711,2.21493095989,0.0,0.0,1.85583932782,5.577,32.7675223477,27.4551606699,3.0011,2.3112616778
 04/15  01:00:00,9.54758230537,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/15  02:00:00,9.57137231987,0.0,0.0,0.0,0.618613109274,5.0,3.59318939078,0.0,3.0011,0.592089390779
 04/15  03:00:00,9.58424823156,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/15  04:00:00,9.73496050393,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/15  05:00:00,13.7726304618,2.21493095989,0.0,0.0,1.85583932782,5.577,38.4088110712,33.3150658045,4.50165,0.592095266681
 04/15  06:00:00,27.6191203293,2.21493095989,0.0,0.0,3.71167865564,18.077,40.8903703782,25.6476062025,13.50495,1.7378141757
 04/15  07:00:00,25.6827838636,2.21493095989,0.0,0.0,3.71167865564,18.077,43.5308495969,21.3578457885,21.0077,1.1653038084
 04/15  08:00:00,20.6831604655,2.21493095989,0.0,0.0,3.71167865564,13.077,39.5050390757,22.7612844994,15.0055,1.73825457628
 04/15  09:00:00,20.7010425893,2.21493095989,0.0,0.0,3.71167865564,13.077,40.4769917395,20.8575178449,15.0055,4.6139738946
 04/15  10:00:00,25.7065487455,2.21493095989,0.0,0.0,3.71167865564,18.077,53.1976846927,16.1476873405,33.0121,4.03789735219
 04/15  11:00:00,26.8374781506,2.21493095989,0.0,0.0,3.71167865564,18.077,58.3244663624,13.1949461605,40.51485,4.61467020194
 04/15  12:00:00,25.9410795089,2.21493095989,0.0,0.0,3.71167865564,18.077,50.9517063419,10.3245944636,36.0132,4.61391187838
 04/15  13:00:00,25.75079539,2.21493095989,0.0,0.0,3.71167865564,18.077,43.8703216848,8.32123400329,31.51155,4.0375376815
 04/15  14:00:00,20.7485979086,2.21493095989,0.0,0.0,3.71167865564,13.077,34.8995072283,9.85526819457,21.0077,4.03653903375
 04/15  15:00:00,20.726278981,2.21493095989,0.0,0.0,3.71167865564,13.077,34.4811581202,11.5119002509,19.50715,3.46210786935
 04/15  16:00:00,20.6432185559,2.21493095989,0.0,0.0,3.71167865564,13.077,38.149401453,12.1797644192,22.50825,3.46138703378
 04/15  17:00:00,25.64844319,2.21493095989,0.0,0.0,3.71167865564,18.077,40.9402653675,11.3940729323,25.50935,4.0368424352
 04/15  18:00:00,25.6495744809,2.21493095989,0.0,0.0,3.71167865564,18.077,41.4464926412,11.3210561665,25.50935,4.61608647463
 04/15  19:00:00,26.4172908232,2.21493095989,0.0,0.0,3.71167865564,18.077,44.44322012,13.7438208037,25.50935,5.19004931631
 04/15  20:00:00,23.2891327371,2.21493095989,0.0,0.0,3.71167865564,13.077,44.4636631284,17.3418568737,22.50825,4.61355625475
 04/15  21:00:00,23.2080102536,2.21493095989,0.0,0.0,3.71167865564,13.077,46.3309436485,20.1320888944,21.0077,5.1911547541
 04/15  22:00:00,23.096957369,2.21493095989,0.0,0.0,3.71167865564,13.077,43.8940836106,22.4252764165,18.0066,3.46220719411
 04/15  23:00:00,24.2789641592,2.21493095989,0.0,0.0,3.71167865564,13.077,30.925328651,25.0377218819,3.0011,2.88650676914
 04/15  24:00:00,13.8077296636,2.21493095989,0.0,0.0,1.85583932782,5.577,36.6887594771,31.3766567761,3.0011,2.31100270101
 04/16  01:00:00,9.53692501307,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/16  02:00:00,9.56446064021,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/16  03:00:00,9.57238665724,0.0,0.0,0.0,0.618613109274,5.0,3.5931789766,0.0,3.0011,0.592078976598
 04/16  04:00:00,9.7195816302,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/16  05:00:00,13.7484335442,2.21493095989,0.0,0.0,1.85583932782,5.577,42.738099877,37.6443650097,4.50165,0.592084867264
 04/16  06:00:00,27.5841272367,2.21493095989,0.0,0.0,3.71167865564,18.077,47.470329137,32.2274462211,13.50495,1.73793291595
 04/16  07:00:00,25.649622377,2.21493095989,0.0,0.0,3.71167865564,18.077,49.5179484599,27.3449221276,21.0077,1.16532633231
 04/16  08:00:00,20.6533829054,2.21493095989,0.0,0.0,3.71167865564,13.077,44.6210332555,27.8774901266,15.0055,1.7380431289
 04/16  09:00:00,20.6610068041,2.21493095989,0.0,0.0,3.71167865564,13.077,45.2423567218,28.4987505895,15.0055,1.73810613228
 04/16  10:00:00,25.6504917248,2.21493095989,0.0,0.0,3.71167865564,18.077,64.4864905846,26.8621739205,33.0121,4.61221666415
 04/16  11:00:00,26.799209714,2.21493095989,0.0,0.0,3.71167865564,18.077,70.2182226865,25.091332308,40.51485,4.61204037857
 04/16  12:00:00,25.8734718656,2.21493095989,0.0,0.0,3.71167865564,18.077,62.6334608624,23.1574460472,36.0132,3.46281481524
 04/16  13:00:00,25.6740749933,2.21493095989,0.0,0.0,3.71167865564,18.077,58.8370091624,23.8630802556,31.51155,3.46237890672
 04/16  14:00:00,20.6758115197,2.21493095989,0.0,0.0,3.71167865564,13.077,48.6151396848,24.7209468595,21.0077,2.88649282535
 04/16  15:00:00,20.6636488742,2.21493095989,0.0,0.0,3.71167865564,13.077,46.7382026419,24.3444834387,19.50715,2.88656920328
 04/16  16:00:00,20.5839417201,2.21493095989,0.0,0.0,3.71167865564,13.077,50.1073853203,24.71208258,22.50825,2.88705274025
 04/16  17:00:00,25.5839172956,2.21493095989,0.0,0.0,3.71167865564,18.077,54.6374331531,25.0916285573,25.50935,4.0364545958
 04/16  18:00:00,25.5844563412,2.21493095989,0.0,0.0,3.71167865564,18.077,54.4777142294,24.3556402209,25.50935,4.6127240085
 04/16  19:00:00,26.3607460553,2.21493095989,0.0,0.0,3.71167865564,18.077,54.5097749569,24.3878887895,25.50935,4.61253616738
 04/16  20:00:00,23.2409289341,2.21493095989,0.0,0.0,3.71167865564,13.077,51.4217411384,25.4508835238,22.50825,3.46260761465
 04/16  21:00:00,23.1782728646,2.21493095989,0.0,0.0,3.71167865564,13.077,50.2196455836,24.5978646768,21.0077,4.61408090676
 04/16  22:00:00,23.080658783,2.21493095989,0.0,0.0,3.71167865564,13.077,47.4243063823,25.3814015474,18.0066,4.03630483496
 04/16  23:00:00,24.2715285663,2.21493095989,0.0,0.0,3.71167865564,13.077,32.7334037767,27.993535433,3.0011,1.73876834373
 04/16  24:00:00,13.8000704596,2.21493095989,0.0,0.0,1.85583932782,5.577,39.4887755313,34.1754144633,3.0011,2.31226106795
 04/17  01:00:00,9.52549910719,0.0,0.0,0.0,0.618613109274,5.0,3.59316167166,0.0,3.0011,0.592061671657
 04/17  02:00:00,9.55183936695,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/17  03:00:00,9.56564924633,0.0,0.0,0.0,0.618613109274,5.0,3.59316759158,0.0,3.0011,0.592067591584
 04/17  04:00:00,9.71639127663,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/17  05:00:00,13.7557063102,2.21493095989,0.0,0.0,1.85583932782,5.577,41.0697215509,36.5480715509,4.50165,0.02
 04/17  06:00:00,27.5968659642,2.21493095989,0.0,0.0,3.71167865564,18.077,45.0208538213,29.7777230519,13.50495,1.73818076936
 04/17  07:00:00,25.6562028512,2.21493095989,0.0,0.0,3.71167865564,18.077,52.2849280158,25.5106094607,21.0077,5.76661855506
 04/17  08:00:00,20.652791225,2.21493095989,0.0,0.0,3.71167865564,13.077,46.4475890253,26.8272858213,15.0055,4.61480320399
 04/17  09:00:00,20.668486501,2.21493095989,0.0,0.0,3.71167865564,13.077,45.1373654987,26.0943055635,15.0055,4.03755993526
 04/17  10:00:00,25.6765973021,2.21493095989,0.0,0.0,3.71167865564,18.077,58.3142706441,21.2653552788,33.0121,4.0368153653
 04/17  11:00:00,26.8229806452,2.21493095989,0.0,0.0,3.71167865564,18.077,62.2115147886,17.6578786265,40.51485,4.03878616204
 04/17  12:00:00,25.9184009873,2.21493095989,0.0,0.0,3.71167865564,18.077,53.2456944793,13.7698118911,36.0132,3.4626825882
 04/17  13:00:00,25.7383268409,2.21493095989,0.0,0.0,3.71167865564,18.077,44.9356654274,9.96204121015,31.51155,3.46207421722
 04/17  14:00:00,20.7508377736,2.21493095989,0.0,0.0,3.71167865564,13.077,33.4192797104,9.52498545922,21.0077,2.88659425121
 04/17  15:00:00,20.7419251166,2.21493095989,0.0,0.0,3.71167865564,13.077,30.8838301718,8.48971103937,19.50715,2.88696913248
 04/17  16:00:00,20.6660089989,2.21493095989,0.0,0.0,3.71167865564,13.077,32.4986298638,7.10393103821,22.50825,2.88644882564
 04/17  17:00:00,25.6805016384,2.21493095989,0.0,0.0,3.71167865564,18.077,32.5523098576,3.58023534629,25.50935,3.46272451134
 04/17  18:00:00,25.6939244029,2.21493095989,0.0,0.0,3.71167865564,18.077,33.305281504,2.60555396017,25.50935,5.19037754382
 04/17  19:00:00,26.4632520355,2.21493095989,0.0,0.0,3.71167865564,18.077,34.9483522954,3.67083727861,25.50935,5.76816501678
 04/17  20:00:00,23.3282015056,2.21493095989,0.0,0.0,3.71167865564,13.077,33.6531864275,7.10511154209,22.50825,4.03982488538
 04/17  21:00:00,23.246286982,2.21493095989,0.0,0.0,3.71167865564,13.077,36.3092782263,10.1108872111,21.0077,5.19069101513
 04/17  22:00:00,23.1339330952,2.21493095989,0.0,0.0,3.71167865564,13.077,34.2693031107,12.2248523369,18.0066,4.03785077383
 04/17  23:00:00,24.2878561553,2.21493095989,0.0,0.0,3.71167865564,13.077,23.7894966881,17.9026748534,3.0011,2.88572183463
 04/17  24:00:00,13.8210794016,2.21493095989,0.0,0.0,1.85583932782,5.577,32.3494798081,27.6096081098,3.0011,1.73877169836
 04/18  01:00:00,9.55272516628,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/18  02:00:00,9.58050551136,0.0,0.0,0.0,0.618613109274,5.0,3.59317197035,0.0,3.0011,0.592071970351
 04/18  03:00:00,9.58709995435,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/18  04:00:00,10.2543417686,0.0,0.0,0.0,0.618613109274,5.0,3.5931778739,0.0,3.0011,0.592077873902
 04/18  05:00:00,14.2863255118,2.21493095989,0.0,0.0,1.85583932782,5.577,37.0265026322,32.5048526322,4.50165,0.02
 04/18  06:00:00,27.2030710984,2.21493095989,0.0,0.0,3.71167865564,18.077,42.0719503387,26.8291097982,13.50495,1.73789054057
 04/18  07:00:00,25.6754798255,2.21493095989,0.0,0.0,3.71167865564,18.077,47.0040126679,20.8035824352,21.0077,5.19273023275
 04/18  08:00:00,20.6910647745,2.21493095989,0.0,0.0,3.71167865564,13.077,39.4904179179,19.293664653,15.0055,5.19125326497
 04/18  09:00:00,20.7247063033,2.21493095989,0.0,0.0,3.71167865564,13.077,33.3607871395,14.3164816693,15.0055,4.03880547023
 04/18  10:00:00,25.7460447137,2.21493095989,0.0,0.0,3.71167865564,18.077,43.9062494392,6.85680955175,33.0121,4.03733988743
 04/18  11:00:00,26.9038310389,2.21493095989,0.0,0.0,3.71167865564,18.077,45.5639265253,1.01006922367,40.51485,4.03900730158
 04/18  12:00:00,26.0701555884,2.21493095989,0.00288358844657,0.0,3.71167865564,18.077,39.4764381472,0.0,36.0132,3.46323814718
 04/18  13:00:00,25.8660011897,2.21493095989,0.0,0.0,3.71167865564,18.077,34.9733737361,0.0,31.51155,3.46182373611
 04/18  14:00:00,20.8794816075,2.21493095989,0.0,0.0,3.71167865564,13.077,23.9216497405,0.027374795688,21.0077,2.88657494478
 04/18  15:00:00,20.8896840902,2.21493095989,0.0,0.0,3.71167865564,13.077,22.39363196,0.0,19.50715,2.88648195999
 04/18  16:00:00,20.8362654279,2.21493095989,0.0,0.0,3.71167865564,13.077,25.3953054367,0.0,22.50825,2.88705543665
 04/18  17:00:00,26.1743728218,2.21493095989,0.310850454238,0.0,3.71167865564,18.077,28.9728522553,0.0,25.50935,3.46350225527
 04/18  18:00:00,26.1101939247,2.21493095989,0.247636494926,0.0,3.71167865564,18.077,30.7003304572,0.0,25.50935,5.19098045718
 04/18  19:00:00,25.8259219108,2.21493095989,0.0,0.0,3.71167865564,18.077,30.7031938576,0.0,25.50935,5.19384385764
 04/18  20:00:00,23.296888211,2.21493095989,0.0,0.0,3.71167865564,13.077,27.1310313189,0.00774382180893,22.50825,4.61503749713
 04/18  21:00:00,23.2096693849,2.21493095989,0.0,0.0,3.71167865564,13.077,28.6734724797,2.47477497436,21.0077,5.19099750534
 04/18  22:00:00,23.1951985438,2.21493095989,0.0,0.0,3.71167865564,13.077,26.2332285623,4.18800119732,18.0066,4.03862736503
 04/18  23:00:00,24.329894501,2.21493095989,0.0,0.0,3.71167865564,13.077,11.2308311297,5.91749153143,3.0011,2.31223959831
 04/18  24:00:00,13.8796816382,2.21493095989,0.0,0.0,1.85583932782,5.577,18.6154731532,13.3032832557,3.0011,2.3110898975
 04/19  01:00:00,9.61522588881,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/19  02:00:00,9.65493876153,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/19  03:00:00,9.66593396947,0.0,0.0,0.0,0.618613109274,5.0,3.59315184437,0.0,3.0011,0.592051844375
 04/19  04:00:00,9.81228604299,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/19  05:00:00,13.8239825885,2.21493095989,0.0,0.0,1.85583932782,5.577,25.06133308,19.9676253055,4.50165,0.592057774544
 04/19  06:00:00,27.009924599,2.21493095989,0.0,0.0,3.71167865564,18.077,33.2202498181,18.5499303998,13.50495,1.16536941835
 04/19  07:00:00,25.7020658658,2.21493095989,0.0,0.0,3.71167865564,18.077,41.3560131351,14.5806362648,21.0077,5.76767687031
 04/19  08:00:00,20.7294446678,2.21493095989,0.0,0.0,3.71167865564,13.077,29.758571817,10.1366047875,15.0055,4.61646702956
 04/19  09:00:00,20.7788161974,2.21493095989,0.0,0.0,3.71167865564,13.077,24.287628819,4.66919073755,15.0055,4.61293808146
 04/19  10:00:00,25.8300484354,2.21493095989,0.0,0.0,3.71167865564,18.077,37.4674049629,0.9918320422,33.0121,3.46347292073
 04/19  11:00:00,26.9734983239,2.21493095989,0.00302778599127,0.0,3.71167865564,18.077,44.553512746,0.0,40.51485,4.03866274597
 04/19  12:00:00,26.2611901246,2.21493095989,0.107066554569,0.0,3.71167865564,18.077,40.0501138296,0.0,36.0132,4.03691382959
 04/19  13:00:00,26.3617517809,2.21493095989,0.406136743818,0.0,3.71167865564,18.077,34.3996308022,0.0,31.51155,2.88808080224
 04/19  14:00:00,20.9754917092,2.21493095989,0.0111991586525,0.0,3.71167865564,13.077,23.8943740884,0.0,21.0077,2.88667408838
 04/19  15:00:00,20.9424441632,2.21493095989,0.0,0.0,3.71167865564,13.077,22.4184384516,0.0242133271182,19.50715,2.88707512445
 04/19  16:00:00,20.8618951797,2.21493095989,0.0,0.0,3.71167865564,13.077,25.3948657369,0.0,22.50825,2.88661573689
 04/19  17:00:00,26.4673956128,2.21493095989,0.582390458879,0.0,3.71167865564,18.077,28.9722048021,0.0,25.50935,3.46285480208
 04/19  18:00:00,26.4799026816,2.21493095989,0.588383038635,0.0,3.71167865564,18.077,30.7000823904,0.0,25.50935,5.19073239045
 04/19  19:00:00,26.3241096441,2.21493095989,0.282941387029,0.0,3.71167865564,18.077,30.7025713318,0.0,25.50935,5.19322133184
 04/19  20:00:00,23.4986320506,2.21493095989,0.0,0.0,3.71167865564,13.077,27.1230235622,0.0,22.50825,4.6147735622
 04/19  21:00:00,23.382010462,2.21493095989,0.0,0.0,3.71167865564,13.077,26.1983484317,0.0,21.0077,5.19064843172
 04/19  22:00:00,23.2592091681,2.21493095989,0.0,0.0,3.71167865564,13.077,22.0444978883,0.0,18.0066,4.03789788832
 04/19  23:00:00,24.3865640099,2.21493095989,0.0,0.0,3.71167865564,13.077,6.80257433715,1.48904668637,3.0011,2.31242765079
 04/19  24:00:00,13.9366339296,2.21493095989,0.0,0.0,1.85583932782,5.577,11.6622850477,6.34987756643,3.0011,2.31130748126
 04/20  01:00:00,9.64987724229,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/20  02:00:00,9.68886839215,0.0,0.0,0.0,0.618613109274,5.0,3.5931493137,0.0,3.0011,0.592049313705
 04/20  03:00:00,9.70032568398,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/20  04:00:00,9.84159549042,0.0,0.0,0.0,0.618613109274,5.0,3.59315525331,0.0,3.0011,0.592055253313
 04/20  05:00:00,13.8633575328,2.21493095989,0.0,0.0,1.85583932782,5.577,18.1924650563,13.6708150563,4.50165,0.02
 04/20  06:00:00,27.0688876201,2.21493095989,0.0,0.0,3.71167865564,18.077,22.9726220028,7.72970661405,13.50495,1.73796538871
 04/20  07:00:00,25.780088068,2.21493095989,0.0,0.0,3.71167865564,18.077,30.2066387411,4.00638558095,21.0077,5.19255316016
 04/20  08:00:00,20.7986708361,2.21493095989,0.0,0.0,3.71167865564,13.077,23.4564230233,3.26031678973,15.0055,5.19060623354
 04/20  09:00:00,20.8238580817,2.21493095989,0.0,0.0,3.71167865564,13.077,21.7071337546,2.66360573253,15.0055,4.03802802212
 04/20  10:00:00,25.8568310448,2.21493095989,0.0,0.0,3.71167865564,18.077,36.929777047,0.454676411705,33.0121,3.46300063533
 04/20  11:00:00,27.2612911452,2.21493095989,0.199272582759,0.0,3.71167865564,18.077,44.5604431664,0.00663050437366,40.51485,4.03896266204
 04/20  12:00:00,27.4278554497,2.21493095989,1.13773851598,0.0,3.71167865564,18.077,40.0504598388,0.0,36.0132,4.03725983882
 04/20  13:00:00,27.6713378504,2.21493095989,1.59987455529,0.0,3.71167865564,18.077,34.3994615001,0.0,31.51155,2.88791150014
 04/20  14:00:00,22.6238918658,2.21493095989,1.52020628163,0.0,3.71167865564,13.077,23.8946314814,0.0,21.0077,2.88693148138
 04/20  15:00:00,22.3480243092,2.21493095989,1.2535514374,0.0,3.71167865564,13.077,22.3942950847,0.0,19.50715,2.8871450847
 04/20  16:00:00,22.3725852662,2.21493095989,1.36123030608,0.0,3.71167865564,13.077,25.3951411373,0.0,22.50825,2.88689113729
 04/20  17:00:00,27.7357635117,2.21493095989,1.71518766259,0.0,3.71167865564,18.077,28.9727058623,0.0,25.50935,3.46335586234
 04/20  18:00:00,27.6979398065,2.21493095989,1.67998400532,0.0,3.71167865564,18.077,30.7004937273,0.0,25.50935,5.19114372732
 04/20  19:00:00,27.7096947632,2.21493095989,1.51805997818,0.0,3.71167865564,18.077,30.7019112393,0.0,25.50935,5.19256123935
 04/20  20:00:00,24.6672758489,2.21493095989,0.990619088232,0.0,3.71167865564,13.077,27.122973137,0.0,22.50825,4.61472313699
 04/20  21:00:00,24.0390530649,2.21493095989,0.489817887927,0.0,3.71167865564,13.077,26.1983369709,0.0,21.0077,5.19063697093
 04/20  22:00:00,23.4098113919,2.21493095989,0.0140545856507,0.0,3.71167865564,13.077,22.0445816671,0.0,18.0066,4.03798166707
 04/20  23:00:00,24.5179585891,2.21493095989,0.0,0.0,3.71167865564,13.077,5.34263744203,0.0292373188176,3.0011,2.31230012321
 04/20  24:00:00,14.0757385724,2.21493095989,0.0,0.0,1.85583932782,5.577,5.78453358282,0.471861314062,3.0011,2.31157226876
 04/21  01:00:00,9.75789148372,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/21  02:00:00,9.7641020441,0.0,0.0,0.0,0.618613109274,5.0,3.59316724583,0.0,3.0011,0.592067245826
 04/21  03:00:00,9.75459344155,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/21  04:00:00,10.4185438354,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/21  05:00:00,14.4029512961,2.21493095989,0.0,0.0,1.85583932782,5.577,16.7126701758,11.6189340991,4.50165,0.59208607663
 04/21  06:00:00,27.3072998476,2.21493095989,0.0,0.0,3.71167865564,18.077,22.4761261128,7.23348115488,13.50495,1.73769495793
 04/21  07:00:00,25.7789946608,2.21493095989,0.0,0.0,3.71167865564,18.077,30.8143220593,4.61442584365,21.0077,5.19219621564
 04/21  08:00:00,20.816187509,2.21493095989,0.0,0.0,3.71167865564,13.077,22.8976357455,2.70130257697,15.0055,5.1908331685
 04/21  09:00:00,20.8794180905,2.21493095989,0.0,0.0,3.71167865564,13.077,19.2912293554,0.247202569576,15.0055,4.03852678585
 04/21  10:00:00,25.9420878193,2.21493095989,0.00301741109682,0.0,3.71167865564,18.077,36.4754297064,0.0,33.0121,3.46332970643
 04/21  11:00:00,27.6000538394,2.21493095989,0.50118928994,0.0,3.71167865564,18.077,44.5534800997,0.0,40.51485,4.03863009967
 04/21  12:00:00,27.2726039896,2.21493095989,0.991799224208,0.0,3.71167865564,18.077,39.8793090257,0.0,36.0132,3.86610902573
 04/21  13:00:00,26.8570321212,2.21493095989,0.834408162186,0.0,3.71167865564,18.077,34.5697996861,0.0,31.51155,3.05824968611
 04/21  14:00:00,21.2615814083,2.21493095989,0.234345063554,0.0,3.71167865564,13.077,23.8941760608,0.0,21.0077,2.88647606082
 04/21  15:00:00,21.0163877328,2.21493095989,0.0,0.0,3.71167865564,13.077,22.3936784401,0.0,19.50715,2.88652844005
 04/21  16:00:00,20.9387689606,2.21493095989,0.0,0.0,3.71167865564,13.077,25.3948339599,0.0,22.50825,2.88658395995
 04/21  17:00:00,26.3316151699,2.21493095989,0.394883126111,0.0,3.71167865564,18.077,28.9719017961,0.0,25.50935,3.46255179614
 04/21  18:00:00,25.8862694268,2.21493095989,0.0,0.0,3.71167865564,18.077,30.7586989582,0.0591788452165,25.50935,5.19017011293
 04/21  19:00:00,25.8312550252,2.21493095989,0.0,0.0,3.71167865564,18.077,30.7014034678,0.0,25.50935,5.19205346782
 04/21  20:00:00,23.3325150068,2.21493095989,0.0,0.0,3.71167865564,13.077,27.15133904,0.0293946177916,22.50825,4.61369442225
 04/21  21:00:00,23.2590113874,2.21493095989,0.0,0.0,3.71167865564,13.077,27.6939940386,1.49592382704,21.0077,5.19037021153
 04/21  22:00:00,23.2323575455,2.21493095989,0.0,0.0,3.71167865564,13.077,26.1804703032,4.13568543952,18.0066,4.03818486372
 04/21  23:00:00,24.3585649303,2.21493095989,0.0,0.0,3.71167865564,13.077,11.4953290244,6.18261325631,3.0011,2.31161576811
 04/21  24:00:00,13.9022739254,2.21493095989,0.0,0.0,1.85583932782,5.577,18.0155542581,13.2760942474,3.0011,1.73836001066
 04/22  01:00:00,9.63007894807,0.0,0.0,0.0,0.618613109274,5.0,3.59314836379,0.0,3.0011,0.592048363788
 04/22  02:00:00,9.64927716083,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/22  03:00:00,9.65170649729,0.0,0.0,0.0,0.618613109274,5.0,3.59315430491,0.0,3.0011,0.592054304911
 04/22  04:00:00,9.79269187841,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/22  05:00:00,13.805556913,2.21493095989,0.0,0.0,1.85583932782,5.577,32.0467022697,26.9529920349,4.50165,0.592060234774
 04/22  06:00:00,27.0013219648,2.21493095989,0.0,0.0,3.71167865564,18.077,36.8442143507,22.174122221,13.50495,1.16514212977
 04/22  07:00:00,25.6934643516,2.21493095989,0.0,0.0,3.71167865564,18.077,41.60727116,18.8615596508,21.0077,1.73801150922
 04/22  08:00:00,20.7013604367,2.21493095989,0.0,0.0,3.71167865564,13.077,35.3330061178,18.5895372575,15.0055,1.73796886032
 04/22  09:00:00,20.7299969122,2.21493095989,0.0,0.0,3.71167865564,13.077,33.9987944457,14.9534709695,15.0055,4.03982347626
 04/22  10:00:00,25.7485147864,2.21493095989,0.0,0.0,3.71167865564,18.077,46.9628156929,9.91297870898,33.0121,4.03773698393
 04/22  11:00:00,26.8779837308,2.21493095989,0.0,0.0,3.71167865564,18.077,50.3439112883,5.21412318082,40.51485,4.61493810743
 04/22  12:00:00,26.0024621123,2.21493095989,0.0,0.0,3.71167865564,18.077,43.8912661038,3.26375373854,36.0132,4.61431236531
 04/22  13:00:00,25.8034049222,2.21493095989,0.0,0.0,3.71167865564,18.077,39.3252587447,3.77574320857,31.51155,4.03796553612
 04/22  14:00:00,20.79509627,2.21493095989,0.0,0.0,3.71167865564,13.077,31.663090776,6.61893068765,21.0077,4.03646008836
 04/22  15:00:00,20.7694613709,2.21493095989,0.0,0.0,3.71167865564,13.077,30.5895137608,7.61983084088,19.50715,3.46253291995
 04/22  16:00:00,20.6827744487,2.21493095989,0.0,0.0,3.71167865564,13.077,33.7009240057,7.73136715653,22.50825,3.46130684912
 04/22  17:00:00,25.6830921344,2.21493095989,0.0,0.0,3.71167865564,18.077,37.3256958061,8.35403626844,25.50935,3.46230953765
 04/22  18:00:00,25.6845012681,2.21493095989,0.0,0.0,3.71167865564,18.077,38.2684123193,7.56845156742,25.50935,5.19061075188
 04/22  19:00:00,25.825371883,2.21493095989,0.0,0.0,3.71167865564,18.077,37.6675519819,7.54392388109,25.50935,4.61427810078
 04/22  20:00:00,23.3383748257,2.21493095989,0.0,0.0,3.71167865564,13.077,35.695980077,8.5741751465,22.50825,4.61355493047
 04/22  21:00:00,23.2616600885,2.21493095989,0.0,0.0,3.71167865564,13.077,36.7120235434,10.513906084,21.0077,5.19041745941
 04/22  22:00:00,23.1508451025,2.21493095989,0.0,0.0,3.71167865564,13.077,34.1130513403,12.6442006458,18.0066,3.46225069447
 04/22  23:00:00,24.3101849478,2.21493095989,0.0,0.0,3.71167865564,13.077,21.0663937285,15.1789802445,3.0011,2.88631348392
 04/22  24:00:00,13.8511429925,2.21493095989,0.0,0.0,1.85583932782,5.577,27.6295920672,22.8898688898,3.0011,1.73862317739
 04/23  01:00:00,9.57310634291,0.0,0.0,0.0,0.618613109274,5.0,3.59315439644,0.0,3.0011,0.592054396444
 04/23  02:00:00,9.59725691408,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/23  03:00:00,9.61100605692,0.0,0.0,0.0,0.618613109274,5.0,3.59316032795,0.0,3.0011,0.592060327953
 04/23  04:00:00,9.76037356028,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/23  05:00:00,13.7924337036,2.21493095989,0.0,0.0,1.85583932782,5.577,34.4168332207,29.8951832207,4.50165,0.02
 04/23  06:00:00,26.9957647449,2.21493095989,0.0,0.0,3.71167865564,18.077,39.7800050412,24.5369450929,13.50495,1.73810994823
 04/23  07:00:00,25.6860134121,2.21493095989,0.0,0.0,3.71167865564,18.077,44.0487253279,21.3030715359,21.0077,1.73795379202
 04/23  08:00:00,20.6815564578,2.21493095989,0.0,0.0,3.71167865564,13.077,39.0930972684,22.922086677,15.0055,1.16551059135
 04/23  09:00:00,20.6952102423,2.21493095989,0.0,0.0,3.71167865564,13.077,38.8300263373,22.0862608842,15.0055,1.73826545307
 04/23  10:00:00,25.6980611576,2.21493095989,0.0,0.0,3.71167865564,18.077,55.8756719716,18.2501809777,33.0121,4.61339099396
 04/23  11:00:00,26.8355448562,2.21493095989,0.0,0.0,3.71167865564,18.077,59.3532934079,14.2257255424,40.51485,4.61271786549
 04/23  12:00:00,25.9428821569,2.21493095989,0.0,0.0,3.71167865564,18.077,49.5418798804,10.0655619659,36.0132,3.46311791456
 04/23  13:00:00,25.7571001655,2.21493095989,0.0,0.0,3.71167865564,18.077,43.2969851121,8.32295710596,31.51155,3.46247800615
 04/23  14:00:00,20.7638897981,2.21493095989,0.0,0.0,3.71167865564,13.077,32.4625602206,8.56833176767,21.0077,2.88652845289
 04/23  15:00:00,20.7522867826,2.21493095989,0.0,0.0,3.71167865564,13.077,30.1175256152,7.72424260153,19.50715,2.88613301365
 04/23  16:00:00,20.675956985,2.21493095989,0.0,0.0,3.71167865564,13.077,32.8256584412,7.43098883786,22.50825,2.88641960331
 04/23  17:00:00,25.6835986025,2.21493095989,0.0,0.0,3.71167865564,18.077,35.6995064935,6.72763630738,25.50935,3.46252018613
 04/23  18:00:00,25.6890895182,2.21493095989,0.0,0.0,3.71167865564,18.077,35.4788928321,5.35499139633,25.50935,4.6145514358
 04/23  19:00:00,25.8310986191,2.21493095989,0.0,0.0,3.71167865564,18.077,35.740120827,5.61692467725,25.50935,4.61384614971
 04/23  20:00:00,23.3339669037,2.21493095989,0.0,0.0,3.71167865564,13.077,34.3476070992,8.37700020996,22.50825,3.46235688929
 04/23  21:00:00,23.2488565635,2.21493095989,0.0,0.0,3.71167865564,13.077,38.5403792807,12.9182138089,21.0077,4.61446547174
 04/23  22:00:00,23.1392143514,2.21493095989,0.0,0.0,3.71167865564,13.077,36.8786035483,14.835779353,18.0066,4.0362241953
 04/23  23:00:00,24.3141033292,2.21493095989,0.0,0.0,3.71167865564,13.077,20.1453232249,15.4055262238,3.0011,1.73869700101
 04/23  24:00:00,13.8738825714,2.21493095989,0.0,0.0,1.85583932782,5.577,24.5752852699,19.262133201,3.0011,2.31205206891
 04/24  01:00:00,9.60645294397,0.0,0.0,0.0,0.618613109274,5.0,3.5931635368,0.0,3.0011,0.592063536797
 04/24  02:00:00,9.63436122592,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/24  03:00:00,9.65476663307,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/24  04:00:00,9.80910801762,0.0,0.0,0.0,0.618613109274,5.0,3.59316945376,0.0,3.0011,0.592069453757
 04/24  05:00:00,13.8435103945,2.21493095989,0.0,0.0,1.85583932782,5.577,24.4863477089,19.9646977089,4.50165,0.02
 04/24  06:00:00,27.0480731117,2.21493095989,0.0,0.0,3.71167865564,18.077,29.3700574284,14.1271329192,13.50495,1.73797450921
 04/24  07:00:00,25.7460385984,2.21493095989,0.0,0.0,3.71167865564,18.077,35.0684378594,8.86806615807,21.0077,5.19267170131
 04/24  08:00:00,20.7578606455,2.21493095989,0.0,0.0,3.71167865564,13.077,27.6308061627,7.43430290239,15.0055,5.19100326028
 04/24  09:00:00,20.7934401083,2.21493095989,0.0,0.0,3.71167865564,13.077,23.7654499347,4.72137540799,15.0055,4.0385745267
 04/24  10:00:00,25.8209398675,2.21493095989,0.0,0.0,3.71167865564,18.077,38.8976898486,2.42229125967,33.0121,3.46329858892
 04/24  11:00:00,26.9405150005,2.21493095989,0.0,0.0,3.71167865564,18.077,44.5536750743,0.0,40.51485,4.03882507431
 04/24  12:00:00,26.0999209164,2.21493095989,0.00709252004838,0.0,3.71167865564,18.077,40.0498950525,0.0,36.0132,4.03669505254
 04/24  13:00:00,25.8941183314,2.21493095989,0.0,0.0,3.71167865564,18.077,34.3989449651,0.0,31.51155,2.88739496509
 04/24  14:00:00,20.9098575963,2.21493095989,0.0,0.0,3.71167865564,13.077,23.9268853791,0.032213986406,21.0077,2.88697139269
 04/24  15:00:00,20.896289239,2.21493095989,0.0,0.0,3.71167865564,13.077,22.393925741,0.0,19.50715,2.88677574095
 04/24  16:00:00,20.8174755752,2.21493095989,0.0,0.0,3.71167865564,13.077,25.3952155698,0.0,22.50825,2.88696556979
 04/24  17:00:00,25.8445909236,2.21493095989,0.00668747153535,0.0,3.71167865564,18.077,28.9718054181,0.0,25.50935,3.46245541808
 04/24  18:00:00,25.8455373683,2.21493095989,0.0,0.0,3.71167865564,18.077,30.6995319547,0.0,25.50935,5.19018195465
 04/24  19:00:00,25.9763809649,2.21493095989,0.0,0.0,3.71167865564,18.077,30.7018084542,0.0,25.50935,5.19245845419
 04/24  20:00:00,23.4431054676,2.21493095989,0.0,0.0,3.71167865564,13.077,27.2674997143,0.144847717441,22.50825,4.61440199685
 04/24  21:00:00,23.323746289,2.21493095989,0.0,0.0,3.71167865564,13.077,28.6410963518,3.0178803421,21.0077,4.61551600966
 04/24  22:00:00,23.1952033048,2.21493095989,0.0,0.0,3.71167865564,13.077,27.517887799,5.47406512348,18.0066,4.03722267556
 04/24  23:00:00,24.3343816291,2.21493095989,0.0,0.0,3.71167865564,13.077,12.1128604187,6.79907734124,3.0011,2.31268307742
 04/24  24:00:00,13.886963573,2.21493095989,0.0,0.0,1.85583932782,5.577,18.2492379653,12.9366483868,3.0011,2.31148957856
 04/25  01:00:00,9.61732562282,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/25  02:00:00,9.636358114,0.0,0.0,0.0,0.618613109274,5.0,3.59319422801,0.0,3.0011,0.592094228008
 04/25  03:00:00,9.63622922534,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/25  04:00:00,10.2927661018,0.0,0.0,0.0,0.618613109274,5.0,3.59314837966,0.0,3.0011,0.592048379659
 04/25  05:00:00,14.3222484778,2.21493095989,0.0,0.0,1.85583932782,5.577,29.5676838844,25.0460338844,4.50165,0.02
 04/25  06:00:00,27.2391086918,2.21493095989,0.0,0.0,3.71167865564,18.077,33.837699897,18.5948503212,13.50495,1.73789957579
 04/25  07:00:00,25.7068759944,2.21493095989,0.0,0.0,3.71167865564,18.077,39.899693375,13.7007815397,21.0077,5.19121183535
 04/25  08:00:00,20.7314216617,2.21493095989,0.0,0.0,3.71167865564,13.077,30.0454579477,10.4241805628,15.0055,4.61577738494
 04/25  09:00:00,20.7782498661,2.21493095989,0.0,0.0,3.71167865564,13.077,25.2218373071,5.60417662614,15.0055,4.61216068101
 04/25  10:00:00,25.8323925017,2.21493095989,0.0,0.0,3.71167865564,18.077,38.1928576176,1.71788278971,33.0121,3.46287482793
 04/25  11:00:00,26.9583257976,2.21493095989,0.0,0.0,3.71167865564,18.077,44.5533802656,0.0,40.51485,4.03853026557
 04/25  12:00:00,26.0841962486,2.21493095989,0.00768835046844,0.0,3.71167865564,18.077,39.4759847849,0.0,36.0132,3.46278478489
 04/25  13:00:00,25.8043616122,2.21493095989,0.0,0.0,3.71167865564,18.077,37.2745499677,2.30179990449,31.51155,3.46120006322
 04/25  14:00:00,20.7725120073,2.21493095989,0.0,0.0,3.71167865564,13.077,32.6885629525,8.79408544609,21.0077,2.88677750638
 04/25  15:00:00,20.7739169115,2.21493095989,0.0,0.0,3.71167865564,13.077,29.0264544411,7.12788198008,19.50715,2.39142246101
 04/25  16:00:00,20.7326504307,2.21493095989,0.0,0.0,3.71167865564,13.077,28.6280742492,3.31140973953,22.50825,2.8084145097
 04/25  17:00:00,25.7542645543,2.21493095989,0.0,0.0,3.71167865564,18.077,29.5452109965,0.0,25.50935,4.03586099649
 04/25  18:00:00,25.7631088401,2.21493095989,0.0,0.0,3.71167865564,18.077,30.1239479818,0.0,25.50935,4.61459798176
 04/25  19:00:00,25.7502448469,2.21493095989,0.0,0.0,3.71167865564,18.077,30.8620680444,0.160569387806,25.50935,5.1921486566
 04/25  20:00:00,23.2429747627,2.21493095989,0.0,0.0,3.71167865564,13.077,30.2822002388,3.16001165052,22.50825,4.61393858825
 04/25  21:00:00,23.1924397073,2.21493095989,0.0,0.0,3.71167865564,13.077,30.4130292343,4.21559026039,21.0077,5.18973897391
 04/25  22:00:00,23.1944947202,2.21493095989,0.0,0.0,3.71167865564,13.077,26.9640499908,4.91952453407,18.0066,4.03792545676
 04/25  23:00:00,24.3475326865,2.21493095989,0.0,0.0,3.71167865564,13.077,11.0224903168,5.70977565662,3.0011,2.31161466021
 04/25  24:00:00,13.9118004325,2.21493095989,0.0,0.0,1.85583932782,5.577,16.038284248,11.2988672552,3.0011,1.73831699278
 04/26  01:00:00,9.63516933528,0.0,0.0,0.0,0.618613109274,5.0,3.59318594275,0.0,3.0011,0.592085942748
 04/26  02:00:00,9.6644770087,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/26  03:00:00,9.67541129366,0.0,0.0,0.0,0.618613109274,5.0,3.59319182412,0.0,3.0011,0.592091824118
 04/26  04:00:00,9.82641404725,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/26  05:00:00,13.8643718945,2.21493095989,0.0,0.0,1.85583932782,5.577,20.7402100347,15.6465140731,4.50165,0.592045961645
 04/26  06:00:00,27.0597072937,2.21493095989,0.0,0.0,3.71167865564,18.077,26.2786427664,11.6082921172,13.50495,1.1654006492
 04/26  07:00:00,25.7502045562,2.21493095989,0.0,0.0,3.71167865564,18.077,34.5390761929,8.33950443633,21.0077,5.1918717566
 04/26  08:00:00,20.7635856156,2.21493095989,0.0,0.0,3.71167865564,13.077,27.542737382,7.34694949471,15.0055,5.19028788726
 04/26  09:00:00,20.7889947728,2.21493095989,0.0,0.0,3.71167865564,13.077,25.0006965249,5.95699061438,15.0055,4.03820591055
 04/26  10:00:00,25.8112253744,2.21493095989,0.0,0.0,3.71167865564,18.077,40.694474237,4.22003812535,33.0121,3.46233611168
 04/26  11:00:00,26.9298615251,2.21493095989,0.0,0.0,3.71167865564,18.077,45.6887806308,1.13617954233,40.51485,4.0377510885
 04/26  12:00:00,26.0883520292,2.21493095989,0.00555962866669,0.0,3.71167865564,18.077,40.0495819015,0.0,36.0132,4.03638190145
 04/26  13:00:00,25.8855292314,2.21493095989,0.0,0.0,3.71167865564,18.077,34.3993582761,0.0,31.51155,2.88780827613
 04/26  14:00:00,20.8974207975,2.21493095989,0.0,0.0,3.71167865564,13.077,24.1978800191,0.303888628883,21.0077,2.88629139022
 04/26  15:00:00,20.8878647875,2.21493095989,0.0,0.0,3.71167865564,13.077,23.6289822215,1.23553830655,19.50715,2.88629391492
 04/26  16:00:00,20.8203677179,2.21493095989,0.0,0.0,3.71167865564,13.077,25.6567550334,0.262197739924,22.50825,2.8863072935
 04/26  17:00:00,25.8407164953,2.21493095989,0.00974486909025,0.0,3.71167865564,18.077,28.9717126947,0.0,25.50935,3.46236269467
 04/26  18:00:00,25.8273079834,2.21493095989,0.0,0.0,3.71167865564,18.077,30.1248085799,0.0,25.50935,4.61545857992
 04/26  19:00:00,25.9651538375,2.21493095989,0.0,0.0,3.71167865564,18.077,31.2759792392,0.0,25.50935,5.76662923921
 04/26  20:00:00,23.450066714,2.21493095989,0.0,0.0,3.71167865564,13.077,27.7604895617,1.21299431826,22.50825,4.03924524345
 04/26  21:00:00,23.3631830301,2.21493095989,0.0,0.0,3.71167865564,13.077,28.4003875569,2.20292580075,21.0077,5.18976175611
 04/26  22:00:00,23.2617392757,2.21493095989,0.0,0.0,3.71167865564,13.077,24.5673748748,2.52323624407,18.0066,4.03753863071
 04/26  23:00:00,24.4122048997,2.21493095989,0.0,0.0,3.71167865564,13.077,8.49948216537,3.18652830756,3.0011,2.31185385781
 04/26  24:00:00,13.9710418259,2.21493095989,0.0,0.0,1.85583932782,5.577,11.4175969371,6.67821322495,3.0011,1.73828371212
 04/27  01:00:00,9.68562324159,0.0,0.0,0.0,0.618613109274,5.0,3.59318889976,0.0,3.0011,0.592088899761
 04/27  02:00:00,9.70301365017,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/27  03:00:00,9.70145135589,0.0,0.0,0.0,0.618613109274,5.0,3.59319477644,0.0,3.0011,0.592094776441
 04/27  04:00:00,9.84553458764,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/27  05:00:00,13.8731340535,2.21493095989,0.0,0.0,1.85583932782,5.577,20.1470204258,15.0533214967,4.50165,0.592048929118
 04/27  06:00:00,27.0744983356,2.21493095989,0.0,0.0,3.71167865564,18.077,23.5251184379,8.85497043977,13.50495,1.16519799818
 04/27  07:00:00,25.7638874207,2.21493095989,0.0,0.0,3.71167865564,18.077,32.6662116707,6.46714611356,21.0077,5.19136555711
 04/27  08:00:00,20.75715448,2.21493095989,0.0,0.0,3.71167865564,13.077,28.6833267739,8.48869834316,15.0055,5.18912843079
 04/27  09:00:00,20.7614708304,2.21493095989,0.0,0.0,3.71167865564,13.077,28.3989971506,9.35577232379,15.0055,4.03772482679
 04/27  10:00:00,25.7666119757,2.21493095989,0.0,0.0,3.71167865564,18.077,43.4122839945,6.9384798028,33.0121,3.46170419165
 04/27  11:00:00,26.8820300872,2.21493095989,0.0,0.0,3.71167865564,18.077,48.7758008788,4.22307050093,40.51485,4.0378803779
 04/27  12:00:00,26.0007598031,2.21493095989,0.0,0.0,3.71167865564,18.077,42.0023341325,1.95292952028,36.0132,4.03620461225
 04/27  13:00:00,25.8060583,2.21493095989,0.0,0.0,3.71167865564,18.077,36.8167106756,2.41803520285,31.51155,2.88712547279
 04/27  14:00:00,20.8190874065,2.21493095989,0.0,0.0,3.71167865564,13.077,28.4623111427,4.56770650327,21.0077,2.88690463946
 04/27  15:00:00,20.8214439783,2.21493095989,0.0,0.0,3.71167865564,13.077,27.0556998624,4.66252115408,19.50715,2.88602870834
 04/27  16:00:00,20.750955488,2.21493095989,0.0,0.0,3.71167865564,13.077,29.3576914875,3.96305434204,22.50825,2.8863871455
 04/27  17:00:00,25.7596330454,2.21493095989,0.0,0.0,3.71167865564,18.077,30.2579200904,1.28643102435,25.50935,3.46213906605
 04/27  18:00:00,25.7659702654,2.21493095989,0.0,0.0,3.71167865564,18.077,30.9466763871,0.822296877619,25.50935,4.61502950945
 04/27  19:00:00,25.9167412935,2.21493095989,0.0,0.0,3.71167865564,18.077,31.9239859556,0.648252161093,25.50935,5.76638379453
 04/27  20:00:00,23.4292779268,2.21493095989,0.0,0.0,3.71167865564,13.077,28.376013638,1.82756641989,22.50825,4.04019721816
 04/27  21:00:00,23.3508928085,2.21493095989,0.0,0.0,3.71167865564,13.077,28.5181725356,2.3203113694,21.0077,5.19016116624
 04/27  22:00:00,23.2397278905,2.21493095989,0.0,0.0,3.71167865564,13.077,25.4823028002,3.43789328043,18.0066,4.03780951981
 04/27  23:00:00,24.3693943085,2.21493095989,0.0,0.0,3.71167865564,13.077,10.7354722893,5.42285670108,3.0011,2.31151558817
 04/27  24:00:00,13.9250054039,2.21493095989,0.0,0.0,1.85583932782,5.577,15.5318373542,10.7923234325,3.0011,1.7384139217
 04/28  01:00:00,9.65771430867,0.0,0.0,0.0,0.618613109274,5.0,3.59315470744,0.0,3.0011,0.592054707439
 04/28  02:00:00,9.67921669569,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/28  03:00:00,9.68656441809,0.0,0.0,0.0,0.618613109274,5.0,3.59316063845,0.0,3.0011,0.592060638454
 04/28  04:00:00,10.3431978493,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/28  05:00:00,14.3789639425,2.21493095989,0.0,0.0,1.85583932782,5.577,20.8292853507,16.3076353507,4.50165,0.02
 04/28  06:00:00,27.3042368889,2.21493095989,0.0,0.0,3.71167865564,18.077,24.3250404673,9.08202070537,13.50495,1.73806976194
 04/28  07:00:00,25.7724976243,2.21493095989,0.0,0.0,3.71167865564,18.077,31.5583517651,5.35872553823,21.0077,5.19192622684
 04/28  08:00:00,20.7709599256,2.21493095989,0.0,0.0,3.71167865564,13.077,26.2427198277,6.04729177673,15.0055,5.18992805099
 04/28  09:00:00,20.7771105662,2.21493095989,0.0,0.0,3.71167865564,13.077,25.7860206862,6.74284164891,15.0055,4.03767903725
 04/28  10:00:00,25.7810864539,2.21493095989,0.0,0.0,3.71167865564,18.077,42.8383733306,6.3635071051,33.0121,3.46276622553
 04/28  11:00:00,26.8878182609,2.21493095989,0.0,0.0,3.71167865564,18.077,48.6973057054,4.14473643006,40.51485,4.03771927529
