Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/28  12:00:00,26.0321471739,2.21493095989,0.0,0.0,3.71167865564,18.077,39.9532134803,0.477817319148,36.0132,3.46219616117
 04/28  13:00:00,25.865416345,2.21493095989,0.0,0.0,3.71167865564,18.077,34.9728352462,0.0,31.51155,3.4612852462
 04/28  14:00:00,20.8900397135,2.21493095989,0.0,0.0,3.71167865564,13.077,24.3197593156,0.425387836092,21.0077,2.88667147946
 04/28  15:00:00,20.8804495192,2.21493095989,0.0,0.0,3.71167865564,13.077,23.1487024405,1.32890572692,19.50715,2.31264671363
 04/28  16:00:00,20.8130316694,2.21493095989,0.0,0.0,3.71167865564,13.077,25.680910816,0.286482116555,22.50825,2.88617869949
 04/28  17:00:00,25.8326949592,2.21493095989,0.00895035093017,0.0,3.71167865564,18.077,28.9716852995,0.0,25.50935,3.46233529951
 04/28  18:00:00,25.820994051,2.21493095989,0.0,0.0,3.71167865564,18.077,30.6980108664,0.0,25.50935,5.18866086637
 04/28  19:00:00,25.8191624981,2.21493095989,0.0,0.0,3.71167865564,18.077,30.7010621971,0.0,25.50935,5.19171219713
 04/28  20:00:00,23.3296398981,2.21493095989,0.0,0.0,3.71167865564,13.077,27.2324861218,0.111351585014,22.50825,4.61288453682
 04/28  21:00:00,23.2840943545,2.21493095989,0.0,0.0,3.71167865564,13.077,25.7171381563,0.0946998166628,21.0077,4.61473833961
 04/28  22:00:00,23.2758005206,2.21493095989,0.0,0.0,3.71167865564,13.077,23.5759666858,1.53148895112,18.0066,4.0378777347
 04/28  23:00:00,24.4033424661,2.21493095989,0.0,0.0,3.71167865564,13.077,8.40855637371,3.09497194041,3.0011,2.3124844333
 04/28  24:00:00,13.9531356105,2.21493095989,0.0,0.0,1.85583932782,5.577,12.596945569,7.28461319179,3.0011,2.31123237723
 04/29  01:00:00,9.67338141677,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/29  02:00:00,9.6957041628,0.0,0.0,0.0,0.618613109274,5.0,3.59318406165,0.0,3.0011,0.592084061649
 04/29  03:00:00,9.70416821219,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/29  04:00:00,9.85819883507,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/29  05:00:00,13.8895666799,2.21493095989,0.0,0.0,1.85583932782,5.577,17.6232094168,12.5294694708,4.50165,0.592089946002
 04/29  06:00:00,26.4610916428,2.21493095989,0.0,0.0,3.71167865564,18.077,22.2631783652,7.02039823311,13.50495,1.7378301321
 04/29  07:00:00,25.7737630692,2.21493095989,0.0,0.0,3.71167865564,18.077,27.5628248521,5.38967753047,21.0077,1.16544732166
 04/29  08:00:00,20.7808434848,2.21493095989,0.0,0.0,3.71167865564,13.077,21.6450057152,4.90131933632,15.0055,1.73818637886
 04/29  09:00:00,20.8316632828,2.21493095989,0.0,0.0,3.71167865564,13.077,21.4109582799,1.7911297556,15.0055,4.61432852431
 04/29  10:00:00,25.8709777942,2.21493095989,0.0,0.0,3.71167865564,18.077,37.0505458278,0.0,33.0121,4.03844582778
 04/29  11:00:00,27.0247775196,2.21493095989,0.00350913000663,0.0,3.71167865564,18.077,44.5547480346,0.0,40.51485,4.03989803457
 04/29  12:00:00,26.5568888369,2.21493095989,0.328398549923,0.0,3.71167865564,18.077,40.6270531831,0.0,36.0132,4.61385318306
 04/29  13:00:00,26.6712918309,2.21493095989,0.653959351802,0.0,3.71167865564,18.077,35.5496005848,0.0,31.51155,4.03805058477
 04/29  14:00:00,21.4517717318,2.21493095989,0.431004227789,0.0,3.71167865564,13.077,24.4699025511,0.0,21.0077,3.46220255114
 04/29  15:00:00,21.5801461454,2.21493095989,0.565477798963,0.0,3.71167865564,13.077,22.9693337055,0.0,19.50715,3.46218370552
 04/29  16:00:00,21.6572115471,2.21493095989,0.712420674084,0.0,3.71167865564,13.077,25.9694682629,0.0,22.50825,3.46121826294
 04/29  17:00:00,26.8968074925,2.21493095989,0.941863001825,0.0,3.71167865564,18.077,28.9718221168,0.0,25.50935,3.46247211684
 04/29  18:00:00,27.0075097258,2.21493095989,1.05652605411,0.0,3.71167865564,18.077,30.6996314944,0.0,25.50935,5.19028149436
 04/29  19:00:00,26.7276733763,2.21493095989,0.632537995381,0.0,3.71167865564,18.077,30.1252995501,0.0,25.50935,4.61594955014
 04/29  20:00:00,23.5508530134,2.21493095989,0.00443941906228,0.0,3.71167865564,13.077,27.122349727,0.0,22.50825,4.61409972697
 04/29  21:00:00,23.4126240613,2.21493095989,0.0,0.0,3.71167865564,13.077,25.6235892849,0.0,21.0077,4.6158892849
 04/29  22:00:00,23.2652357847,2.21493095989,0.0,0.0,3.71167865564,13.077,21.6021612431,0.133108824423,18.0066,3.46245241864
 04/29  23:00:00,24.3812646945,2.21493095989,0.0,0.0,3.71167865564,13.077,8.56008284399,2.67245220111,3.0011,2.88653064288
 04/29  24:00:00,13.9247426449,2.21493095989,0.0,0.0,1.85583932782,5.577,13.0194229303,7.70663322453,3.0011,2.31168970574
 04/30  01:00:00,9.65510309085,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/30  02:00:00,9.68197147733,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/30  03:00:00,9.6884081273,0.0,0.0,0.0,0.618613109274,5.0,3.59317114235,0.0,3.0011,0.592071142346
 04/30  04:00:00,9.83117927577,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/30  05:00:00,13.8354185976,2.21493095989,0.0,0.0,1.85583932782,5.577,22.6518536979,17.5581266525,4.50165,0.592077045452
 04/30  06:00:00,26.3999468798,2.21493095989,0.0,0.0,3.71167865564,18.077,27.4001848436,12.7298894982,13.50495,1.1653453454
 04/30  07:00:00,25.7335261814,2.21493095989,0.0,0.0,3.71167865564,18.077,30.5040912681,7.75819475805,21.0077,1.73819651
 04/30  08:00:00,20.7639946591,2.21493095989,0.0,0.0,3.71167865564,13.077,21.4466567042,4.70286519987,15.0055,1.73829150435
 04/30  09:00:00,20.830880543,2.21493095989,0.0,0.0,3.71167865564,13.077,16.9143531488,0.743359429807,15.0055,1.16549371903
 04/30  10:00:00,25.8884701376,2.21493095989,0.0,0.0,3.71167865564,18.077,37.6264530265,0.0,33.0121,4.61435302652
 04/30  11:00:00,27.0581098302,2.21493095989,0.0208268375477,0.0,3.71167865564,18.077,45.1286938734,0.0,40.51485,4.61384387335
 04/30  12:00:00,26.6957964478,2.21493095989,0.465980361082,0.0,3.71167865564,18.077,39.4761093292,0.0,36.0132,3.46290932925
 04/30  13:00:00,26.6966564163,2.21493095989,0.685738123355,0.0,3.71167865564,18.077,34.9736353847,0.0,31.51155,3.46208538466
 04/30  14:00:00,21.4871940973,2.21493095989,0.466815877312,0.0,3.71167865564,13.077,23.8937955354,0.0,21.0077,2.88609553538
 04/30  15:00:00,21.7924755436,2.21493095989,0.769354935397,0.0,3.71167865564,13.077,22.393421569,0.0,19.50715,2.88627156898
 04/30  16:00:00,21.9843705898,2.21493095989,1.02308784086,0.0,3.71167865564,13.077,25.3948844224,0.0,22.50825,2.88663442236
 04/30  17:00:00,27.0491611833,2.21493095989,1.08941860671,0.0,3.71167865564,18.077,28.9717927616,0.0,25.50935,3.46244276164
 04/30  18:00:00,27.0475580565,2.21493095989,1.09918915229,0.0,3.71167865564,18.077,29.5491484151,0.0,25.50935,4.03979841508
 04/30  19:00:00,26.7372470779,2.21493095989,0.645228064818,0.0,3.71167865564,18.077,30.123685556,0.0,25.50935,4.61433555597
 04/30  20:00:00,23.5542856273,2.21493095989,0.0115556209708,0.0,3.71167865564,13.077,25.9713779383,0.0,22.50825,3.46312793832
 04/30  21:00:00,23.4228228951,2.21493095989,0.0,0.0,3.71167865564,13.077,25.6218173377,0.0,21.0077,4.6141173377
 04/30  22:00:00,23.29472321,2.21493095989,0.0,0.0,3.71167865564,13.077,21.4846768177,0.0156122562717,18.0066,3.46246456147
 04/30  23:00:00,24.4235699216,2.21493095989,0.0,0.0,3.71167865564,13.077,5.42478348542,0.112207504838,3.0011,2.31147598058
 04/30  24:00:00,13.9851151207,2.21493095989,0.0,0.0,1.85583932782,5.577,9.41854816001,4.10594693532,3.0011,2.31150122469
 05/01  01:00:00,9.69791550925,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/01  02:00:00,9.72854055642,0.0,0.0,0.0,0.618613109274,5.0,3.59318075546,0.0,3.0011,0.592080755459
 05/01  03:00:00,9.73751289987,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/01  04:00:00,9.88956083885,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/01  05:00:00,13.9021877713,2.21493095989,0.0,0.0,1.85583932782,5.577,13.019789476,7.92605283098,4.50165,0.592086645059
 05/01  06:00:00,26.4749591288,2.21493095989,0.0,0.0,3.71167865564,18.077,19.8194059838,4.57665602893,13.50495,1.73779995486
 05/01  07:00:00,25.8206164731,2.21493095989,0.0,0.0,3.71167865564,18.077,27.5390937277,1.34046586486,21.0077,5.19092786285
 05/01  08:00:00,20.819465996,2.21493095989,0.0,0.0,3.71167865564,13.077,21.608693046,1.98759218208,15.0055,4.61560086396
 05/01  09:00:00,20.8336569883,2.21493095989,0.0,0.0,3.71167865564,13.077,20.1368354896,1.0929748595,15.0055,4.03836063007
 05/01  10:00:00,25.875985257,2.21493095989,0.0,0.0,3.71167865564,18.077,36.4750419836,0.0,33.0121,3.46294198359
 05/01  11:00:00,27.0275836659,2.21493095989,0.00627914211584,0.0,3.71167865564,18.077,44.5524397281,0.0,40.51485,4.0375897281
 05/01  12:00:00,26.2280380533,2.21493095989,0.0555216082419,0.0,3.71167865564,18.077,39.4751528478,0.0,36.0132,3.46195284784
 05/01  13:00:00,25.9111130336,2.21493095989,0.0,0.0,3.71167865564,18.077,34.9728829922,0.0,31.51155,3.46133299223
 05/01  14:00:00,20.8790135917,2.21493095989,0.0,0.0,3.71167865564,13.077,23.9229276036,0.0281440912369,21.0077,2.88708351237
 05/01  15:00:00,20.8255886981,2.21493095989,0.0,0.0,3.71167865564,13.077,24.6680299596,2.84742296289,19.50715,2.31345699674
 05/01  16:00:00,20.7046021718,2.21493095989,0.0,0.0,3.71167865564,13.077,31.1148784728,5.7198146176,22.50825,2.88681385523
 05/01  17:00:00,25.6831664348,2.21493095989,0.0,0.0,3.71167865564,18.077,34.7952095879,5.82345660552,25.50935,3.4624029824
 05/01  18:00:00,25.6790845426,2.21493095989,0.0,0.0,3.71167865564,18.077,37.2655245466,6.56707653082,25.50935,5.18909801574
 05/01  19:00:00,25.8128819816,2.21493095989,0.0,0.0,3.71167865564,18.077,38.8186373908,8.11811748372,25.50935,5.19116990708
 05/01  20:00:00,23.3124885297,2.21493095989,0.0,0.0,3.71167865564,13.077,38.7619558399,11.6418296213,22.50825,4.61187621855
 05/01  21:00:00,23.2437124013,2.21493095989,0.0,0.0,3.71167865564,13.077,37.2000882746,11.5788966516,21.0077,4.61349162302
 05/01  22:00:00,23.1282559852,2.21493095989,0.0,0.0,3.71167865564,13.077,36.8916003859,14.8476791974,18.0066,4.03732118859
 05/01  23:00:00,24.2899604368,2.21493095989,0.0,0.0,3.71167865564,13.077,23.9665280213,18.6529977099,3.0011,2.31243031139
 05/01  24:00:00,13.8273325538,2.21493095989,0.0,0.0,1.85583932782,5.577,29.8693169466,25.1298936919,3.0011,1.73832325469
 05/02  01:00:00,9.57256245121,0.0,0.0,0.0,0.618613109274,5.0,3.59318773088,0.0,3.0011,0.592087730884
 05/02  02:00:00,9.60754131491,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/02  03:00:00,9.62192621628,0.0,0.0,0.0,0.618613109274,5.0,3.59319360942,0.0,3.0011,0.592093609418
 05/02  04:00:00,10.2816817334,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/02  05:00:00,14.3056031686,2.21493095989,0.0,0.0,1.85583932782,5.577,32.504583278,27.4108855219,4.50165,0.592047756099
 05/02  06:00:00,26.5927613649,2.21493095989,0.0,0.0,3.71167865564,18.077,35.6197155612,20.9494006342,13.50495,1.165364927
 05/02  07:00:00,25.7036493516,2.21493095989,0.0,0.0,3.71167865564,18.077,39.6580028442,13.4580556694,21.0077,5.19224717478
 05/02  08:00:00,20.7182084816,2.21493095989,0.0,0.0,3.71167865564,13.077,31.2314003799,11.0355527361,15.0055,5.19034764371
 05/02  09:00:00,20.7407577571,2.21493095989,0.0,0.0,3.71167865564,13.077,26.0483345592,7.57850595332,15.0055,3.4643286059
 05/02  10:00:00,25.7568120849,2.21493095989,0.0,0.0,3.71167865564,18.077,41.5544914763,4.50549558964,33.0121,4.03689588666
 05/02  11:00:00,26.8964627963,2.21493095989,0.0,0.0,3.71167865564,18.077,45.0990966388,0.546125053452,40.51485,4.03812158535
 05/02  12:00:00,26.0655100885,2.21493095989,0.0040807499085,0.0,3.71167865564,18.077,39.4758683084,0.0,36.0132,3.46266830842
 05/02  13:00:00,25.8677161516,2.21493095989,0.0,0.0,3.71167865564,18.077,34.3990081568,0.0,31.51155,2.88745815677
 05/02  14:00:00,20.8849529971,2.21493095989,0.0,0.0,3.71167865564,13.077,23.9216429995,0.0275545077298,21.0077,2.88638849174
 05/02  15:00:00,20.8931869986,2.21493095989,0.0,0.0,3.71167865564,13.077,22.3935573675,0.0,19.50715,2.88640736749
 05/02  16:00:00,20.8256733749,2.21493095989,0.0,0.0,3.71167865564,13.077,25.3949088468,0.0,22.50825,2.88665884679
 05/02  17:00:00,26.076079471,2.21493095989,0.21757642692,0.0,3.71167865564,18.077,28.9721996145,0.0,25.50935,3.46284961454
 05/02  18:00:00,26.1317782775,2.21493095989,0.262763430323,0.0,3.71167865564,18.077,30.1252286735,0.0,25.50935,4.61587867349
 05/02  19:00:00,25.8451230778,2.21493095989,0.0054044730902,0.0,3.71167865564,18.077,30.701663613,0.0,25.50935,5.19231361304
 05/02  20:00:00,22.6931907853,2.21493095989,0.0,0.0,3.71167865564,13.077,27.1225205183,0.0,22.50825,4.61427051828
 05/02  21:00:00,23.2552578236,2.21493095989,0.0,0.0,3.71167865564,13.077,25.6227612491,0.0,21.0077,4.61506124914
 05/02  22:00:00,23.2273304649,2.21493095989,0.0,0.0,3.71167865564,13.077,23.4488447389,1.40437054852,18.0066,4.03787419035
 05/02  23:00:00,24.3332393133,2.21493095989,0.0,0.0,3.71167865564,13.077,10.3596127401,5.04630736355,3.0011,2.31220537653
 05/02  24:00:00,13.8785434685,2.21493095989,0.0,0.0,1.85583932782,5.577,16.2144095718,10.9020236091,3.0011,2.31128596265
 05/03  01:00:00,9.62118625715,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/03  02:00:00,9.65649667832,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/03  03:00:00,9.66361681287,0.0,0.0,0.0,0.618613109274,5.0,3.59315455907,0.0,3.0011,0.592054559067
 05/03  04:00:00,9.80384632144,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/03  05:00:00,13.8166583054,2.21493095989,0.0,0.0,1.85583932782,5.577,23.7010320786,18.60732159,4.50165,0.592060488549
 05/03  06:00:00,26.3865833504,2.21493095989,0.0,0.0,3.71167865564,18.077,27.1119312431,12.4416874821,13.50495,1.16529376101
 05/03  07:00:00,25.7327934183,2.21493095989,0.0,0.0,3.71167865564,18.077,32.1758035796,5.97595236854,21.0077,5.1921512111
 05/03  08:00:00,20.7933975044,2.21493095989,0.0,0.0,3.71167865564,13.077,22.10899109,1.91311825615,15.0055,5.19037283385
 05/03  09:00:00,20.8595225168,2.21493095989,0.0,0.0,3.71167865564,13.077,19.0441069406,0.0,15.0055,4.03860694056
 05/03  10:00:00,25.908642252,2.21493095989,0.0,0.0,3.71167865564,18.077,36.4750184188,0.0,33.0121,3.46291841879
 05/03  11:00:00,27.3580177534,2.21493095989,0.301705546624,0.0,3.71167865564,18.077,44.5531591305,0.0,40.51485,4.03830913049
 05/03  12:00:00,27.2769665348,2.21493095989,1.02407001205,0.0,3.71167865564,18.077,39.4760574712,0.0,36.0132,3.46285747119
 05/03  13:00:00,27.3142525274,2.21493095989,1.29555731628,0.0,3.71167865564,18.077,34.398639206,0.0,31.51155,2.88708920597
 05/03  14:00:00,22.1063191493,2.21493095989,1.07103352142,0.0,3.71167865564,13.077,23.8937805202,0.0,21.0077,2.88608052021
 05/03  15:00:00,22.1803230209,2.21493095989,1.14161778158,0.0,3.71167865564,13.077,22.3934993176,0.0,19.50715,2.88634931764
 05/03  16:00:00,22.3260561413,2.21493095989,1.35743879924,0.0,3.71167865564,13.077,25.3949609501,0.0,22.50825,2.88671095006
 05/03  17:00:00,27.858752571,2.21493095989,1.87983244203,0.0,3.71167865564,18.077,28.9720163237,0.0,25.50935,3.46266632366
 05/03  18:00:00,27.551497915,2.21493095989,1.58417733792,0.0,3.71167865564,18.077,30.1251049103,0.0,25.50935,4.61575491025
 05/03  19:00:00,26.9189004389,2.21493095989,0.826169802154,0.0,3.71167865564,18.077,30.7017347874,0.0,25.50935,5.1923847874
 05/03  20:00:00,22.9595818264,2.21493095989,0.0415650550413,0.0,3.71167865564,13.077,27.1223289978,0.0,22.50825,4.61407899783
 05/03  21:00:00,23.431982002,2.21493095989,0.0,0.0,3.71167865564,13.077,25.6235928508,0.0,21.0077,4.61589285078
 05/03  22:00:00,23.2858655015,2.21493095989,0.0,0.0,3.71167865564,13.077,22.0630107354,0.0186878830588,18.0066,4.03772285233
 05/03  23:00:00,24.4126825861,2.21493095989,0.0,0.0,3.71167865564,13.077,5.39532001382,0.0821171580004,3.0011,2.31210285582
 05/03  24:00:00,13.9710249572,2.21493095989,0.0,0.0,1.85583932782,5.577,9.28975678885,4.55045504185,3.0011,1.73820174701
 05/04  01:00:00,9.68450801368,0.0,0.0,0.0,0.618613109274,5.0,3.59319456493,0.0,3.0011,0.592094564935
 05/04  02:00:00,9.71164927313,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/04  03:00:00,9.71924205534,0.0,0.0,0.0,0.618613109274,5.0,3.59317834713,0.0,3.0011,0.592078347134
 05/04  04:00:00,9.86543631492,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/04  05:00:00,13.8748715687,2.21493095989,0.0,0.0,1.85583932782,5.577,14.6744126812,9.58067844246,4.50165,0.592084238787
 05/04  06:00:00,26.4603305356,2.21493095989,0.0,0.0,3.71167865564,18.077,19.3848823117,4.71470261798,13.50495,1.1652296937
 05/04  07:00:00,25.8130471986,2.21493095989,0.0,0.0,3.71167865564,18.077,27.07976186,0.880471479607,21.0077,5.19159038038
 05/04  08:00:00,20.8500053728,2.21493095989,0.0,0.0,3.71167865564,13.077,20.2634942511,0.0675745940588,15.0055,5.19041965704
 05/04  09:00:00,20.9075361724,2.21493095989,0.0,0.0,3.71167865564,13.077,19.0436591312,0.0,15.0055,4.03815913121
 05/04  10:00:00,25.9225244883,2.21493095989,0.0,0.0,3.71167865564,18.077,36.4745865452,0.0,33.0121,3.46248654521
 05/04  11:00:00,27.017614007,2.21493095989,0.00497032314547,0.0,3.71167865564,18.077,44.5523676974,0.0,40.51485,4.0375176974
 05/04  12:00:00,26.8022154391,2.21493095989,0.590581684453,0.0,3.71167865564,18.077,39.4758905639,0.0,36.0132,3.46269056385
 05/04  13:00:00,26.8241841875,2.21493095989,0.816815366927,0.0,3.71167865564,18.077,34.3993167099,0.0,31.51155,2.88776670988
 05/04  14:00:00,21.5020710527,2.21493095989,0.48373855586,0.0,3.71167865564,13.077,23.894324211,0.0,21.0077,2.886624211
 05/04  15:00:00,21.234622532,2.21493095989,0.235242275171,0.0,3.71167865564,13.077,22.3937679417,0.0,19.50715,2.88661794168
 05/04  16:00:00,21.247302019,2.21493095989,0.326464825957,0.0,3.71167865564,13.077,24.8217207945,0.0,22.50825,2.31347079447
 05/04  17:00:00,26.8365795666,2.21493095989,0.893768247544,0.0,3.71167865564,18.077,29.5448812059,0.0,25.50935,4.03553120589
 05/04  18:00:00,26.7605441579,2.21493095989,0.826292751507,0.0,3.71167865564,18.077,30.1235530003,0.0,25.50935,4.61420300033
 05/04  19:00:00,26.4861148412,2.21493095989,0.411788685346,0.0,3.71167865564,18.077,30.701323426,0.0,25.50935,5.19197342598
 05/04  20:00:00,22.8924494463,2.21493095989,0.0,0.0,3.71167865564,13.077,27.1222219354,0.0,22.50825,4.61397193536
 05/04  21:00:00,23.4074264178,2.21493095989,0.0,0.0,3.71167865564,13.077,25.6231472521,0.0,21.0077,4.61544725215
 05/04  22:00:00,23.2844033843,2.21493095989,0.0,0.0,3.71167865564,13.077,22.044214694,0.0,18.0066,4.03761469404
 05/04  23:00:00,24.4229766409,2.21493095989,0.0,0.0,3.71167865564,13.077,5.67915472829,0.365699658076,3.0011,2.31235507021
 05/04  24:00:00,13.9781583426,2.21493095989,0.0,0.0,1.85583932782,5.577,9.4772405304,4.73749513963,3.0011,1.73864539077
 05/05  01:00:00,9.68997051826,0.0,0.0,0.0,0.618613109274,5.0,3.59315241155,0.0,3.0011,0.592052411545
 05/05  02:00:00,9.71582194787,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/05  03:00:00,9.72326050709,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/05  04:00:00,10.3809568514,0.0,0.0,0.0,0.618613109274,5.0,3.59315834622,0.0,3.0011,0.592058346217
 05/05  05:00:00,14.3945562568,2.21493095989,0.0,0.0,1.85583932782,5.577,15.89681486,11.37516486,4.50165,0.02
 05/05  06:00:00,26.6989968264,2.21493095989,0.0,0.0,3.71167865564,18.077,20.2620163913,5.01911845219,13.50495,1.73794793913
 05/05  07:00:00,25.829536927,2.21493095989,0.0,0.0,3.71167865564,18.077,26.6928094576,0.493253416695,21.0077,5.1918560409
 05/05  08:00:00,20.9116860259,2.21493095989,0.00324893131404,0.0,3.71167865564,13.077,19.6212276495,0.0,15.0055,4.61572764949
 05/05  09:00:00,21.2343507466,2.21493095989,0.225752665025,0.0,3.71167865564,13.077,19.0439012937,0.0,15.0055,4.03840129367
 05/05  10:00:00,27.1729187805,2.21493095989,1.10581096599,0.0,3.71167865564,18.077,36.4750340011,0.0,33.0121,3.46293400115
 05/05  11:00:00,29.5094536701,2.21493095989,2.300025635,0.0,3.71167865564,18.077,44.5530337197,0.0,40.51485,4.03818371966
 05/05  12:00:00,31.0321819033,2.21493095989,4.56967181373,0.0,3.71167865564,18.077,39.476010397,0.0,36.0132,3.462810397
 05/05  13:00:00,32.0025473402,2.21493095989,5.81851119301,0.0,3.71167865564,18.077,34.9723995482,0.0,31.51155,3.46084954817
 05/05  14:00:00,26.0999561627,2.21493095989,4.90732542291,0.0,3.71167865564,13.077,23.3203982625,0.0,21.0077,2.31269826252
 05/05  15:00:00,25.8644604048,2.21493095989,4.67230115517,0.0,3.71167865564,13.077,22.3937649268,0.0,19.50715,2.88661492676
 05/05  16:00:00,26.0735875086,2.21493095989,4.90453236569,0.0,3.71167865564,13.077,25.3947841132,0.0,22.50825,2.88653411324
 05/05  17:00:00,31.5791483429,2.21493095989,5.46913034499,0.0,3.71167865564,18.077,28.9723637843,0.0,25.50935,3.46301378435
 05/05  18:00:00,31.6167894782,2.21493095989,5.51015436208,0.0,3.71167865564,18.077,30.1245338851,0.0,25.50935,4.61518388514
 05/05  19:00:00,29.8479329685,2.21493095989,3.7762371246,0.0,3.71167865564,18.077,30.7014156088,0.0,25.50935,5.19206560877
 05/05  20:00:00,24.7423188821,2.21493095989,1.81116928439,0.0,3.71167865564,13.077,27.1217587276,0.0,22.50825,4.61350872758
 05/05  21:00:00,24.9120638264,2.21493095989,1.42312840763,0.0,3.71167865564,13.077,25.6227240902,0.0,21.0077,4.61502409024
 05/05  22:00:00,24.6009475079,2.21493095989,1.12213249165,0.0,3.71167865564,13.077,22.0440964336,0.0,18.0066,4.03749643361
 05/05  23:00:00,24.95386592,2.21493095989,0.368748877452,0.0,3.71167865564,13.077,5.31308066298,0.0,3.0011,2.31198066298
 05/05  24:00:00,14.176593286,2.21493095989,0.0,0.0,1.85583932782,5.577,4.7715522522,0.032233333357,3.0011,1.73821891884
 05/06  01:00:00,9.8520062933,0.0,0.0,0.0,0.618613109274,5.0,3.59318699463,0.0,3.0011,0.592086994633
 05/06  02:00:00,9.86590198283,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/06  03:00:00,9.88238783241,0.0,0.0,0.0,0.618613109274,5.0,3.59319289442,0.0,3.0011,0.592092894416
 05/06  04:00:00,10.0452990933,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/06  05:00:00,14.0493599847,2.21493095989,0.0,0.0,1.85583932782,5.577,5.24840736993,0.154710333684,4.50165,0.592047036244
 05/06  06:00:00,26.6249247799,2.21493095989,0.0078380740233,0.0,3.71167865564,18.077,14.6700899469,0.0,13.50495,1.1651399469
 05/06  07:00:00,25.9752788545,2.21493095989,0.00762925619907,0.0,3.71167865564,18.077,22.7458095523,0.0,21.0077,1.73810955226
 05/06  08:00:00,21.1733509279,2.21493095989,0.164776440468,0.0,3.71167865564,13.077,16.1709584131,0.0,15.0055,1.16545841311
 05/06  09:00:00,21.9442093947,2.21493095989,0.882321301358,0.0,3.71167865564,13.077,19.6191376833,0.0,15.0055,4.61363768326
 05/06  10:00:00,27.6708466127,2.21493095989,1.57926083924,0.0,3.71167865564,18.077,37.0504292116,0.0,33.0121,4.03832921158
 05/06  11:00:00,29.8588063061,2.21493095989,2.64727132113,0.0,3.71167865564,18.077,44.5535490518,0.0,40.51485,4.03869905178
 05/06  12:00:00,30.541171572,2.21493095989,4.1107540837,0.0,3.71167865564,18.077,40.6265053703,0.0,36.0132,4.61330537032
 05/06  13:00:00,30.9093148077,2.21493095989,4.77217565522,0.0,3.71167865564,18.077,35.5486041186,0.0,31.51155,4.03705411862
 05/06  14:00:00,26.1296462914,2.21493095989,4.96995291978,0.0,3.71167865564,13.077,24.4702973205,0.0,21.0077,3.46259732048
 05/06  15:00:00,26.7981859636,2.21493095989,5.62748809144,0.0,3.71167865564,13.077,22.9698106466,0.0,19.50715,3.46266064661
 05/06  16:00:00,27.4538907523,2.21493095989,6.27460668594,0.0,3.71167865564,13.077,25.395771139,0.0,22.50825,2.88752113904
 05/06  17:00:00,32.887841465,2.21493095989,6.712373517,0.0,3.71167865564,18.077,29.5454053374,0.0,25.50935,4.03605533737
 05/06  18:00:00,33.1129203039,2.21493095989,6.99214525691,0.0,3.71167865564,18.077,30.1246107524,0.0,25.50935,4.61526075235
 05/06  19:00:00,32.6712687888,2.21493095989,6.36360517677,0.0,3.71167865564,18.077,30.1248906365,0.0,25.50935,4.61554063653
 05/06  20:00:00,27.0691625496,2.21493095989,3.91382785467,0.0,3.71167865564,13.077,27.1220816809,0.0,22.50825,4.61383168094
 05/06  21:00:00,25.3771388482,2.21493095989,1.7389222803,0.0,3.71167865564,13.077,25.6234563367,0.0,21.0077,4.61575633673
 05/06  22:00:00,24.197459024,2.21493095989,0.74169930507,0.0,3.71167865564,13.077,21.4692241527,0.0,18.0066,3.46262415269
 05/06  23:00:00,24.7286038375,2.21493095989,0.157522206451,0.0,3.71167865564,13.077,5.88751044054,0.0,3.0011,2.88641044054
 05/06  24:00:00,14.1236428837,2.21493095989,0.0,0.0,1.85583932782,5.577,4.85848116308,0.118617698278,3.0011,1.7387634648
 05/07  01:00:00,9.78355726499,0.0,0.0,0.0,0.618613109274,5.0,3.59318644204,0.0,3.0011,0.592086442037
 05/07  02:00:00,9.79021192586,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/07  03:00:00,9.79135777259,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/07  04:00:00,9.94836444394,0.0,0.0,0.0,0.618613109274,5.0,3.59316649986,0.0,3.0011,0.592066499858
 05/07  05:00:00,13.945498035,2.21493095989,0.0,0.0,1.85583932782,5.577,9.45939121697,4.93774121697,4.50165,0.02
 05/07  06:00:00,26.5110370855,2.21493095989,0.0,0.0,3.71167865564,18.077,18.0466503852,2.80384529425,13.50495,1.73785509093
 05/07  07:00:00,25.8544869998,2.21493095989,0.0,0.0,3.71167865564,18.077,22.8660331488,0.12025805059,21.0077,1.73807509821
 05/07  08:00:00,20.8759180677,2.21493095989,0.0,0.0,3.71167865564,13.077,16.1708248858,0.0,15.0055,1.16532488584
 05/07  09:00:00,20.9069903901,2.21493095989,0.0,0.0,3.71167865564,13.077,16.7436524855,0.0,15.0055,1.73815248551
 05/07  10:00:00,25.9773423029,2.21493095989,0.0178895452548,0.0,3.71167865564,18.077,37.0518063958,0.0,33.0121,4.03970639583
 05/07  11:00:00,28.1733664898,2.21493095989,1.03167862088,0.0,3.71167865564,18.077,45.1287116946,0.0,40.51485,4.61386169455
 05/07  12:00:00,28.2729733982,2.21493095989,1.90126619464,0.0,3.71167865564,18.077,39.4759308654,0.0,36.0132,3.46273086538
 05/07  13:00:00,28.9556889781,2.21493095989,2.83915328139,0.0,3.71167865564,18.077,34.9743932361,0.0,31.51155,3.46284323607
 05/07  14:00:00,24.5903594399,2.21493095989,3.44574956679,0.0,3.71167865564,13.077,23.8940600808,0.0,21.0077,2.88636008085
 05/07  15:00:00,24.3222079315,2.21493095989,3.1837568464,0.0,3.71167865564,13.077,21.820529563,0.0,19.50715,2.31337956297
 05/07  16:00:00,23.9021659739,2.21493095989,2.77310049762,0.0,3.71167865564,13.077,25.394922699,0.0,22.50825,2.88667269896
 05/07  17:00:00,29.4490079123,2.21493095989,3.33949620088,0.0,3.71167865564,18.077,28.9719823476,0.0,25.50935,3.46263234762
 05/07  18:00:00,29.5065744375,2.21493095989,3.4405810542,0.0,3.71167865564,18.077,30.1226717232,0.0,25.50935,4.61332172324
 05/07  19:00:00,28.9656269644,2.21493095989,2.72883268439,0.0,3.71167865564,18.077,29.5485596476,0.0,25.50935,4.03920964759
 05/07  20:00:00,24.9327975114,2.21493095989,1.83542329901,0.0,3.71167865564,13.077,25.9709982842,0.0,22.50825,3.46274828421
 05/07  21:00:00,24.7747054943,2.21493095989,1.1735129637,0.0,3.71167865564,13.077,25.6210728044,0.0,21.0077,4.61337280436
 05/07  22:00:00,23.8459988785,2.21493095989,0.405294851717,0.0,3.71167865564,13.077,21.4687273856,0.0,18.0066,3.46212738562
 05/07  23:00:00,24.5735535784,2.21493095989,0.0,0.0,3.71167865564,13.077,4.73956306285,0.0,3.0011,1.73846306285
 05/07  24:00:00,14.1460250432,2.21493095989,0.0,0.0,1.85583932782,5.577,5.36577491819,0.0521397908402,3.0011,2.31253512735
 05/08  01:00:00,9.81514026192,0.0,0.0,0.0,0.618613109274,5.0,3.59318119113,0.0,3.0011,0.592081191125
 05/08  02:00:00,9.83140093167,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/08  03:00:00,9.83876242329,0.0,0.0,0.0,0.618613109274,5.0,3.5931870977,0.0,3.0011,0.592087097698
 05/08  04:00:00,9.99723908682,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/08  05:00:00,14.0227278574,2.21493095989,0.0,0.0,1.85583932782,5.577,5.88340878426,0.789665809998,4.50165,0.592092974265
 05/08  06:00:00,26.6361900406,2.21493095989,0.00663131798667,0.0,3.71167865564,18.077,14.6702179388,0.0,13.50495,1.16526793885
 05/08  07:00:00,26.1028501385,2.21493095989,0.106453574601,0.0,3.71167865564,18.077,26.1990838046,0.0,21.0077,5.19138380465
 05/08  08:00:00,21.3873059738,2.21493095989,0.365475918254,0.0,3.71167865564,13.077,19.6211803941,0.0,15.0055,4.61568039413
 05/08  09:00:00,22.386067299,2.21493095989,1.30071249402,0.0,3.71167865564,13.077,19.043630073,0.0,15.0055,4.03813007301
 05/08  10:00:00,28.4068858162,2.21493095989,2.2839770583,0.0,3.71167865564,18.077,36.4748331486,0.0,33.0121,3.46273314863
 05/08  11:00:00,31.0416080029,2.21493095989,3.81453118138,0.0,3.71167865564,18.077,44.5521605471,0.0,40.51485,4.03731054713
 05/08  12:00:00,31.319445205,2.21493095989,4.87742339242,0.0,3.71167865564,18.077,39.475812262,0.0,36.0132,3.46261226197
 05/08  13:00:00,30.9199033455,2.21493095989,4.79118575671,0.0,3.71167865564,18.077,34.9720087858,0.0,31.51155,3.46045878583
 05/08  14:00:00,25.5249592174,2.21493095989,4.37908976756,0.0,3.71167865564,13.077,23.3203577739,0.0,21.0077,2.31265777393
 05/08  15:00:00,22.8459816913,2.21493095989,1.75121892556,0.0,3.71167865564,13.077,22.3937465673,0.0,19.50715,2.88659656726
 05/08  16:00:00,21.2272686698,2.21493095989,0.199166169757,0.0,3.71167865564,13.077,25.3949286437,0.0,22.50825,2.88667864373
 05/08  17:00:00,25.9243859848,2.21493095989,0.0408543835155,0.0,3.71167865564,18.077,28.9721495684,0.0,25.50935,3.46279956838
 05/08  18:00:00,25.8305679172,2.21493095989,0.0,0.0,3.71167865564,18.077,30.1249646963,0.0,25.50935,4.61561469633
 05/08  19:00:00,25.9545120972,2.21493095989,0.0,0.0,3.71167865564,18.077,30.7012459212,0.0,25.50935,5.19189592116
 05/08  20:00:00,22.826298172,2.21493095989,0.0,0.0,3.71167865564,13.077,26.5474983112,0.0,22.50825,4.03924831125
 05/08  21:00:00,23.3706867581,2.21493095989,0.0,0.0,3.71167865564,13.077,26.1964807583,0.0,21.0077,5.18878075833
 05/08  22:00:00,23.2375945325,2.21493095989,0.0,0.0,3.71167865564,13.077,22.8679501647,1.3984266624,18.0066,3.46292350234
 05/08  23:00:00,24.3552311362,2.21493095989,0.0,0.0,3.71167865564,13.077,9.3424118616,4.02867568612,3.0011,2.31263617548
 05/08  24:00:00,13.8900678209,2.21493095989,0.0,0.0,1.85583932782,5.577,14.7603134078,9.44798172221,3.0011,2.3112316856
 05/09  01:00:00,9.63051314722,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/09  02:00:00,9.66698386927,0.0,0.0,0.0,0.618613109274,5.0,3.59318529714,0.0,3.0011,0.592085297135
 05/09  03:00:00,9.67890795999,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/09  04:00:00,10.3363046902,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/09  05:00:00,14.3332046112,2.21493095989,0.0,0.0,1.85583932782,5.577,22.1132414251,17.0195002467,4.50165,0.592091178359
 05/09  06:00:00,26.6028613816,2.21493095989,0.0,0.0,3.71167865564,18.077,28.6171398222,13.374605505,13.50495,1.73758431718
 05/09  07:00:00,25.7065067004,2.21493095989,0.0,0.0,3.71167865564,18.077,34.7866211031,9.16281151179,21.0077,4.61610959136
 05/09  08:00:00,20.7184973981,2.21493095989,0.0,0.0,3.71167865564,13.077,27.417165625,7.22175163712,15.0055,5.18991398789
 05/09  09:00:00,20.7390446141,2.21493095989,0.0,0.0,3.71167865564,13.077,24.3443114598,5.87473813405,15.0055,3.46407332576
 05/09  10:00:00,25.7574321319,2.21493095989,0.0,0.0,3.71167865564,18.077,40.5385592842,4.06369146427,33.0121,3.4627678199
 05/09  11:00:00,26.9065565356,2.21493095989,0.0,0.0,3.71167865564,18.077,44.7555756558,0.202735146395,40.51485,4.03799050939
 05/09  12:00:00,26.0766437516,2.21493095989,0.00277755845383,0.0,3.71167865564,18.077,39.4760187784,0.0,36.0132,3.46281877841
 05/09  13:00:00,25.8817970015,2.21493095989,0.0,0.0,3.71167865564,18.077,34.9728405742,0.0,31.51155,3.46129057417
 05/09  14:00:00,20.8965534786,2.21493095989,0.0,0.0,3.71167865564,13.077,23.3511159743,0.0304969017648,21.0077,2.3129190725
 05/09  15:00:00,20.8951603222,2.21493095989,0.0,0.0,3.71167865564,13.077,22.3931370539,0.0,19.50715,2.8859870539
 05/09  16:00:00,20.8273610315,2.21493095989,0.0,0.0,3.71167865564,13.077,25.3948599566,0.0,22.50825,2.88660995658
 05/09  17:00:00,25.9422523552,2.21493095989,0.0999563466276,0.0,3.71167865564,18.077,28.9719233985,0.0,25.50935,3.46257339848
 05/09  18:00:00,25.8874414225,2.21493095989,0.0469586322865,0.0,3.71167865564,18.077,30.1250814269,0.0,25.50935,4.61573142689
 05/09  19:00:00,25.8103586782,2.21493095989,0.0,0.0,3.71167865564,18.077,30.701252501,0.0,25.50935,5.19190250097
 05/09  20:00:00,22.6624283115,2.21493095989,0.0,0.0,3.71167865564,13.077,26.5478287476,0.0,22.50825,4.03957874757
 05/09  21:00:00,23.2141627678,2.21493095989,0.0,0.0,3.71167865564,13.077,27.0198717427,0.822969694892,21.0077,5.18920204776
 05/09  22:00:00,23.1784432205,2.21493095989,0.0,0.0,3.71167865564,13.077,25.5939418814,4.12352141153,18.0066,3.46382046989
 05/09  23:00:00,24.3113377317,2.21493095989,0.0,0.0,3.71167865564,13.077,11.4099321102,6.09615645444,3.0011,2.3126756558
 05/09  24:00:00,13.8690538573,2.21493095989,0.0,0.0,1.85583932782,5.577,15.9744913902,10.6621334133,3.0011,2.31125797685
 05/10  01:00:00,9.61237485992,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/10  02:00:00,9.64792141339,0.0,0.0,0.0,0.618613109274,5.0,3.59319181564,0.0,3.0011,0.592091815642
 05/10  03:00:00,9.65041494737,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/10  04:00:00,9.79524671546,0.0,0.0,0.0,0.618613109274,5.0,3.59314595492,0.0,3.0011,0.592045954925
 05/10  05:00:00,13.8212830166,2.21493095989,0.0,0.0,1.85583932782,5.577,21.681460837,17.159810837,4.50165,0.02
 05/10  06:00:00,26.4010726037,2.21493095989,0.0,0.0,3.71167865564,18.077,23.954306966,8.7116105158,13.50495,1.73774645023
 05/10  07:00:00,25.7596519693,2.21493095989,0.0,0.0,3.71167865564,18.077,29.0337873908,3.40959863427,21.0077,4.61648875656
 05/10  08:00:00,20.8025195658,2.21493095989,0.0,0.0,3.71167865564,13.077,21.7206451527,1.52590755195,15.0055,5.18923760078
 05/10  09:00:00,20.8379263353,2.21493095989,0.0,0.0,3.71167865564,13.077,18.7730279179,0.304031871593,15.0055,3.46349604634
 05/10  10:00:00,25.860274107,2.21493095989,0.0,0.0,3.71167865564,18.077,36.4748363613,0.0,33.0121,3.46273636134
 05/10  11:00:00,27.0278880408,2.21493095989,0.0115426924924,0.0,3.71167865564,18.077,44.5525304467,0.0,40.51485,4.03768044673
 05/10  12:00:00,26.828653727,2.21493095989,0.612734615956,0.0,3.71167865564,18.077,39.4760088217,0.0,36.0132,3.46280882165
 05/10  13:00:00,27.2815317452,2.21493095989,1.27204474726,0.0,3.71167865564,18.077,34.9729948905,0.0,31.51155,3.46144489052
 05/10  14:00:00,22.1673263879,2.21493095989,1.13345586506,0.0,3.71167865564,13.077,23.3209062428,0.0,21.0077,2.31320624283
 05/10  15:00:00,21.769567362,2.21493095989,0.761804250021,0.0,3.71167865564,13.077,22.393690048,0.0,19.50715,2.88654004802
 05/10  16:00:00,21.8123336924,2.21493095989,0.878180043919,0.0,3.71167865564,13.077,25.3948828079,0.0,22.50825,2.88663280791
 05/10  17:00:00,27.023722666,2.21493095989,1.08659244766,0.0,3.71167865564,18.077,28.9720614337,0.0,25.50935,3.46271143371
 05/10  18:00:00,26.6642949803,2.21493095989,0.749378573727,0.0,3.71167865564,18.077,30.1246573204,0.0,25.50935,4.61530732038
 05/10  19:00:00,26.5450811848,2.21493095989,0.479799175163,0.0,3.71167865564,18.077,30.7000863084,0.0,25.50935,5.19073630841
 05/10  20:00:00,22.9503149184,2.21493095989,0.027639265737,0.0,3.71167865564,13.077,26.5473489489,0.0,22.50825,4.03909894894
 05/10  21:00:00,23.4601417167,2.21493095989,0.0,0.0,3.71167865564,13.077,25.6230012335,0.0,21.0077,4.61530123348
 05/10  22:00:00,23.3345809164,2.21493095989,0.0,0.0,3.71167865564,13.077,22.0441462231,0.0,18.0066,4.03754622312
 05/10  23:00:00,24.4492253006,2.21493095989,0.0,0.0,3.71167865564,13.077,5.35023576304,0.0366879153712,3.0011,2.31244784767
 05/10  24:00:00,13.9852919655,2.21493095989,0.0,0.0,1.85583932782,5.577,9.79027969945,5.05053424769,3.0011,1.73864545177
 05/11  01:00:00,9.68391147017,0.0,0.0,0.0,0.618613109274,5.0,3.59319125888,0.0,3.0011,0.592091258878
 05/11  02:00:00,9.7096304729,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/11  03:00:00,9.71589437178,0.0,0.0,0.0,0.618613109274,5.0,3.59315284388,0.0,3.0011,0.592052843881
 05/11  04:00:00,9.87792192579,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/11  05:00:00,13.9000275938,2.21493095989,0.0,0.0,1.85583932782,5.577,13.5019658563,8.40825708026,4.50165,0.592058776083
 05/11  06:00:00,25.8480662652,2.21493095989,0.0,0.0,3.71167865564,18.077,19.4688799155,4.79879577536,13.50495,1.16513414019
 05/11  07:00:00,25.8134244984,2.21493095989,0.0,0.0,3.71167865564,18.077,28.7553466902,2.5569759602,21.0077,5.19067073002
 05/11  08:00:00,20.8123983703,2.21493095989,0.0,0.0,3.71167865564,13.077,22.9206660931,3.30061258607,15.0055,4.61455350705
 05/11  09:00:00,20.8186405736,2.21493095989,0.0,0.0,3.71167865564,13.077,22.7920473438,3.74936492596,15.0055,4.03718241781
 05/11  10:00:00,25.8185347863,2.21493095989,0.0,0.0,3.71167865564,18.077,39.8019799642,3.32735105217,33.0121,3.46252891203
 05/11  11:00:00,26.9369305258,2.21493095989,0.0,0.0,3.71167865564,18.077,44.884631991,0.332839715884,40.51485,4.03694227508
 05/11  12:00:00,26.0926048379,2.21493095989,0.00659630398316,0.0,3.71167865564,18.077,39.4751930234,0.0,36.0132,3.46199302344
 05/11  13:00:00,25.8880505295,2.21493095989,0.0,0.0,3.71167865564,18.077,34.398860079,0.0,31.51155,2.88731007905
 05/11  14:00:00,20.9086821546,2.21493095989,0.0,0.0,3.71167865564,13.077,23.926078785,0.0318710350057,21.0077,2.88650774994
 05/11  15:00:00,20.9292575137,2.21493095989,0.0,0.0,3.71167865564,13.077,21.8203432525,0.0,19.50715,2.31319325254
 05/11  16:00:00,20.872589306,2.21493095989,0.0,0.0,3.71167865564,13.077,25.3942971357,0.0,22.50825,2.88604713567
 05/11  17:00:00,25.885594261,2.21493095989,0.00784844270842,0.0,3.71167865564,18.077,28.9715921083,0.0,25.50935,3.4622421083
 05/11  18:00:00,25.8600665476,2.21493095989,0.0,0.0,3.71167865564,18.077,30.1244753942,0.0,25.50935,4.61512539423
 05/11  19:00:00,26.0062360173,2.21493095989,0.0,0.0,3.71167865564,18.077,30.6997935734,0.0,25.50935,5.19044357344
 05/11  20:00:00,22.8681983384,2.21493095989,0.0,0.0,3.71167865564,13.077,27.1503476508,0.0299200484558,22.50825,4.61217760233
 05/11  21:00:00,23.4016964238,2.21493095989,0.0,0.0,3.71167865564,13.077,25.6206830365,0.0,21.0077,4.61298303649
 05/11  22:00:00,23.2836545479,2.21493095989,0.0,0.0,3.71167865564,13.077,22.1971616062,0.153393566667,18.0066,4.03716803957
 05/11  23:00:00,24.4113686664,2.21493095989,0.0,0.0,3.71167865564,13.077,7.36530270939,2.05329296576,3.0011,2.31090974363
 05/11  24:00:00,13.9692842112,2.21493095989,0.0,0.0,1.85583932782,5.577,10.6807030154,5.94121688179,3.0011,1.73838613363
 05/12  01:00:00,9.69361684982,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/12  02:00:00,9.72516085989,0.0,0.0,0.0,0.618613109274,5.0,3.59316432831,0.0,3.0011,0.592064328314
 05/12  03:00:00,9.73836586433,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/12  04:00:00,10.4432972788,0.0,0.0,0.0,0.618613109274,5.0,3.59317024401,0.0,3.0011,0.592070244015
 05/12  05:00:00,14.4489600409,2.21493095989,0.0,0.0,1.85583932782,5.577,12.6741535819,8.15250358193,4.50165,0.02
 05/12  06:00:00,26.0871668876,2.21493095989,0.0,0.0,3.71167865564,18.077,20.1321616645,4.88941256546,13.50495,1.73779909901
 05/12  07:00:00,25.8124468438,2.21493095989,0.0,0.0,3.71167865564,18.077,28.0213503927,2.39810231972,21.0077,4.61554807295
 05/12  08:00:00,20.8114012244,2.21493095989,0.0,0.0,3.71167865564,13.077,23.2988157189,3.10309082397,15.0055,5.19022489494
 05/12  09:00:00,20.8159790263,2.21493095989,0.0,0.0,3.71167865564,13.077,22.0390836845,3.56985119363,15.0055,3.46373249085
 05/12  10:00:00,25.7921608726,2.21493095989,0.0,0.0,3.71167865564,18.077,41.2912188483,4.81724611184,33.0121,3.46187273644
 05/12  11:00:00,26.8945225646,2.21493095989,0.0,0.0,3.71167865564,18.077,47.3092680919,2.75728566755,40.51485,4.03713242438
 05/12  12:00:00,26.0204014893,2.21493095989,0.0,0.0,3.71167865564,18.077,39.4744273671,0.0,36.0132,3.46122736706
 05/12  13:00:00,25.818554549,2.21493095989,0.0,0.0,3.71167865564,18.077,34.8317258688,0.43295651504,31.51155,2.88721935378
 05/12  14:00:00,20.8258029781,2.21493095989,0.0,0.0,3.71167865564,13.077,26.4731804242,2.57987064232,21.0077,2.88560978189
 05/12  15:00:00,20.8147389736,2.21493095989,0.0,0.0,3.71167865564,13.077,25.9548169462,3.56159829611,19.50715,2.88606865009
 05/12  16:00:00,20.7322874081,2.21493095989,0.0,0.0,3.71167865564,13.077,28.1941454705,3.37336475952,22.50825,2.31253071094
 05/12  17:00:00,25.7407567332,2.21493095989,0.0,0.0,3.71167865564,18.077,29.7295455374,0.758075556607,25.50935,3.46211998083
 05/12  18:00:00,25.7362225661,2.21493095989,0.0,0.0,3.71167865564,18.077,31.3373145911,1.21228770453,25.50935,4.61567688656
 05/12  19:00:00,25.7269252091,2.21493095989,0.0,0.0,3.71167865564,18.077,32.4818657063,1.78208738034,25.50935,5.19042832594
 05/12  20:00:00,22.608305086,2.21493095989,0.0,0.0,3.71167865564,13.077,30.8543320992,3.73353437079,22.50825,4.61254772841
 05/12  21:00:00,23.1949625758,2.21493095989,0.0,0.0,3.71167865564,13.077,30.3671244564,4.74613399713,21.0077,4.6132904593
 05/12  22:00:00,23.1815666836,2.21493095989,0.0,0.0,3.71167865564,13.077,28.7456864388,6.70260680024,18.0066,4.03647963855
 05/12  23:00:00,24.320911933,2.21493095989,0.0,0.0,3.71167865564,13.077,14.4658928393,9.15308838027,3.0011,2.31170445907
 05/12  24:00:00,13.8719797334,2.21493095989,0.0,0.0,1.85583932782,5.577,21.7216857225,16.9819564692,3.0011,1.73862925325
 05/13  01:00:00,9.60717044621,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/13  02:00:00,9.63084657572,0.0,0.0,0.0,0.618613109274,5.0,3.59318185124,0.0,3.0011,0.592081851244
 05/13  03:00:00,9.63921775916,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/13  04:00:00,9.78303708873,0.0,0.0,0.0,0.618613109274,5.0,3.59318773788,0.0,3.0011,0.592087737877
 05/13  05:00:00,13.8110890654,2.21493095989,0.0,0.0,1.85583932782,5.577,28.040336997,23.518686997,4.50165,0.02
 05/13  06:00:00,25.7553508034,2.21493095989,0.0,0.0,3.71167865564,18.077,31.8381891076,16.5953963397,13.50495,1.73784276787
 05/13  07:00:00,25.7388908069,2.21493095989,0.0,0.0,3.71167865564,18.077,30.6798653281,8.50673836856,21.0077,1.16542695956
 05/13  08:00:00,20.7895075262,2.21493095989,0.0,0.0,3.71167865564,13.077,20.575103854,3.83159611915,15.0055,1.7380077349
 05/13  09:00:00,20.8760680774,2.21493095989,0.0014015593028,0.0,3.71167865564,13.077,19.2397808364,0.194870095463,15.0055,4.03941074097
 05/13  10:00:00,25.9498148249,2.21493095989,0.0,0.0,3.71167865564,18.077,37.050087328,0.0,33.0121,4.03798732802
 05/13  11:00:00,27.5097592581,2.21493095989,0.419708995378,0.0,3.71167865564,18.077,44.5543827148,0.0,40.51485,4.03953271485
 05/13  12:00:00,27.4167463864,2.21493095989,1.11647029825,0.0,3.71167865564,18.077,40.6257770573,0.0,36.0132,4.61257705734
 05/13  13:00:00,27.3741950234,2.21493095989,1.32223171242,0.0,3.71167865564,18.077,34.9743886427,0.0,31.51155,3.46283864266
 05/13  14:00:00,22.2271811555,2.21493095989,1.16340614051,0.0,3.71167865564,13.077,24.4698135451,0.0,21.0077,3.46211354508
 05/13  15:00:00,22.3067313104,2.21493095989,1.24822151699,0.0,3.71167865564,13.077,22.9693226188,0.0,19.50715,3.46217261884
 05/13  16:00:00,22.474087782,2.21493095989,1.48475504638,0.0,3.71167865564,13.077,25.9696192664,0.0,22.50825,3.46136926643
 05/13  17:00:00,27.8607304894,2.21493095989,1.85326733155,0.0,3.71167865564,18.077,28.9719297375,0.0,25.50935,3.46257973753
 05/13  18:00:00,27.9880475161,2.21493095989,1.98525241616,0.0,3.71167865564,18.077,30.1244496309,0.0,25.50935,4.61509963093
 05/13  19:00:00,27.8217691987,2.21493095989,1.65101210546,0.0,3.71167865564,18.077,30.1244542549,0.0,25.50935,4.61510425487
 05/13  20:00:00,23.6083656842,2.21493095989,0.618395886407,0.0,3.71167865564,13.077,26.5476564522,0.0,22.50825,4.03940645216
 05/13  21:00:00,23.4711446103,2.21493095989,0.0,0.0,3.71167865564,13.077,25.6231035928,0.0,21.0077,4.61540359275
 05/13  22:00:00,23.2903014713,2.21493095989,0.0,0.0,3.71167865564,13.077,21.5435001862,0.0741337917848,18.0066,3.46276639442
 05/13  23:00:00,24.3974233312,2.21493095989,0.0,0.0,3.71167865564,13.077,7.1189276647,1.23143258543,3.0011,2.88639507928
 05/13  24:00:00,13.9589002328,2.21493095989,0.0,0.0,1.85583932782,5.577,9.77367474556,5.03412959503,3.0011,1.73844515053
 05/14  01:00:00,9.66748705257,0.0,0.0,0.0,0.618613109274,5.0,3.59317493907,0.0,3.0011,0.592074939071
 05/14  02:00:00,9.70857690948,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/14  03:00:00,9.71498522699,0.0,0.0,0.0,0.618613109274,5.0,3.5931808556,0.0,3.0011,0.592080855599
 05/14  04:00:00,9.84792720504,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/14  05:00:00,13.8458698929,2.21493095989,0.0,0.0,1.85583932782,5.577,19.1145630753,14.0208263167,4.50165,0.592086758511
 05/14  06:00:00,25.8046092099,2.21493095989,0.0,0.0,3.71167865564,18.077,21.1131597968,6.44284595735,13.50495,1.16536383946
 05/14  07:00:00,25.8169712562,2.21493095989,0.0,0.0,3.71167865564,18.077,23.6506615003,0.904785461819,21.0077,1.73817603851
 05/14  08:00:00,20.8478635279,2.21493095989,0.0,0.0,3.71167865564,13.077,16.1709770761,0.0,15.0055,1.16547707609
 05/14  09:00:00,20.9032734985,2.21493095989,0.0,0.0,3.71167865564,13.077,16.7437043617,0.0,15.0055,1.73820436167
 05/14  10:00:00,25.9848899707,2.21493095989,0.0226090364936,0.0,3.71167865564,18.077,37.0514510737,0.0,33.0121,4.03935107373
 05/14  11:00:00,27.9742779091,2.21493095989,0.851408657853,0.0,3.71167865564,18.077,45.1280360309,0.0,40.51485,4.61318603091
 05/14  12:00:00,27.8923703729,2.21493095989,1.54176802398,0.0,3.71167865564,18.077,39.475312121,0.0,36.0132,3.46211212099
 05/14  13:00:00,27.9484384085,2.21493095989,1.84773829753,0.0,3.71167865564,18.077,34.9739121962,0.0,31.51155,3.46236219623
 05/14  14:00:00,22.8580020608,2.21493095989,1.74232645957,0.0,3.71167865564,13.077,23.3203496338,0.0,21.0077,2.31264963379
 05/14  15:00:00,23.2909731293,2.21493095989,2.16625559966,0.0,3.71167865564,13.077,22.3934958841,0.0,19.50715,2.88634588413
 05/14  16:00:00,23.5317118229,2.21493095989,2.48678834505,0.0,3.71167865564,13.077,24.8214887731,0.0,22.50825,2.31323877306
 05/14  17:00:00,29.4205308764,2.21493095989,3.36145870146,0.0,3.71167865564,18.077,28.9716745138,0.0,25.50935,3.46232451385
 05/14  18:00:00,29.0289307516,2.21493095989,2.98666018463,0.0,3.71167865564,18.077,30.1227600069,0.0,25.50935,4.6134100069
 05/14  19:00:00,28.304089228,2.21493095989,2.10143005867,0.0,3.71167865564,18.077,29.5486951839,0.0,25.50935,4.03934518392
 05/14  20:00:00,24.2527582279,2.21493095989,1.20095491546,0.0,3.71167865564,13.077,25.9709435028,0.0,22.50825,3.46269350285
 05/14  21:00:00,24.3295243718,2.21493095989,0.765572759709,0.0,3.71167865564,13.077,25.6208884741,0.0,21.0077,4.61318847406
 05/14  22:00:00,23.73551289,2.21493095989,0.319574401948,0.0,3.71167865564,13.077,21.4683481811,0.0,18.0066,3.46174818109
 05/14  23:00:00,24.5512408045,2.21493095989,0.0,0.0,3.71167865564,13.077,4.73954013122,0.0,3.0011,1.73844013122
 05/14  24:00:00,14.124885246,2.21493095989,0.0,0.0,1.85583932782,5.577,5.34041323533,0.0272761273972,3.0011,2.31203710793
 05/15  01:00:00,9.81580457068,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/15  02:00:00,9.84282531976,0.0,0.0,0.0,0.618613109274,5.0,3.59314966527,0.0,3.0011,0.592049665272
 05/15  03:00:00,9.84744813084,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/15  04:00:00,10.0150160475,0.0,0.0,0.0,0.618613109274,5.0,3.59315560432,0.0,3.0011,0.59205560432
 05/15  05:00:00,14.0417012614,2.21493095989,0.0,0.0,1.85583932782,5.577,4.60241490608,0.0807649060793,4.50165,0.02
 05/15  06:00:00,26.0022918503,2.21493095989,0.00562154614087,0.0,3.71167865564,18.077,15.2427491107,0.0,13.50495,1.73779911067
 05/15  07:00:00,25.973923846,2.21493095989,0.00983928331525,0.0,3.71167865564,18.077,25.6226098817,0.0,21.0077,4.61490988173
