Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/15  08:00:00,21.0009498997,2.21493095989,0.0209891677111,0.0,3.71167865564,13.077,19.6204847788,0.0,15.0055,4.61498477876
 05/15  09:00:00,21.2120631795,2.21493095989,0.200600073753,0.0,3.71167865564,13.077,19.0432312147,0.0,15.0055,4.0377312147
 05/15  10:00:00,27.0157950114,2.21493095989,0.959102887601,0.0,3.71167865564,18.077,36.4746545988,0.0,33.0121,3.46255459882
 05/15  11:00:00,29.509850612,2.21493095989,2.30322413087,0.0,3.71167865564,18.077,44.5527698675,0.0,40.51485,4.03791986753
 05/15  12:00:00,29.5526703456,2.21493095989,3.13605033566,0.0,3.71167865564,18.077,39.4755841398,0.0,36.0132,3.4623841398
 05/15  13:00:00,29.9087783319,2.21493095989,3.77920827054,0.0,3.71167865564,18.077,34.398815984,0.0,31.51155,2.88726598405
 05/15  14:00:00,24.849243033,2.21493095989,3.70036315424,0.0,3.71167865564,13.077,23.8943780256,0.0,21.0077,2.88667802561
 05/15  15:00:00,23.8422528214,2.21493095989,2.70540085899,0.0,3.71167865564,13.077,21.8201127007,0.0,19.50715,2.31296270069
 05/15  16:00:00,23.4417407452,2.21493095989,2.3151078977,0.0,3.71167865564,13.077,25.3948849388,0.0,22.50825,2.88663493884
 05/15  17:00:00,29.531707845,2.21493095989,3.4566476543,0.0,3.71167865564,18.077,28.9712574042,0.0,25.50935,3.46190740424
 05/15  18:00:00,30.144815143,2.21493095989,4.06803906625,0.0,3.71167865564,18.077,30.1228826784,0.0,25.50935,4.61353267841
 05/15  19:00:00,29.8328378743,2.21493095989,3.57724905588,0.0,3.71167865564,18.077,30.7001325162,0.0,25.50935,5.19078251618
 05/15  20:00:00,25.0441122392,2.21493095989,1.93807403042,0.0,3.71167865564,13.077,26.5473277356,0.0,22.50825,4.03907773558
 05/15  21:00:00,25.4177145297,2.21493095989,1.77967192755,0.0,3.71167865564,13.077,25.6213844837,0.0,21.0077,4.61368448373
 05/15  22:00:00,24.8966263861,2.21493095989,1.39755560834,0.0,3.71167865564,13.077,22.0433267441,0.0,18.0066,4.03672674409
 05/15  23:00:00,25.4211927006,2.21493095989,0.801200396362,0.0,3.71167865564,13.077,5.31214105413,0.0,3.0011,2.31104105413
 05/15  24:00:00,14.2038348423,2.21493095989,0.0,0.0,1.85583932782,5.577,4.73971848,0.0,3.0011,1.73861848
 05/16  01:00:00,9.85645172662,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/16  02:00:00,9.86828698881,0.0,0.0,0.0,0.618613109274,5.0,3.59318075449,0.0,3.0011,0.592080754487
 05/16  03:00:00,9.87489499873,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/16  04:00:00,10.6430574772,0.0,0.0,0.0,0.618613109274,5.0,3.59318664409,0.0,3.0011,0.592086644088
 05/16  05:00:00,14.6423087131,2.21493095989,0.0,0.0,1.85583932782,5.577,4.67946708396,0.157817083957,4.50165,0.02
 05/16  06:00:00,26.2697841303,2.21493095989,0.0095017599495,0.0,3.71167865564,18.077,15.242808014,0.0,13.50495,1.73785801397
 05/16  07:00:00,25.963788431,2.21493095989,0.00726964555542,0.0,3.71167865564,18.077,25.6233382019,0.0,21.0077,4.61563820195
 05/16  08:00:00,20.9307632377,2.21493095989,0.0,0.0,3.71167865564,13.077,19.6554790482,0.0349636773303,15.0055,4.6150153709
 05/16  09:00:00,20.9276227215,2.21493095989,0.0,0.0,3.71167865564,13.077,19.0429746983,0.0,15.0055,4.03747469829
 05/16  10:00:00,25.9439516035,2.21493095989,0.0,0.0,3.71167865564,18.077,36.474612502,0.0,33.0121,3.462512502
 05/16  11:00:00,27.1933137184,2.21493095989,0.128942456978,0.0,3.71167865564,18.077,44.5523847213,0.0,40.51485,4.03753472135
 05/16  12:00:00,26.9968963709,2.21493095989,0.749356400426,0.0,3.71167865564,18.077,39.4751028859,0.0,36.0132,3.46190288592
 05/16  13:00:00,26.8980748956,2.21493095989,0.882165044831,0.0,3.71167865564,18.077,34.3982959969,0.0,31.51155,2.88674599691
 05/16  14:00:00,21.4353300628,2.21493095989,0.411563685464,0.0,3.71167865564,13.077,23.3207500562,0.0,21.0077,2.31305005621
 05/16  15:00:00,21.1624564845,2.21493095989,0.160599869331,0.0,3.71167865564,13.077,22.3930008055,0.0,19.50715,2.88585080548
 05/16  16:00:00,21.2782993062,2.21493095989,0.352773218941,0.0,3.71167865564,13.077,25.3942561104,0.0,22.50825,2.88600611044
 05/16  17:00:00,26.5171116746,2.21493095989,0.60024123354,0.0,3.71167865564,18.077,28.9711782552,0.0,25.50935,3.46182825515
 05/16  18:00:00,26.172208953,2.21493095989,0.276887397392,0.0,3.71167865564,18.077,30.1244226759,0.0,25.50935,4.61507267586
 05/16  19:00:00,25.8696250719,2.21493095989,0.0018818091794,0.0,3.71167865564,18.077,30.1259513025,0.0,25.50935,4.61660130246
 05/16  20:00:00,22.7110554964,2.21493095989,0.0,0.0,3.71167865564,13.077,27.1370656909,0.0157827619772,22.50825,4.61303292893
 05/16  21:00:00,23.2699153721,2.21493095989,0.0,0.0,3.71167865564,13.077,25.620538621,0.0,21.0077,4.61283862102
 05/16  22:00:00,23.2608771553,2.21493095989,0.0,0.0,3.71167865564,13.077,21.9415045353,0.47187004605,18.0066,3.46303448921
 05/16  23:00:00,24.4015473917,2.21493095989,0.0,0.0,3.71167865564,13.077,7.18248501734,1.86892451081,3.0011,2.31246050653
 05/16  24:00:00,13.9603820718,2.21493095989,0.0,0.0,1.85583932782,5.577,10.6737258761,5.36169602837,3.0011,2.31092984769
 05/17  01:00:00,9.65523330925,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/17  02:00:00,9.67553477744,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/17  03:00:00,9.69015759596,0.0,0.0,0.0,0.618613109274,5.0,3.59319100097,0.0,3.0011,0.592091000973
 05/17  04:00:00,9.83504594496,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/17  05:00:00,13.8423998838,2.21493095989,0.0,0.0,1.85583932782,5.577,20.6362523454,15.5425312791,4.50165,0.592071066278
 05/17  06:00:00,25.7762707951,2.21493095989,0.0,0.0,3.71167865564,18.077,24.2150164292,9.54483677826,13.50495,1.16522965091
 05/17  07:00:00,25.7441032781,2.21493095989,0.0,0.0,3.71167865564,18.077,31.3468282484,5.14828351245,21.0077,5.1908447359
 05/17  08:00:00,20.7748563628,2.21493095989,0.0,0.0,3.71167865564,13.077,23.0471937004,3.42659991223,15.0055,4.61509378814
 05/17  09:00:00,20.8228067632,2.21493095989,0.0,0.0,3.71167865564,13.077,20.1295189262,1.0861330361,15.0055,4.0378858901
 05/17  10:00:00,25.8605180057,2.21493095989,0.0,0.0,3.71167865564,18.077,36.4746451833,0.0,33.0121,3.46254518334
 05/17  11:00:00,27.0152706159,2.21493095989,0.00326770414391,0.0,3.71167865564,18.077,43.9783582266,0.0,40.51485,3.4635082266
 05/17  12:00:00,26.6069129197,2.21493095989,0.404677169838,0.0,3.71167865564,18.077,39.4756376149,0.0,36.0132,3.46243761493
 05/17  13:00:00,26.4707568943,2.21493095989,0.496671972768,0.0,3.71167865564,18.077,34.3989442181,0.0,31.51155,2.88739421806
 05/17  14:00:00,20.9813609096,2.21493095989,0.00987115933065,0.0,3.71167865564,13.077,23.8933439383,0.0,21.0077,2.88564393834
 05/17  15:00:00,21.0081875352,2.21493095989,0.0485491849134,0.0,3.71167865564,13.077,22.3934320044,0.0,19.50715,2.8862820044
 05/17  16:00:00,21.1012387877,2.21493095989,0.214169465194,0.0,3.71167865564,13.077,24.8215717337,0.0,22.50825,2.31332173366
 05/17  17:00:00,26.4468629278,2.21493095989,0.55882307728,0.0,3.71167865564,18.077,28.9718665812,0.0,25.50935,3.46251658123
 05/17  18:00:00,26.4227502483,2.21493095989,0.539232308238,0.0,3.71167865564,18.077,30.1241804594,0.0,25.50935,4.61483045941
 05/17  19:00:00,26.1271934426,2.21493095989,0.11192932139,0.0,3.71167865564,18.077,30.700524617,0.0,25.50935,5.19117461702
 05/17  20:00:00,22.1970531462,2.21493095989,0.0,0.0,3.71167865564,13.077,26.5567028463,0.00911065864068,22.50825,4.03934218767
 05/17  21:00:00,23.3431014147,2.21493095989,0.0,0.0,3.71167865564,13.077,25.6788859885,0.0566915564766,21.0077,4.61449443207
 05/17  22:00:00,23.1959515589,2.21493095989,0.0,0.0,3.71167865564,13.077,25.3192386841,3.27538637552,18.0066,4.0372523086
 05/17  23:00:00,24.3334324142,2.21493095989,0.0,0.0,3.71167865564,13.077,10.3199129045,5.00652373489,3.0011,2.31228916959
 05/17  24:00:00,13.8827513845,2.21493095989,0.0,0.0,1.85583932782,5.577,14.3927525087,9.65319675686,3.0011,1.73845575183
 05/18  01:00:00,9.61358587806,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/18  02:00:00,9.64157465286,0.0,0.0,0.0,0.618613109274,5.0,3.59314834517,0.0,3.0011,0.592048345166
 05/18  03:00:00,9.65163233182,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/18  04:00:00,9.79813535706,0.0,0.0,0.0,0.618613109274,5.0,3.59315428632,0.0,3.0011,0.592054286319
 05/18  05:00:00,13.8088202391,2.21493095989,0.0,0.0,1.85583932782,5.577,24.9323994685,20.4107494685,4.50165,0.02
 05/18  06:00:00,25.7500229502,2.21493095989,0.0,0.0,3.71167865564,18.077,28.4280258661,13.1850710025,13.50495,1.7380048636
 05/18  07:00:00,25.7287353275,2.21493095989,0.0,0.0,3.71167865564,18.077,31.4742399111,5.8499331317,21.0077,4.61660677943
 05/18  08:00:00,20.7657624141,2.21493095989,0.0,0.0,3.71167865564,13.077,23.0165301303,3.39612273128,15.0055,4.61490739906
 05/18  09:00:00,20.8114862396,2.21493095989,0.0,0.0,3.71167865564,13.077,20.1219020929,1.07881358037,15.0055,4.03758851255
 05/18  10:00:00,25.8409205384,2.21493095989,0.0,0.0,3.71167865564,18.077,36.4747659029,0.0,33.0121,3.46266590286
 05/18  11:00:00,26.9829038925,2.21493095989,0.00279860516717,0.0,3.71167865564,18.077,44.5522793121,0.0,40.51485,4.03742931214
 05/18  12:00:00,26.3247206147,2.21493095989,0.158819673902,0.0,3.71167865564,18.077,38.9017693628,0.0,36.0132,2.88856936281
 05/18  13:00:00,26.3621444298,2.21493095989,0.408942534753,0.0,3.71167865564,18.077,34.9727784303,0.0,31.51155,3.46122843028
 05/18  14:00:00,20.9613522745,2.21493095989,0.0,0.0,3.71167865564,13.077,23.3204603252,0.0,21.0077,2.3127603252
 05/18  15:00:00,20.9990782395,2.21493095989,0.0455841744654,0.0,3.71167865564,13.077,22.3933951547,0.0,19.50715,2.88624515474
 05/18  16:00:00,21.0919586178,2.21493095989,0.20863987173,0.0,3.71167865564,13.077,24.8212698361,0.0,22.50825,2.31301983614
 05/18  17:00:00,26.6189935147,2.21493095989,0.72380785455,0.0,3.71167865564,18.077,28.9719184628,0.0,25.50935,3.46256846283
 05/18  18:00:00,26.5320494567,2.21493095989,0.641357636226,0.0,3.71167865564,18.077,30.1241373931,0.0,25.50935,4.61478739307
 05/18  19:00:00,26.1345925477,2.21493095989,0.118472460755,0.0,3.71167865564,18.077,30.7005651097,0.0,25.50935,5.19121510966
 05/18  20:00:00,22.2120742951,2.21493095989,0.0,0.0,3.71167865564,13.077,26.5474030941,0.0,22.50825,4.03915309407
 05/18  21:00:00,23.3670225375,2.21493095989,0.0,0.0,3.71167865564,13.077,25.6226138559,0.0,21.0077,4.61491385593
 05/18  22:00:00,23.2262274973,2.21493095989,0.0,0.0,3.71167865564,13.077,23.0284001548,0.984608071272,18.0066,4.03719208356
 05/18  23:00:00,24.3444410656,2.21493095989,0.0,0.0,3.71167865564,13.077,9.20890493149,3.89534788238,3.0011,2.31245704911
 05/18  24:00:00,13.8845763369,2.21493095989,0.0,0.0,1.85583932782,5.577,14.1275201934,9.38778689055,3.0011,1.73863330282
 05/19  01:00:00,9.61200521485,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/19  02:00:00,9.64121181207,0.0,0.0,0.0,0.618613109274,5.0,3.59318660642,0.0,3.0011,0.592086606418
 05/19  03:00:00,9.64691503461,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/19  04:00:00,10.2949134117,0.0,0.0,0.0,0.618613109274,5.0,3.59319250682,0.0,3.0011,0.592092506818
 05/19  05:00:00,14.307163869,2.21493095989,0.0,0.0,1.85583932782,5.577,28.5578324671,24.0361824671,4.50165,0.02
 05/19  06:00:00,25.9728226512,2.21493095989,0.0,0.0,3.71167865564,18.077,29.3166500179,14.0739321043,13.50495,1.73776791363
 05/19  07:00:00,25.7294520496,2.21493095989,0.0,0.0,3.71167865564,18.077,31.4524529299,5.82828067868,21.0077,4.61647225122
 05/19  08:00:00,20.7858644977,2.21493095989,0.0,0.0,3.71167865564,13.077,21.4330438447,1.81254096025,15.0055,4.61500288448
 05/19  09:00:00,20.8475875291,2.21493095989,0.0,0.0,3.71167865564,13.077,19.0431794693,0.0,15.0055,4.03767946931
 05/19  10:00:00,25.883793982,2.21493095989,0.0,0.0,3.71167865564,18.077,36.4747822012,0.0,33.0121,3.46268220121
 05/19  11:00:00,27.0152019519,2.21493095989,0.00182108820414,0.0,3.71167865564,18.077,44.5524314357,0.0,40.51485,4.03758143573
 05/19  12:00:00,26.6985426842,2.21493095989,0.507317074827,0.0,3.71167865564,18.077,38.9020058252,0.0,36.0132,2.88880582518
 05/19  13:00:00,26.7039085008,2.21493095989,0.732972432013,0.0,3.71167865564,18.077,34.9723588892,0.0,31.51155,3.46080888924
 05/19  14:00:00,21.4752001056,2.21493095989,0.484111472226,0.0,3.71167865564,13.077,23.320324302,0.0,21.0077,2.31262430196
 05/19  15:00:00,21.373522799,2.21493095989,0.395414742204,0.0,3.71167865564,13.077,22.3929278856,0.0,19.50715,2.88577788561
 05/19  16:00:00,21.6027233899,2.21493095989,0.69255017051,0.0,3.71167865564,13.077,24.8215082151,0.0,22.50825,2.31325821511
 05/19  17:00:00,27.078426792,2.21493095989,1.15769373688,0.0,3.71167865564,18.077,28.9715550051,0.0,25.50935,3.46220500509
 05/19  18:00:00,27.0547555295,2.21493095989,1.13483393635,0.0,3.71167865564,18.077,30.1242773151,0.0,25.50935,4.61492731508
 05/19  19:00:00,26.475732386,2.21493095989,0.584513704637,0.0,3.71167865564,18.077,30.7006395619,0.0,25.50935,5.19128956188
 05/19  20:00:00,22.0966381303,2.21493095989,0.0,0.0,3.71167865564,13.077,26.5474494399,0.0,22.50825,4.03919943986
 05/19  21:00:00,23.2766587401,2.21493095989,0.0,0.0,3.71167865564,13.077,25.6221195493,0.0,21.0077,4.61441954935
 05/19  22:00:00,23.2233124597,2.21493095989,0.0,0.0,3.71167865564,13.077,23.2035062779,1.15973890988,18.0066,4.03716736798
 05/19  23:00:00,24.3358964817,2.21493095989,0.0,0.0,3.71167865564,13.077,9.46222465391,4.14902992405,3.0011,2.31209472986
 05/19  24:00:00,13.8711106474,2.21493095989,0.0,0.0,1.85583932782,5.577,15.2148411084,10.4751360044,3.0011,1.73860510403
 05/20  01:00:00,9.61647402516,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/20  02:00:00,9.65924337267,0.0,0.0,0.0,0.618613109274,5.0,3.5931795749,0.0,3.0011,0.592079574903
 05/20  03:00:00,9.66662560377,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/20  04:00:00,9.80696386858,0.0,0.0,0.0,0.618613109274,5.0,3.59318546521,0.0,3.0011,0.592085465205
 05/20  05:00:00,13.8084746638,2.21493095989,0.0,0.0,1.85583932782,5.577,23.9358275463,19.4141775463,4.50165,0.02
 05/20  06:00:00,25.7472168562,2.21493095989,0.0,0.0,3.71167865564,18.077,28.3810422973,13.1382772556,13.50495,1.73781504167
 05/20  07:00:00,25.7329179139,2.21493095989,0.0,0.0,3.71167865564,18.077,27.6279684368,5.45484634737,21.0077,1.16542208943
 05/20  08:00:00,20.7717682442,2.21493095989,0.0,0.0,3.71167865564,13.077,19.4640710582,2.72040727587,15.0055,1.73816378232
 05/20  09:00:00,20.8221832829,2.21493095989,0.0,0.0,3.71167865564,13.077,19.3357754856,0.291149102769,15.0055,4.03912638284
 05/20  10:00:00,25.8715445171,2.21493095989,0.0,0.0,3.71167865564,18.077,36.4757913602,0.0,33.0121,3.46369136016
 05/20  11:00:00,27.0528986373,2.21493095989,0.0255158332444,0.0,3.71167865564,18.077,45.1281282242,0.0,40.51485,4.61327822417
 05/20  12:00:00,26.7234937455,2.21493095989,0.500350019612,0.0,3.71167865564,18.077,40.0521169873,0.0,36.0132,4.03891698733
 05/20  13:00:00,26.5570073028,2.21493095989,0.57053724749,0.0,3.71167865564,18.077,35.0468232815,0.0,31.51155,3.53527328154
 05/20  14:00:00,21.4118278678,2.21493095989,0.415319519891,0.0,3.71167865564,13.077,24.3971596865,0.0,21.0077,3.38945968654
 05/20  15:00:00,21.4923595203,2.21493095989,0.505055475648,0.0,3.71167865564,13.077,22.9692049329,0.0,19.50715,3.46205493288
 05/20  16:00:00,21.472261369,2.21493095989,0.562604421677,0.0,3.71167865564,13.077,25.9691166087,0.0,22.50825,3.46086660875
 05/20  17:00:00,26.7168330418,2.21493095989,0.79949886608,0.0,3.71167865564,18.077,28.3979496429,0.0,25.50935,2.88859964287
 05/20  18:00:00,26.8500597193,2.21493095989,0.93755765124,0.0,3.71167865564,18.077,30.1242264075,0.0,25.50935,4.61487640749
 05/20  19:00:00,26.5242679214,2.21493095989,0.472984771589,0.0,3.71167865564,18.077,30.1244179875,0.0,25.50935,4.61506798747
 05/20  20:00:00,22.2368762508,2.21493095989,0.0,0.0,3.71167865564,13.077,27.121498654,0.0,22.50825,4.61324865402
 05/20  21:00:00,23.3604696118,2.21493095989,0.0,0.0,3.71167865564,13.077,25.6218744309,0.0,21.0077,4.61417443092
 05/20  22:00:00,23.2113786291,2.21493095989,0.0,0.0,3.71167865564,13.077,23.0763673156,2.18096779796,18.0066,2.8887995176
 05/20  23:00:00,24.3305229457,2.21493095989,0.0,0.0,3.71167865564,13.077,11.0415422532,5.15411012351,3.0011,2.88633212971
 05/20  24:00:00,13.8802867813,2.21493095989,0.0,0.0,1.85583932782,5.577,15.1075654042,10.3679232334,3.0011,1.73854217078
 05/21  01:00:00,9.62157393215,0.0,0.0,0.0,0.618613109274,5.0,3.59318744076,0.0,3.0011,0.592087440757
 05/21  02:00:00,9.64927129015,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/21  03:00:00,9.65856637252,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/21  04:00:00,9.80927799205,0.0,0.0,0.0,0.618613109274,5.0,3.59319331975,0.0,3.0011,0.592093319751
 05/21  05:00:00,13.8218761283,2.21493095989,0.0,0.0,1.85583932782,5.577,24.2022944363,19.6806444363,4.50165,0.02
 05/21  06:00:00,25.7637067281,2.21493095989,0.0,0.0,3.71167865564,18.077,28.6332386398,13.3903802985,13.50495,1.73790834133
 05/21  07:00:00,25.740393528,2.21493095989,0.0,0.0,3.71167865564,18.077,28.710916772,6.53784405468,21.0077,1.16537271727
 05/21  08:00:00,20.7829227436,2.21493095989,0.0,0.0,3.71167865564,13.077,20.0905705694,3.34693656182,15.0055,1.73813400761
 05/21  09:00:00,20.8401452942,2.21493095989,0.0,0.0,3.71167865564,13.077,16.4677104285,0.296778271757,15.0055,1.16543215672
 05/21  10:00:00,25.9047971476,2.21493095989,0.001775257234,0.0,3.71167865564,18.077,37.6254642014,0.0,33.0121,4.61336420141
 05/21  11:00:00,27.2640519392,2.21493095989,0.201436132374,0.0,3.71167865564,18.077,44.5537755198,0.0,40.51485,4.03892551978
 05/21  12:00:00,27.1370830338,2.21493095989,0.863867323184,0.0,3.71167865564,18.077,39.4753504902,0.0,36.0132,3.46215049018
 05/21  13:00:00,27.2369190277,2.21493095989,1.18596023597,0.0,3.71167865564,18.077,34.9734044234,0.0,31.51155,3.46185442341
 05/21  14:00:00,22.1236474749,2.21493095989,1.05887454961,0.0,3.71167865564,13.077,23.3198929957,0.0,21.0077,2.31219299568
 05/21  15:00:00,22.2584888329,2.21493095989,1.20262883103,0.0,3.71167865564,13.077,22.3932707485,0.0,19.50715,2.88612074849
 05/21  16:00:00,22.3114910763,2.21493095989,1.33275899168,0.0,3.71167865564,13.077,24.8214536383,0.0,22.50825,2.31320363832
 05/21  17:00:00,27.3692679451,2.21493095989,1.39422786024,0.0,3.71167865564,18.077,28.9713498107,0.0,25.50935,3.46199981074
 05/21  18:00:00,27.3681543979,2.21493095989,1.40464116574,0.0,3.71167865564,18.077,29.5482137143,0.0,25.50935,4.03886371426
 05/21  19:00:00,27.0644378921,2.21493095989,0.95596077966,0.0,3.71167865564,18.077,30.1222468869,0.0,25.50935,4.61289688685
 05/21  20:00:00,22.4956165969,2.21493095989,0.187966709198,0.0,3.71167865564,13.077,25.3969052489,0.0,22.50825,2.88865524894
 05/21  21:00:00,23.4544496039,2.21493095989,0.0,0.0,3.71167865564,13.077,25.6203712034,0.0,21.0077,4.61267120341
 05/21  22:00:00,23.3063874458,2.21493095989,0.0,0.0,3.71167865564,13.077,21.4985220388,0.03001031065,18.0066,3.46191172819
 05/21  23:00:00,24.4350082628,2.21493095989,0.0,0.0,3.71167865564,13.077,4.7648729529,0.0253847868886,3.0011,1.73838816601
 05/21  24:00:00,13.9916846844,2.21493095989,0.0,0.0,1.85583932782,5.577,8.24502859393,2.93248205467,3.0011,2.31144653927
 05/22  01:00:00,9.70764322307,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/22  02:00:00,9.74735621402,0.0,0.0,0.0,0.618613109274,5.0,3.59315566791,0.0,3.0011,0.592055667912
 05/22  03:00:00,9.7605661381,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/22  04:00:00,9.91694865742,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/22  05:00:00,13.9294349496,2.21493095989,0.0,0.0,1.85583932782,5.577,9.79235659502,4.6986191411,4.50165,0.592087453919
 05/22  06:00:00,25.8779417737,2.21493095989,0.0,0.0,3.71167865564,18.077,16.2773689266,1.60713462652,13.50495,1.16528430009
 05/22  07:00:00,25.897849784,2.21493095989,0.0122988055456,0.0,3.71167865564,18.077,26.1980656534,0.0,21.0077,5.19036565342
 05/22  08:00:00,20.9381938386,2.21493095989,0.0,0.0,3.71167865564,13.077,19.6187456045,0.0,15.0055,4.6132456045
 05/22  09:00:00,20.9594621362,2.21493095989,0.0,0.0,3.71167865564,13.077,18.4684242151,0.0,15.0055,3.46292421507
 05/22  10:00:00,26.2907349896,2.21493095989,0.289687299557,0.0,3.71167865564,18.077,36.4741587299,0.0,33.0121,3.46205872994
 05/22  11:00:00,28.3455158275,2.21493095989,1.19963628449,0.0,3.71167865564,18.077,44.5522811733,0.0,40.51485,4.03743117325
 05/22  12:00:00,28.0416790835,2.21493095989,1.69119397364,0.0,3.71167865564,18.077,39.4749325631,0.0,36.0132,3.46173256308
 05/22  13:00:00,27.8654946502,2.21493095989,1.77473164021,0.0,3.71167865564,18.077,34.3984220362,0.0,31.51155,2.88687203615
 05/22  14:00:00,22.4480339636,2.21493095989,1.35270119389,0.0,3.71167865564,13.077,23.320583473,0.0,21.0077,2.312883473
 05/22  15:00:00,22.1913646521,2.21493095989,1.0966906924,0.0,3.71167865564,13.077,22.3926320246,0.0,19.50715,2.88548202456
 05/22  16:00:00,22.1270142766,2.21493095989,1.12158047582,0.0,3.71167865564,13.077,24.8209370193,0.0,22.50825,2.31268701931
 05/22  17:00:00,27.8289650222,2.21493095989,1.8041856313,0.0,3.71167865564,18.077,28.9711126223,0.0,25.50935,3.46176262233
 05/22  18:00:00,27.9667064909,2.21493095989,1.93636770984,0.0,3.71167865564,18.077,30.1237567475,0.0,25.50935,4.61440674745
 05/22  19:00:00,27.9108174233,2.21493095989,1.71481600992,0.0,3.71167865564,18.077,30.6997999246,0.0,25.50935,5.19044992457
 05/22  20:00:00,23.7900572823,2.21493095989,1.35398748009,0.0,3.71167865564,13.077,26.5465400779,0.0,22.50825,4.03829007788
 05/22  21:00:00,24.3203996678,2.21493095989,0.747740839308,0.0,3.71167865564,13.077,25.6208891815,0.0,21.0077,4.6131891815
 05/22  22:00:00,23.4555340669,2.21493095989,0.0469548594304,0.0,3.71167865564,13.077,21.469621351,0.0,18.0066,3.46302135104
 05/22  23:00:00,24.5412401675,2.21493095989,0.0,0.0,3.71167865564,13.077,5.31342084052,0.0,3.0011,2.31232084052
 05/22  24:00:00,14.1215231889,2.21493095989,0.0,0.0,1.85583932782,5.577,4.76437967788,0.0250162915315,3.0011,1.73826338634
 05/23  01:00:00,9.80608111882,0.0,0.0,0.0,0.618613109274,5.0,3.59319248946,0.0,3.0011,0.592092489465
 05/23  02:00:00,9.82994443131,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/23  03:00:00,9.8396560732,0.0,0.0,0.0,0.618613109274,5.0,3.59316148314,0.0,3.0011,0.592061483139
 05/23  04:00:00,10.5958341506,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/23  05:00:00,14.612172241,2.21493095989,0.0,0.0,1.85583932782,5.577,5.47388671416,0.380169312567,4.50165,0.592067401589
 05/23  06:00:00,26.1768591237,2.21493095989,0.00586574634176,0.0,3.71167865564,18.077,15.7796785089,1.10965042975,13.50495,1.16507807916
 05/23  07:00:00,25.8289381566,2.21493095989,0.0,0.0,3.71167865564,18.077,26.521604901,0.323778444095,21.0077,5.19012645694
 05/23  08:00:00,20.836665323,2.21493095989,0.0,0.0,3.71167865564,13.077,19.915984062,0.298418580435,15.0055,4.61206548158
 05/23  09:00:00,20.8486298553,2.21493095989,0.0,0.0,3.71167865564,13.077,18.9465388066,0.477767265854,15.0055,3.46327154073
 05/23  10:00:00,25.8429506633,2.21493095989,0.0,0.0,3.71167865564,18.077,36.473816308,0.0,33.0121,3.46171630805
 05/23  11:00:00,26.9603839799,2.21493095989,0.00510163596708,0.0,3.71167865564,18.077,43.9778667127,0.0,40.51485,3.46301671267
 05/23  12:00:00,26.208008373,2.21493095989,0.0609740432957,0.0,3.71167865564,18.077,39.4754172737,0.0,36.0132,3.46221727369
 05/23  13:00:00,26.285134461,2.21493095989,0.3122899696,0.0,3.71167865564,18.077,34.9726611422,0.0,31.51155,3.46111114224
 05/23  14:00:00,21.2790149705,2.21493095989,0.273251783838,0.0,3.71167865564,13.077,23.3209787605,0.0,21.0077,2.31327876055
 05/23  15:00:00,21.4864043026,2.21493095989,0.471009064512,0.0,3.71167865564,13.077,22.3933117894,0.0,19.50715,2.88616178942
 05/23  16:00:00,21.4503826692,2.21493095989,0.521282766405,0.0,3.71167865564,13.077,24.8207248443,0.0,22.50825,2.31247484434
 05/23  17:00:00,26.783960689,2.21493095989,0.851044512253,0.0,3.71167865564,18.077,28.9717712016,0.0,25.50935,3.46242120158
 05/23  18:00:00,26.665867747,2.21493095989,0.736995392515,0.0,3.71167865564,18.077,30.1242797966,0.0,25.50935,4.61492979664
 05/23  19:00:00,26.3655347398,2.21493095989,0.457114786293,0.0,3.71167865564,18.077,30.125552909,0.0,25.50935,4.61620290902
 05/23  20:00:00,22.1196867566,2.21493095989,0.0,0.0,3.71167865564,13.077,26.5468634361,0.0,22.50825,4.03861343613
 05/23  21:00:00,23.2927224745,2.21493095989,0.0,0.0,3.71167865564,13.077,25.6223251661,0.0,21.0077,4.61462516614
 05/23  22:00:00,23.2602487376,2.21493095989,0.0,0.0,3.71167865564,13.077,22.1742564671,0.130695581082,18.0066,4.03696088598
 05/23  23:00:00,24.3748181094,2.21493095989,0.0,0.0,3.71167865564,13.077,7.95347993178,2.64014950738,3.0011,2.3122304244
 05/23  24:00:00,13.9062005573,2.21493095989,0.0,0.0,1.85583932782,5.577,13.5236368856,8.78394347058,3.0011,1.73859341504
 05/24  01:00:00,9.62829931072,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/24  02:00:00,9.65460059927,0.0,0.0,0.0,0.618613109274,5.0,3.59316745231,0.0,3.0011,0.592067452305
 05/24  03:00:00,9.66197924101,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/24  04:00:00,9.8044939355,0.0,0.0,0.0,0.618613109274,5.0,3.59317336304,0.0,3.0011,0.592073363038
 05/24  05:00:00,13.8113012207,2.21493095989,0.0,0.0,1.85583932782,5.577,25.1173756543,20.5957256543,4.50165,0.02
 05/24  06:00:00,25.7443886091,2.21493095989,0.0,0.0,3.71167865564,18.077,29.7825902788,14.5397938185,13.50495,1.73784646026
 05/24  07:00:00,25.7165946067,2.21493095989,0.0,0.0,3.71167865564,18.077,33.6171456865,7.99318305283,21.0077,4.61626263369
 05/24  08:00:00,20.7317326917,2.21493095989,0.0,0.0,3.71167865564,13.077,25.4721217065,5.8521247157,15.0055,4.61449699076
 05/24  09:00:00,20.7659404358,2.21493095989,0.0,0.0,3.71167865564,13.077,22.6650164532,4.19622034353,15.0055,3.46329610962
 05/24  10:00:00,25.7975427733,2.21493095989,0.0,0.0,3.71167865564,18.077,38.2088112398,1.73436865067,33.0121,3.46234258916
 05/24  11:00:00,26.9179024323,2.21493095989,0.0,0.0,3.71167865564,18.077,44.5515574084,0.0,40.51485,4.03670740842
 05/24  12:00:00,26.0627883794,2.21493095989,0.00478948009991,0.0,3.71167865564,18.077,39.475026281,0.0,36.0132,3.46182628098
 05/24  13:00:00,25.8325210806,2.21493095989,0.0,0.0,3.71167865564,18.077,34.3984806881,0.0,31.51155,2.88693068808
 05/24  14:00:00,20.8386414153,2.21493095989,0.0,0.0,3.71167865564,13.077,23.6511710944,0.330696752697,21.0077,2.31277434173
 05/24  15:00:00,20.8293842202,2.21493095989,0.0,0.0,3.71167865564,13.077,23.6944576084,1.30133623206,19.50715,2.88597137633
 05/24  16:00:00,20.7387004703,2.21493095989,0.0,0.0,3.71167865564,13.077,26.5032187637,1.68247076978,22.50825,2.31249799391
 05/24  17:00:00,25.75078399,2.21493095989,0.0,0.0,3.71167865564,18.077,28.9711656718,0.0,25.50935,3.46181567179
 05/24  18:00:00,25.7293757221,2.21493095989,0.0,0.0,3.71167865564,18.077,31.4579449507,1.33429155624,25.50935,4.61430339449
 05/24  19:00:00,25.8494244655,2.21493095989,0.0,0.0,3.71167865564,18.077,33.577816281,2.87795743673,25.50935,5.19050884423
 05/24  20:00:00,22.0875879829,2.21493095989,0.0,0.0,3.71167865564,13.077,31.3893302779,4.84301776975,22.50825,4.03806250813
 05/24  21:00:00,23.2704416614,2.21493095989,0.0,0.0,3.71167865564,13.077,31.5292161761,5.90955346237,21.0077,4.61196271368
 05/24  22:00:00,23.1599531165,2.21493095989,0.0,0.0,3.71167865564,13.077,28.5401264881,7.07077653916,18.0066,3.46274994894
 05/24  23:00:00,24.3095909465,2.21493095989,0.0,0.0,3.71167865564,13.077,14.3435412039,9.0306102393,3.0011,2.3118309646
 05/24  24:00:00,13.8694532321,2.21493095989,0.0,0.0,1.85583932782,5.577,19.9692692172,15.2298130783,3.0011,1.73835613894
 05/25  01:00:00,9.60757122759,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/25  02:00:00,9.64023097858,0.0,0.0,0.0,0.618613109274,5.0,3.59317999469,0.0,3.0011,0.592079994693
 05/25  03:00:00,9.64887830028,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/25  04:00:00,9.79609900408,0.0,0.0,0.0,0.618613109274,5.0,3.5931858855,0.0,3.0011,0.592085885499
 05/25  05:00:00,13.8209847501,2.21493095989,0.0,0.0,1.85583932782,5.577,24.3787428138,19.8570928138,4.50165,0.02
 05/25  06:00:00,25.760330755,2.21493095989,0.0,0.0,3.71167865564,18.077,28.6937086218,13.451017394,13.50495,1.73774122784
 05/25  07:00:00,25.7355288372,2.21493095989,0.0,0.0,3.71167865564,18.077,32.0591221417,6.43533480414,21.0077,4.61608733759
 05/25  08:00:00,20.7728655092,2.21493095989,0.0,0.0,3.71167865564,13.077,23.391726541,3.77169430614,15.0055,4.61453223486
 05/25  09:00:00,20.8172846477,2.21493095989,0.0,0.0,3.71167865564,13.077,20.4737424633,1.43078922274,15.0055,4.03745324052
 05/25  10:00:00,25.8490305837,2.21493095989,0.0,0.0,3.71167865564,18.077,35.9007687215,0.0,33.0121,2.88866872147
 05/25  11:00:00,27.0072525278,2.21493095989,0.00186490766704,0.0,3.71167865564,18.077,44.5521959582,0.0,40.51485,4.03734595818
 05/25  12:00:00,26.5309088906,2.21493095989,0.32583733955,0.0,3.71167865564,18.077,39.4753855701,0.0,36.0132,3.46218557009
 05/25  13:00:00,26.5582180358,2.21493095989,0.56786002297,0.0,3.71167865564,18.077,34.3983411504,0.0,31.51155,2.88679115037
 05/25  14:00:00,21.3699523656,2.21493095989,0.360230035139,0.0,3.71167865564,13.077,23.3201859123,0.0,21.0077,2.31248591225
 05/25  15:00:00,21.4600758433,2.21493095989,0.444928051126,0.0,3.71167865564,13.077,22.3934489326,0.0,19.50715,2.88629893256
 05/25  16:00:00,21.7735215807,2.21493095989,0.815219240117,0.0,3.71167865564,13.077,24.8211930029,0.0,22.50825,2.31294300291
 05/25  17:00:00,27.3728987313,2.21493095989,1.39460601114,0.0,3.71167865564,18.077,28.9714115445,0.0,25.50935,3.46206154453
 05/25  18:00:00,27.2899362742,2.21493095989,1.31353457046,0.0,3.71167865564,18.077,30.1238519766,0.0,25.50935,4.61450197655
 05/25  19:00:00,27.2070746361,2.21493095989,1.07066318304,0.0,3.71167865564,18.077,30.125543695,0.0,25.50935,4.61619369495
 05/25  20:00:00,22.7740904004,2.21493095989,0.424949943751,0.0,3.71167865564,13.077,27.1211860048,0.0,22.50825,4.61293600475
 05/25  21:00:00,23.4840623774,2.21493095989,0.0,0.0,3.71167865564,13.077,25.0480911715,0.0,21.0077,4.0403911715
 05/25  22:00:00,23.3257750005,2.21493095989,0.0,0.0,3.71167865564,13.077,22.0622152452,0.0185548059789,18.0066,4.0370604392
 05/25  23:00:00,24.4664234812,2.21493095989,0.0,0.0,3.71167865564,13.077,5.31282402563,0.0,3.0011,2.31172402563
 05/25  24:00:00,14.0184091529,2.21493095989,0.0,0.0,1.85583932782,5.577,7.19898565439,2.45923437192,3.0011,1.73865128247
 05/26  01:00:00,9.71673906873,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/26  02:00:00,9.74080074635,0.0,0.0,0.0,0.618613109274,5.0,3.59314782624,0.0,3.0011,0.592047826244
 05/26  03:00:00,9.75402782523,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/26  04:00:00,10.4771449605,0.0,0.0,0.0,0.618613109274,5.0,3.59315376822,0.0,3.0011,0.592053768223
 05/26  05:00:00,14.496683974,2.21493095989,0.0,0.0,1.85583932782,5.577,9.29620739416,4.77455739416,4.50165,0.02
 05/26  06:00:00,26.135769342,2.21493095989,0.0,0.0,3.71167865564,18.077,16.8971982761,1.65428861985,13.50495,1.7379596563
 05/26  07:00:00,25.8838684087,2.21493095989,0.00298432638743,0.0,3.71167865564,18.077,25.6237465715,0.0,21.0077,4.61604657152
 05/26  08:00:00,20.9187511176,2.21493095989,0.0,0.0,3.71167865564,13.077,19.6197150517,0.0,15.0055,4.6142150517
 05/26  09:00:00,21.0654698462,2.21493095989,0.0860879964671,0.0,3.71167865564,13.077,18.4690248148,0.0,15.0055,3.46352481476
 05/26  10:00:00,26.7885844619,2.21493095989,0.752043907437,0.0,3.71167865564,18.077,36.4743538864,0.0,33.0121,3.46225388637
 05/26  11:00:00,28.8109400937,2.21493095989,1.63302034,0.0,3.71167865564,18.077,44.552145417,0.0,40.51485,4.03729541698
 05/26  12:00:00,29.1225380653,2.21493095989,2.71629160728,0.0,3.71167865564,18.077,38.9018659687,0.0,36.0132,2.88866596871
 05/26  13:00:00,29.3428914294,2.21493095989,3.21066134248,0.0,3.71167865564,18.077,34.9719259395,0.0,31.51155,3.46037593953
 05/26  14:00:00,24.4004068334,2.21493095989,3.24677237825,0.0,3.71167865564,13.077,23.3200855941,0.0,21.0077,2.31238559409
 05/26  15:00:00,24.5688625653,2.21493095989,3.40593118182,0.0,3.71167865564,13.077,21.819894494,0.0,19.50715,2.31274449403
 05/26  16:00:00,24.3308866353,2.21493095989,3.24517663699,0.0,3.71167865564,13.077,25.3945983511,0.0,22.50825,2.88634835114
 05/26  17:00:00,29.5284821769,2.21493095989,3.4691149189,0.0,3.71167865564,18.077,28.9715762581,0.0,25.50935,3.46222625808
 05/26  18:00:00,29.1124365814,2.21493095989,3.0621803392,0.0,3.71167865564,18.077,30.1237649204,0.0,25.50935,4.61441492038
 05/26  19:00:00,28.3517221533,2.21493095989,2.31964044893,0.0,3.71167865564,18.077,30.1254773238,0.0,25.50935,4.61612732375
 05/26  20:00:00,23.7153579602,2.21493095989,1.44160424667,0.0,3.71167865564,13.077,26.5469086973,0.0,22.50825,4.03865869726
 05/26  21:00:00,24.7072691433,2.21493095989,1.23128756205,0.0,3.71167865564,13.077,25.6214420506,0.0,21.0077,4.61374205057
 05/26  22:00:00,24.1848679596,2.21493095989,0.732750993789,0.0,3.71167865564,13.077,21.4691131465,0.0,18.0066,3.46251314651
 05/26  23:00:00,24.6045952936,2.21493095989,0.0491249691254,0.0,3.71167865564,13.077,5.31333635833,0.0,3.0011,2.31223635833
 05/26  24:00:00,14.1255625439,2.21493095989,0.0,0.0,1.85583932782,5.577,4.7653275744,0.0256990968598,3.0011,1.73852847754
 05/27  01:00:00,9.81715676445,0.0,0.0,0.0,0.618613109274,5.0,3.59317179898,0.0,3.0011,0.592071798978
 05/27  02:00:00,9.8386382537,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/27  03:00:00,9.83438941902,0.0,0.0,0.0,0.618613109274,5.0,3.59317770045,0.0,3.0011,0.592077700445
 05/27  04:00:00,9.97786930877,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/27  05:00:00,13.9768353548,2.21493095989,0.0,0.0,1.85583932782,5.577,7.87636848713,2.78263487995,4.50165,0.592083607181
 05/27  06:00:00,25.9192790814,2.21493095989,0.0,0.0,3.71167865564,18.077,14.7527025345,0.082484209292,13.50495,1.16526832517
 05/27  07:00:00,25.9312756979,2.21493095989,0.00599258131125,0.0,3.71167865564,18.077,22.4753618262,0.0,21.0077,1.4676618262
 05/27  08:00:00,20.9896057627,2.21493095989,0.00948800875203,0.0,3.71167865564,13.077,16.4411863237,0.0,15.0055,1.43568632374
 05/27  09:00:00,21.69721381,2.21493095989,0.660946996591,0.0,3.71167865564,13.077,19.0442998364,0.0,15.0055,4.03879983644
 05/27  10:00:00,27.5696260686,2.21493095989,1.47897981136,0.0,3.71167865564,18.077,37.0494894677,0.0,33.0121,4.03738946767
 05/27  11:00:00,29.4637248749,2.21493095989,2.26354922582,0.0,3.71167865564,18.077,44.5537143114,0.0,40.51485,4.03886431137
 05/27  12:00:00,29.6001442453,2.21493095989,3.18051385218,0.0,3.71167865564,18.077,40.0519710538,0.0,36.0132,4.03877105384
 05/27  13:00:00,29.8729028605,2.21493095989,3.73803307061,0.0,3.71167865564,18.077,34.9746325553,0.0,31.51155,3.46308255528
 05/27  14:00:00,24.8934230106,2.21493095989,3.73706154246,0.0,3.71167865564,13.077,24.4688551962,0.0,21.0077,3.46115519624
 05/27  15:00:00,25.1909809269,2.21493095989,4.02480707598,0.0,3.71167865564,13.077,22.9688454884,0.0,19.50715,3.46169548844
 05/27  16:00:00,25.6899637167,2.21493095989,4.52698161391,0.0,3.71167865564,13.077,25.3956531127,0.0,22.50825,2.88740311268
 05/27  17:00:00,31.3972326466,2.21493095989,5.28452926719,0.0,3.71167865564,18.077,28.971448305,0.0,25.50935,3.46209830503
 05/27  18:00:00,32.0468762001,2.21493095989,5.93360446935,0.0,3.71167865564,18.077,29.5493714178,0.0,25.50935,4.04002141781
 05/27  19:00:00,31.7951584569,2.21493095989,5.49548063775,0.0,3.71167865564,18.077,30.1240669661,0.0,25.50935,4.61471696609
 05/27  20:00:00,25.6286958883,2.21493095989,3.121382268,0.0,3.71167865564,13.077,26.5469293296,0.0,22.50825,4.0386793296
 05/27  21:00:00,25.5016385193,2.21493095989,1.8556282277,0.0,3.71167865564,13.077,25.6217164506,0.0,21.0077,4.61401645057
 05/27  22:00:00,24.7944599315,2.21493095989,1.3033460603,0.0,3.71167865564,13.077,21.4683944595,0.0,18.0066,3.46179445947
 05/27  23:00:00,25.5809889046,2.21493095989,0.953460760201,0.0,3.71167865564,13.077,5.31400848148,0.0,3.0011,2.31290848148
 05/27  24:00:00,14.258919421,2.21493095989,0.0511534965757,0.0,1.85583932782,5.577,5.31236788003,0.0,3.0011,2.31126788003
 05/28  01:00:00,9.8671702017,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/28  02:00:00,9.8758977961,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/28  03:00:00,9.85612494397,0.0,0.0,0.0,0.618613109274,5.0,3.59315892459,0.0,3.0011,0.59205892459
 05/28  04:00:00,10.0225018378,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/28  05:00:00,13.4078359089,2.21493095989,0.0,0.0,1.85583932782,5.577,5.18569037712,0.0919755323988,4.50165,0.59206484472
 05/28  06:00:00,25.9973804797,2.21493095989,0.00583056818233,0.0,3.71167865564,18.077,14.6700995133,0.0,13.50495,1.1651495133
 05/28  07:00:00,25.9746359001,2.21493095989,0.00544198748975,0.0,3.71167865564,18.077,22.7457390536,0.0,21.0077,1.73803905364
 05/28  08:00:00,21.1332980366,2.21493095989,0.135829799037,0.0,3.71167865564,13.077,16.1708588623,0.0,15.0055,1.1653588623
 05/28  09:00:00,21.8481166832,2.21493095989,0.798969274562,0.0,3.71167865564,13.077,16.7435507071,0.0,15.0055,1.73805070708
 05/28  10:00:00,27.2668847881,2.21493095989,1.19530350613,0.0,3.71167865564,18.077,37.0499267964,0.0,33.0121,4.03782679644
 05/28  11:00:00,29.1124296059,2.21493095989,1.92898848917,0.0,3.71167865564,18.077,44.5527147308,0.0,40.51485,4.03786473084
 05/28  12:00:00,29.4094982999,2.21493095989,2.99985333609,0.0,3.71167865564,18.077,39.4751485735,0.0,36.0132,3.46194857352
 05/28  13:00:00,30.6431561475,2.21493095989,4.50307663567,0.0,3.71167865564,18.077,34.4000930079,0.0,31.51155,2.88854300786
 05/28  14:00:00,25.85211793,2.21493095989,4.68823879338,0.0,3.71167865564,13.077,23.8940018523,0.0,21.0077,2.88630185228
 05/28  15:00:00,25.9560060328,2.21493095989,4.78736766729,0.0,3.71167865564,13.077,21.8196821843,0.0,19.50715,2.31253218432
 05/28  16:00:00,25.8373679484,2.21493095989,4.66897329684,0.0,3.71167865564,13.077,25.3945915781,0.0,22.50825,2.88634157811
 05/28  17:00:00,32.0102562674,2.21493095989,5.86708880395,0.0,3.71167865564,18.077,28.3971741397,0.0,25.50935,2.88782413971
 05/28  18:00:00,32.6420535404,2.21493095989,6.52622040773,0.0,3.71167865564,18.077,30.1214664163,0.0,25.50935,4.61211641627
 05/28  19:00:00,32.0133680636,2.21493095989,5.71347995579,0.0,3.71167865564,18.077,29.5480174264,0.0,25.50935,4.03866742638
 05/28  20:00:00,25.975952645,2.21493095989,3.46258156387,0.0,3.71167865564,13.077,25.3967835812,0.0,22.50825,2.88853358124
 05/28  21:00:00,25.6736781365,2.21493095989,2.01872464609,0.0,3.71167865564,13.077,25.0461733758,0.0,21.0077,4.03847337579
 05/28  22:00:00,24.6414214571,2.21493095989,1.15738255652,0.0,3.71167865564,13.077,21.4687844698,0.0,18.0066,3.46218446979
 05/28  23:00:00,25.2722128873,2.21493095989,0.663679431513,0.0,3.71167865564,13.077,4.73952033321,0.0,3.0011,1.73842033321
 05/28  24:00:00,14.1933930696,2.21493095989,0.0,0.0,1.85583932782,5.577,5.31320459199,0.0,3.0011,2.31210459199
 05/29  01:00:00,9.86314019178,0.0,0.0,0.0,0.618613109274,5.0,3.59318249727,0.0,3.0011,0.592082497272
 05/29  02:00:00,9.8880703617,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/29  03:00:00,9.88959432979,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/29  04:00:00,10.0635750015,0.0,0.0,0.0,0.618613109274,5.0,3.59318838411,0.0,3.0011,0.592088384108
 05/29  05:00:00,13.4621637369,2.21493095989,0.0,0.0,1.85583932782,5.577,4.56924395441,0.0475939544054,4.50165,0.02
 05/29  06:00:00,26.0467421043,2.21493095989,0.00841189543818,0.0,3.71167865564,18.077,15.2426775953,0.0,13.50495,1.73772759533
 05/29  07:00:00,26.2685721744,2.21493095989,0.270322185668,0.0,3.71167865564,18.077,22.1730664212,0.0,21.0077,1.16536642119
 05/29  08:00:00,21.8579850371,2.21493095989,0.819406275951,0.0,3.71167865564,13.077,16.7436215642,0.0,15.0055,1.7381215642
 05/29  09:00:00,22.84000549,2.21493095989,1.73833450799,0.0,3.71167865564,13.077,16.1708881186,0.0,15.0055,1.16538811859
 05/29  10:00:00,29.2180114048,2.21493095989,3.08578249589,0.0,3.71167865564,18.077,37.0510819161,0.0,33.0121,4.03898191607
 05/29  11:00:00,32.6169408747,2.21493095989,5.35348815491,0.0,3.71167865564,18.077,44.5535992463,0.0,40.51485,4.03874924632
 05/29  12:00:00,33.5616451327,2.21493095989,7.04244314133,0.0,3.71167865564,18.077,39.4751421561,0.0,36.0132,3.46194215611
 05/29  13:00:00,33.5914388334,2.21493095989,7.39548990401,0.0,3.71167865564,18.077,34.9733269842,0.0,31.51155,3.46177698415
 05/29  14:00:00,28.1055151562,2.21493095989,6.90146496005,0.0,3.71167865564,13.077,23.3205886687,0.0,21.0077,2.31288866869
 05/29  15:00:00,28.4693099061,2.21493095989,7.25208424322,0.0,3.71167865564,13.077,22.3934397313,0.0,19.50715,2.8862897313
 05/29  16:00:00,28.107127475,2.21493095989,6.89386179785,0.0,3.71167865564,13.077,24.8212264417,0.0,22.50825,2.3129764417
 05/29  17:00:00,34.0559818593,2.21493095989,7.86203752603,0.0,3.71167865564,18.077,28.9710340116,0.0,25.50935,3.4616840116
 05/29  18:00:00,34.5755084731,2.21493095989,8.42710508435,0.0,3.71167865564,18.077,29.5480550451,0.0,25.50935,4.03870504506
 05/29  19:00:00,33.4270855437,2.21493095989,7.1008879265,0.0,3.71167865564,18.077,29.5481244088,0.0,25.50935,4.03877440882
 05/29  20:00:00,27.4071785855,2.21493095989,4.86388888333,0.0,3.71167865564,13.077,25.9704571166,0.0,22.50825,3.46220711659
 05/29  21:00:00,27.2214741587,2.21493095989,3.53330961905,0.0,3.71167865564,13.077,25.0461180052,0.0,21.0077,4.03841800521
 05/29  22:00:00,25.8040022965,2.21493095989,2.27039345823,0.0,3.71167865564,13.077,21.4682094694,0.0,18.0066,3.46160946941
 05/29  23:00:00,26.3476901305,2.21493095989,1.67315994988,0.0,3.71167865564,13.077,4.7393788711,0.0,3.0011,1.7382788711
 05/29  24:00:00,15.2524410044,2.21493095989,0.967292202605,0.0,1.85583932782,5.577,4.7395049821,0.0,3.0011,1.7384049821
 05/30  01:00:00,9.91392367972,0.0,0.0,0.0,0.618613109274,5.0,3.59319628751,0.0,3.0011,0.59209628751
 05/30  02:00:00,9.90902428807,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/30  03:00:00,9.91032626571,0.0,0.0,0.0,0.618613109274,5.0,3.59319186253,0.0,3.0011,0.59209186253
 05/30  04:00:00,10.7079100022,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/30  05:00:00,14.1059085641,2.21493095989,0.0,0.0,1.85583932782,5.577,5.14059956147,0.0469035409982,4.50165,0.59204602047
 05/30  06:00:00,26.5359925306,2.21493095989,0.180741811138,0.0,3.71167865564,18.077,14.6700482618,0.0,13.50495,1.16509826183
 05/30  07:00:00,27.4572187811,2.21493095989,1.39175048817,0.0,3.71167865564,18.077,26.198024937,0.0,21.0077,5.19032493697
 05/30  08:00:00,22.9886812568,2.21493095989,1.88098414395,0.0,3.71167865564,13.077,19.0455932023,0.0,15.0055,4.04009320233
 05/30  09:00:00,23.2611842497,2.21493095989,2.13914589164,0.0,3.71167865564,13.077,19.0426724387,0.0,15.0055,4.03717243868
 05/30  10:00:00,30.2670860258,2.21493095989,4.1133236105,0.0,3.71167865564,18.077,35.9005989392,0.0,33.0121,2.88849893919
 05/30  11:00:00,33.6684549902,2.21493095989,6.390468653,0.0,3.71167865564,18.077,44.5520441282,0.0,40.51485,4.03719412825
 05/30  12:00:00,34.3963585095,2.21493095989,7.86958151567,0.0,3.71167865564,18.077,39.4748141945,0.0,36.0132,3.46161419448
 05/30  13:00:00,35.1754690882,2.21493095989,8.9628135914,0.0,3.71167865564,18.077,34.3988247995,0.0,31.51155,2.88727479947
 05/30  14:00:00,29.5067046149,2.21493095989,8.27615530312,0.0,3.71167865564,13.077,23.3208558427,0.0,21.0077,2.31315584269
 05/30  15:00:00,29.5461019732,2.21493095989,8.30328992851,0.0,3.71167865564,13.077,21.8198806553,0.0,19.50715,2.31273065534
 05/30  16:00:00,29.361327236,2.21493095989,8.12184528448,0.0,3.71167865564,13.077,25.3945367031,0.0,22.50825,2.88628670309
 05/30  17:00:00,35.9564060595,2.21493095989,9.729949828,0.0,3.71167865564,18.077,28.9712361149,0.0,25.50935,3.46188611494
 05/30  18:00:00,36.215801225,2.21493095989,10.0337647179,0.0,3.71167865564,18.077,29.5490498997,0.0,25.50935,4.0396998997
 05/30  19:00:00,35.4974627048,2.21493095989,9.3280012883,0.0,3.71167865564,18.077,30.6998478776,0.0,25.50935,5.19049787756
 05/30  20:00:00,29.5136730081,2.21493095989,7.10929791074,0.0,3.71167865564,13.077,26.5471284386,0.0,22.50825,4.03887843861
 05/30  21:00:00,29.3023423782,2.21493095989,5.7134054119,0.0,3.71167865564,13.077,25.0474005881,0.0,21.0077,4.03970058807
 05/30  22:00:00,28.1069698502,2.21493095989,4.53155294269,0.0,3.71167865564,13.077,22.0432576344,0.0,18.0066,4.03665763441
 05/30  23:00:00,28.23368959,2.21493095989,3.50942195822,0.0,3.71167865564,13.077,5.31309485092,0.0,3.0011,2.31199485092
 05/30  24:00:00,15.9927528654,2.21493095989,1.65410793408,0.0,1.85583932782,5.577,4.73955856059,0.0,3.0011,1.73845856059
 05/31  01:00:00,9.95926782152,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/31  02:00:00,9.96351413972,0.0,0.0,0.0,0.618613109274,5.0,3.59319208738,0.0,3.0011,0.592092087382
 05/31  03:00:00,9.95735220747,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/31  04:00:00,10.1362512286,0.0,0.0,0.0,0.618613109274,5.0,3.59314622806,0.0,3.0011,0.592046228059
 05/31  05:00:00,14.0384455476,2.21493095989,0.479000409163,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 05/31  06:00:00,27.2483121007,2.21493095989,1.11273186996,0.0,3.71167865564,18.077,14.6703018092,0.0,13.50495,1.16535180919
 05/31  07:00:00,28.2025320578,2.21493095989,2.10185357135,0.0,3.71167865564,18.077,26.1983311505,0.0,21.0077,5.19063115051
 05/31  08:00:00,24.3058518856,2.21493095989,3.16485952389,0.0,3.71167865564,13.077,19.0455218388,0.0,15.0055,4.04002183885
 05/31  09:00:00,25.3428547861,2.21493095989,4.17034732388,0.0,3.71167865564,13.077,19.0426756595,0.0,15.0055,4.03717565949
 05/31  10:00:00,31.3979337829,2.21493095989,5.20905326097,0.0,3.71167865564,18.077,36.4740166968,0.0,33.0121,3.46191669684
 05/31  11:00:00,34.0540626294,2.21493095989,6.74024603926,0.0,3.71167865564,18.077,43.9781165784,0.0,40.51485,3.46326657837
 05/31  12:00:00,34.7549719006,2.21493095989,8.18017632395,0.0,3.71167865564,18.077,39.4752293838,0.0,36.0132,3.46202938383
 05/31  13:00:00,34.8810213432,2.21493095989,8.64021738325,0.0,3.71167865564,18.077,34.3988979164,0.0,31.51155,2.88734791635
 05/31  14:00:00,29.3300864125,2.21493095989,8.07748961264,0.0,3.71167865564,13.077,23.3197799258,0.0,21.0077,2.31207992577
 05/31  15:00:00,29.5151686272,2.21493095989,8.25762284227,0.0,3.71167865564,13.077,22.3932860594,0.0,19.50715,2.88613605935
 05/31  16:00:00,30.9082646462,2.21493095989,9.64910744085,0.0,3.71167865564,13.077,24.821192429,0.0,22.50825,2.31294242904
 05/31  17:00:00,37.4625198773,2.21493095989,11.2593884963,0.0,3.71167865564,18.077,28.9713250032,0.0,25.50935,3.46197500319
 05/31  18:00:00,37.251372614,2.21493095989,11.0556214646,0.0,3.71167865564,18.077,29.5489438363,0.0,25.50935,4.03959383631
 05/31  19:00:00,36.390501609,2.21493095989,10.0002688296,0.0,3.71167865564,18.077,30.6997704964,0.0,25.50935,5.19042049641
 05/31  20:00:00,30.4777249192,2.21493095989,7.86746019499,0.0,3.71167865564,13.077,26.5468515611,0.0,22.50825,4.03860156113
 05/31  21:00:00,30.4103058094,2.21493095989,6.65950641202,0.0,3.71167865564,13.077,25.0476176746,0.0,21.0077,4.03991767458
 05/31  22:00:00,28.3442238041,2.21493095989,4.76332508882,0.0,3.71167865564,13.077,22.0431368364,0.0,18.0066,4.03653683637
 05/31  23:00:00,27.2613027185,2.21493095989,2.56421040626,0.0,3.71167865564,13.077,5.31293592914,0.0,3.0011,2.31183592914
 05/31  24:00:00,15.1908366613,2.21493095989,0.904834533908,0.0,1.85583932782,5.577,4.73960871578,0.0,3.0011,1.73850871578
 06/01  01:00:00,9.89948187326,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
