Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/01  02:00:00,9.89810927308,0.0,0.0,0.0,0.618613109274,5.0,3.59317612064,0.0,3.0011,0.59207612064
 06/01  03:00:00,9.88364135546,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/01  04:00:00,10.0225942603,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/01  05:00:00,13.3810971423,2.21493095989,0.0,0.0,1.85583932782,5.577,6.37532964108,1.28158470834,4.50165,0.592094932739
 06/01  06:00:00,25.9753921868,2.21493095989,0.00780188226656,0.0,3.71167865564,18.077,14.6701628189,0.0,13.50495,1.16521281891
 06/01  07:00:00,25.9753547065,2.21493095989,0.00997952171957,0.0,3.71167865564,18.077,26.197383557,0.0,21.0077,5.18968355698
 06/01  08:00:00,20.9987861297,2.21493095989,0.0,0.0,3.71167865564,13.077,19.0453764051,0.0,15.0055,4.0398764051
 06/01  09:00:00,21.1720507746,2.21493095989,0.14151371387,0.0,3.71167865564,13.077,19.042036845,0.0,15.0055,4.03653684498
 06/01  10:00:00,26.0266313999,2.21493095989,0.0261603547321,0.0,3.71167865564,18.077,35.9237413498,0.0239811713127,33.0121,2.88766017845
 06/01  11:00:00,27.2155331499,2.21493095989,0.142797963465,0.0,3.71167865564,18.077,44.5513840416,0.0,40.51485,4.03653404162
 06/01  12:00:00,27.6913582715,2.21493095989,1.41394455076,0.0,3.71167865564,18.077,38.9015498915,0.0,36.0132,2.88834989151
 06/01  13:00:00,27.9989687914,2.21493095989,1.94587516628,0.0,3.71167865564,18.077,34.3986048107,0.0,31.51155,2.88705481072
 06/01  14:00:00,21.7986190026,2.21493095989,0.758111927318,0.0,3.71167865564,13.077,23.8940811849,0.0,21.0077,2.88638118491
 06/01  15:00:00,21.019761323,2.21493095989,0.0,0.0,3.71167865564,13.077,21.8195251985,0.0,19.50715,2.3123751985
 06/01  16:00:00,20.9301713526,2.21493095989,0.0,0.0,3.71167865564,13.077,25.3945070711,0.0,22.50825,2.88625707105
 06/01  17:00:00,26.2290225396,2.21493095989,0.311731130214,0.0,3.71167865564,18.077,28.3975882877,0.0,25.50935,2.8882382877
 06/01  18:00:00,26.3213477054,2.21493095989,0.399513834154,0.0,3.71167865564,18.077,30.1230729308,0.0,25.50935,4.6137229308
 06/01  19:00:00,26.2125688571,2.21493095989,0.137205642668,0.0,3.71167865564,18.077,30.1245441032,0.0,25.50935,4.61519410318
 06/01  20:00:00,22.3130180384,2.21493095989,0.0,0.0,3.71167865564,13.077,26.5459547833,0.0,22.50825,4.0377047833
 06/01  21:00:00,23.4909843424,2.21493095989,0.0,0.0,3.71167865564,13.077,25.6214744134,0.0,21.0077,4.61377441342
 06/01  22:00:00,23.3669338521,2.21493095989,0.0,0.0,3.71167865564,13.077,21.468673405,0.0,18.0066,3.46207340501
 06/01  23:00:00,24.4888627996,2.21493095989,0.0,0.0,3.71167865564,13.077,5.34237918604,0.0291963198849,3.0011,2.31208286615
 06/01  24:00:00,14.0373538001,2.21493095989,0.0,0.0,1.85583932782,5.577,6.75890076273,2.01924437889,3.0011,1.73855638384
 06/02  01:00:00,9.74161489445,0.0,0.0,0.0,0.618613109274,5.0,3.59318975735,0.0,3.0011,0.592089757345
 06/02  02:00:00,9.76804659971,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/02  03:00:00,9.7774928894,0.0,0.0,0.0,0.618613109274,5.0,3.59316981857,0.0,3.0011,0.592069818574
 06/02  04:00:00,10.4614344313,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/02  05:00:00,13.8251168537,2.21493095989,0.0,0.0,1.85583932782,5.577,11.0820330057,6.56038300571,4.50165,0.02
 06/02  06:00:00,26.103258952,2.21493095989,0.0,0.0,3.71167865564,18.077,18.5728645537,3.33002784079,13.50495,1.73788671294
 06/02  07:00:00,25.843142346,2.21493095989,0.0,0.0,3.71167865564,18.077,25.7563294505,0.132607876179,21.0077,4.61602157433
 06/02  08:00:00,20.8872323326,2.21493095989,0.0,0.0,3.71167865564,13.077,19.6197491025,0.0,15.0055,4.61424910253
 06/02  09:00:00,20.9569185521,2.21493095989,0.0,0.0,3.71167865564,13.077,18.4687163799,0.0,15.0055,3.46321637994
 06/02  10:00:00,26.1946720891,2.21493095989,0.189282580287,0.0,3.71167865564,18.077,36.4742217667,0.0,33.0121,3.46212176665
 06/02  11:00:00,28.2955092358,2.21493095989,1.1638829386,0.0,3.71167865564,18.077,43.9780833328,0.0,40.51485,3.46323333277
 06/02  12:00:00,28.7650526929,2.21493095989,2.41073566038,0.0,3.71167865564,18.077,39.4752934874,0.0,36.0132,3.46209348744
 06/02  13:00:00,28.8677287203,2.21493095989,2.77529941987,0.0,3.71167865564,18.077,34.3986037394,0.0,31.51155,2.88705373944
 06/02  14:00:00,23.2006698385,2.21493095989,2.10236415511,0.0,3.71167865564,13.077,23.3204202456,0.0,21.0077,2.3127202456
 06/02  15:00:00,23.2611351089,2.21493095989,2.15222941948,0.0,3.71167865564,13.077,22.3932236023,0.0,19.50715,2.88607360228
 06/02  16:00:00,23.908545153,2.21493095989,2.78514106582,0.0,3.71167865564,13.077,24.8211712147,0.0,22.50825,2.31292121466
 06/02  17:00:00,30.5464153768,2.21493095989,4.43768487899,0.0,3.71167865564,18.077,28.9713129544,0.0,25.50935,3.46196295437
 06/02  18:00:00,30.8046626212,2.21493095989,4.73014129085,0.0,3.71167865564,18.077,29.5488124416,0.0,25.50935,4.03946244155
 06/02  19:00:00,30.7639347236,2.21493095989,4.69161482041,0.0,3.71167865564,18.077,30.6994804654,0.0,25.50935,5.19013046539
 06/02  20:00:00,25.0732791011,2.21493095989,2.75972816381,0.0,3.71167865564,13.077,26.5469196167,0.0,22.50825,4.03866961674
 06/02  21:00:00,25.0352319975,2.21493095989,1.54939191693,0.0,3.71167865564,13.077,25.047631791,0.0,21.0077,4.03993179096
 06/02  22:00:00,24.1750867433,2.21493095989,0.72182562433,0.0,3.71167865564,13.077,22.0430627387,0.0,18.0066,4.03646273866
 06/02  23:00:00,24.6189358729,2.21493095989,0.0442816687673,0.0,3.71167865564,13.077,4.74014987735,0.0,3.0011,1.73904987735
 06/02  24:00:00,14.1638832606,2.21493095989,0.0,0.0,1.85583932782,5.577,4.77303880613,0.0336545692871,3.0011,1.73828423684
 06/03  01:00:00,9.84143424605,0.0,0.0,0.0,0.618613109274,5.0,3.59319616649,0.0,3.0011,0.592096166491
 06/03  02:00:00,9.85336433141,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/03  03:00:00,9.87073878876,0.0,0.0,0.0,0.618613109274,5.0,3.59319469887,0.0,3.0011,0.592094698872
 06/03  04:00:00,10.0486205567,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/03  05:00:00,13.438005796,2.21493095989,0.0,0.0,1.85583932782,5.577,5.19668243728,0.102983586114,4.50165,0.592048851163
 06/03  06:00:00,26.0217612434,2.21493095989,0.0110625077635,0.0,3.71167865564,18.077,14.6700308045,0.0,13.50495,1.16508080454
 06/03  07:00:00,26.0033605173,2.21493095989,0.00972210444876,0.0,3.71167865564,18.077,22.7455796498,0.0,21.0077,1.73787964976
 06/03  08:00:00,21.0513217497,2.21493095989,0.0320056048833,0.0,3.71167865564,13.077,16.1708437567,0.0,15.0055,1.16534375667
 06/03  09:00:00,21.2129865998,2.21493095989,0.175596326446,0.0,3.71167865564,13.077,19.04324328,0.0,15.0055,4.03774328003
 06/03  10:00:00,26.7703914973,2.21493095989,0.721610770836,0.0,3.71167865564,18.077,36.4746595508,0.0,33.0121,3.46255955077
 06/03  11:00:00,29.5565776188,2.21493095989,2.36473935692,0.0,3.71167865564,18.077,44.5530419321,0.0,40.51485,4.03819193206
 06/03  12:00:00,31.0653111781,2.21493095989,4.64079303927,0.0,3.71167865564,18.077,40.0517131141,0.0,36.0132,4.03851311408
 06/03  13:00:00,32.1334874004,2.21493095989,5.9862422191,0.0,3.71167865564,18.077,35.5482569693,0.0,31.51155,4.03670696927
 06/03  14:00:00,27.0891719236,2.21493095989,5.92398220194,0.0,3.71167865564,13.077,23.8955390207,0.0,21.0077,2.88783902067
 06/03  15:00:00,26.6890188371,2.21493095989,5.52709711517,0.0,3.71167865564,13.077,22.9690296742,0.0,19.50715,3.46187967418
 06/03  16:00:00,26.4653306948,2.21493095989,5.30762974764,0.0,3.71167865564,13.077,25.3955618826,0.0,22.50825,2.88731188262
 06/03  17:00:00,32.460952038,2.21493095989,6.30365728873,0.0,3.71167865564,18.077,28.9709934395,0.0,25.50935,3.46164343953
 06/03  18:00:00,32.2598958764,2.21493095989,6.14684780313,0.0,3.71167865564,18.077,29.548713699,0.0,25.50935,4.03936369903
 06/03  19:00:00,31.9514499154,2.21493095989,5.67858024923,0.0,3.71167865564,18.077,30.1232788218,0.0,25.50935,4.61392882183
 06/03  20:00:00,26.8462790424,2.21493095989,4.32949722599,0.0,3.71167865564,13.077,26.5463578879,0.0,22.50825,4.03810788787
 06/03  21:00:00,26.7906073477,2.21493095989,3.11916508411,0.0,3.71167865564,13.077,25.0462473166,0.0,21.0077,4.03854731657
 06/03  22:00:00,25.8837635926,2.21493095989,2.3540403859,0.0,3.71167865564,13.077,21.4680734172,0.0,18.0066,3.46147341723
 06/03  23:00:00,26.457033517,2.21493095989,1.79544048776,0.0,3.71167865564,13.077,5.31391069016,0.0,3.0011,2.31281069016
 06/03  24:00:00,14.8833246945,2.21493095989,0.620626131593,0.0,1.85583932782,5.577,5.31205623568,0.0,3.0011,2.31095623568
 06/04  01:00:00,9.92681140228,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/04  02:00:00,9.93625603376,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/04  03:00:00,9.9451714468,0.0,0.0,0.0,0.618613109274,5.0,3.59317400683,0.0,3.0011,0.592074006828
 06/04  04:00:00,10.1263606188,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/04  05:00:00,13.5155191031,2.21493095989,0.0,0.0,1.85583932782,5.577,5.19707551064,0.103345606243,4.50165,0.592079904399
 06/04  06:00:00,26.8883815419,2.21493095989,0.776712053698,0.0,3.71167865564,18.077,14.6702303857,0.0,13.50495,1.16528038568
 06/04  07:00:00,28.3584306789,2.21493095989,2.26960748794,0.0,3.71167865564,18.077,22.7457261669,0.0,21.0077,1.73802616686
 06/04  08:00:00,23.7463192034,2.21493095989,2.64725351122,0.0,3.71167865564,13.077,16.1708420557,0.0,15.0055,1.16534205569
 06/04  09:00:00,24.5629884861,2.21493095989,3.4491204822,0.0,3.71167865564,13.077,16.1708471789,0.0,15.0055,1.16534717893
 06/04  10:00:00,30.9332754499,2.21493095989,4.80475216401,0.0,3.71167865564,18.077,37.0496109326,0.0,33.0121,4.03751093263
 06/04  11:00:00,31.1633051907,2.21493095989,3.97170954311,0.0,3.71167865564,18.077,44.552270207,0.0,40.51485,4.03742020703
 06/04  12:00:00,31.9556931609,2.21493095989,5.53959602942,0.0,3.71167865564,18.077,39.4749548333,0.0,36.0132,3.46175483329
 06/04  13:00:00,36.243473362,2.21493095989,10.0766173967,0.0,3.71167865564,18.077,34.9736857012,0.0,31.51155,3.46213570116
 06/04  14:00:00,32.4823925053,2.21493095989,11.2852837648,0.0,3.71167865564,13.077,23.32061979,0.0,21.0077,2.31291978997
 06/04  15:00:00,32.9081694958,2.21493095989,11.6981898968,0.0,3.71167865564,13.077,21.8197509641,0.0,19.50715,2.31260096409
 06/04  16:00:00,33.3635053431,2.21493095989,12.1411406149,0.0,3.71167865564,13.077,25.3942644263,0.0,22.50825,2.88601442633
 06/04  17:00:00,39.2525008175,2.21493095989,13.02540262,0.0,3.71167865564,18.077,28.3972136937,0.0,25.50935,2.88786369373
 06/04  18:00:00,39.1795259898,2.21493095989,12.959941774,0.0,3.71167865564,18.077,29.5473301606,0.0,25.50935,4.03798016056
 06/04  19:00:00,39.274177482,2.21493095989,12.8511748903,0.0,3.71167865564,18.077,29.5476158172,0.0,25.50935,4.03826581721
 06/04  20:00:00,33.2082154264,2.21493095989,11.1871640459,0.0,3.71167865564,13.077,25.9701412188,0.0,22.50825,3.46189121878
 06/04  21:00:00,33.4816263152,2.21493095989,9.68022092112,0.0,3.71167865564,13.077,25.0452862158,0.0,21.0077,4.03758621583
 06/04  22:00:00,32.2025510042,2.21493095989,8.55487733247,0.0,3.71167865564,13.077,21.4678564136,0.0,18.0066,3.46125641356
 06/04  23:00:00,31.2276476393,2.21493095989,6.44336188921,0.0,3.71167865564,13.077,4.73943437615,0.0,3.0011,1.73833437615
 06/04  24:00:00,17.754334358,2.21493095989,3.36805992293,0.0,1.85583932782,5.577,4.73996737593,0.0,3.0011,1.73886737593
 06/05  01:00:00,10.0027426243,0.0,0.0,0.0,0.618613109274,5.0,3.59317223842,0.0,3.0011,0.592072238421
 06/05  02:00:00,10.0067142621,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/05  03:00:00,9.9924906238,0.0,0.0,0.0,0.618613109274,5.0,3.59317815804,0.0,3.0011,0.592078158037
 06/05  04:00:00,10.1787474615,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/05  05:00:00,15.8367538965,2.21493095989,2.2030942548,0.0,1.85583932782,5.577,5.09373405018,0.0,4.50165,0.592084050176
 06/05  06:00:00,29.5980110731,2.21493095989,3.3851152242,0.0,3.71167865564,18.077,14.670158627,0.0,13.50495,1.16520862702
 06/05  07:00:00,31.0115430705,2.21493095989,4.87851194655,0.0,3.71167865564,18.077,25.6223782725,0.0,21.0077,4.61467827255
 06/05  08:00:00,26.2503064019,2.21493095989,5.10764619519,0.0,3.71167865564,13.077,19.6188071985,0.0,15.0055,4.61330719854
 06/05  09:00:00,27.0000042121,2.21493095989,5.84403420822,0.0,3.71167865564,13.077,18.4686733322,0.0,15.0055,3.46317333218
 06/05  10:00:00,34.3006624856,2.21493095989,8.13171243347,0.0,3.71167865564,18.077,36.4741153294,0.0,33.0121,3.46201532942
 06/05  11:00:00,37.3819894481,2.21493095989,10.1152816616,0.0,3.71167865564,18.077,43.9779359972,0.0,40.51485,3.46308599724
 06/05  12:00:00,38.2686749239,2.21493095989,11.7500968188,0.0,3.71167865564,18.077,39.4746675973,0.0,36.0132,3.46146759734
 06/05  13:00:00,38.820080029,2.21493095989,12.61129301,0.0,3.71167865564,18.077,34.3988172269,0.0,31.51155,2.88726722694
 06/05  14:00:00,33.6248700454,2.21493095989,12.4027925048,0.0,3.71167865564,13.077,23.3201781429,0.0,21.0077,2.31247814292
 06/05  15:00:00,33.1042850441,2.21493095989,11.8778682655,0.0,3.71167865564,13.077,21.8201132437,0.0,19.50715,2.31296324372
 06/05  16:00:00,32.0270348037,2.21493095989,10.8173423938,0.0,3.71167865564,13.077,25.3944119433,0.0,22.50825,2.88616194326
 06/05  17:00:00,37.9071676947,2.21493095989,11.7058280103,0.0,3.71167865564,18.077,28.3975555706,0.0,25.50935,2.88820557064
 06/05  18:00:00,38.076581601,2.21493095989,11.8762793359,0.0,3.71167865564,18.077,30.1229097331,0.0,25.50935,4.61355973308
 06/05  19:00:00,37.3693182302,2.21493095989,10.9750425181,0.0,3.71167865564,18.077,30.1244192289,0.0,25.50935,4.6150692289
 06/05  20:00:00,31.008889763,2.21493095989,9.01154423889,0.0,3.71167865564,13.077,26.5465587133,0.0,22.50825,4.03830871332
 06/05  21:00:00,31.7431849425,2.21493095989,7.9661960129,0.0,3.71167865564,13.077,25.6211753409,0.0,21.0077,4.61347534091
 06/05  22:00:00,30.6632945415,2.21493095989,7.03332574805,0.0,3.71167865564,13.077,21.4692584655,0.0,18.0066,3.46265846554
 06/05  23:00:00,30.2839171254,2.21493095989,5.51283218964,0.0,3.71167865564,13.077,5.31225649003,0.0,3.0011,2.31115649003
 06/05  24:00:00,17.5450874584,2.21493095989,3.16937798367,0.0,1.85583932782,5.577,4.73933786556,0.0,3.0011,1.73823786556
 06/06  01:00:00,10.0027018644,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/06  02:00:00,10.0071241466,0.0,0.0,0.0,0.618613109274,5.0,3.59318335056,0.0,3.0011,0.592083350565
 06/06  03:00:00,10.001456903,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/06  04:00:00,10.8472931926,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/06  05:00:00,16.3421871661,2.21493095989,2.04285839708,0.0,1.85583932782,5.577,5.09373923605,0.0,4.50165,0.592089236046
 06/06  06:00:00,29.9400732405,2.21493095989,3.40650628095,0.0,3.71167865564,18.077,14.670108355,0.0,13.50495,1.165158355
 06/06  07:00:00,31.029190912,2.21493095989,4.89618706447,0.0,3.71167865564,18.077,26.1981019002,0.0,21.0077,5.19040190022
 06/06  08:00:00,25.6021866046,2.21493095989,4.46902033413,0.0,3.71167865564,13.077,19.0446969409,0.0,15.0055,4.03919694092
 06/06  09:00:00,25.4159306321,2.21493095989,4.28247716074,0.0,3.71167865564,13.077,18.4682866872,0.0,15.0055,3.46278668718
 06/06  10:00:00,33.255170689,2.21493095989,7.09627316302,0.0,3.71167865564,18.077,36.4740231384,0.0,33.0121,3.46192313837
 06/06  11:00:00,36.6303436777,2.21493095989,9.3523573405,0.0,3.71167865564,18.077,43.9780365482,0.0,40.51485,3.46318654819
 06/06  12:00:00,37.3339065598,2.21493095989,10.8083543972,0.0,3.71167865564,18.077,39.4749841863,0.0,36.0132,3.46178418634
 06/06  13:00:00,37.3146651253,2.21493095989,11.1001634506,0.0,3.71167865564,18.077,34.3986112679,0.0,31.51155,2.88706126794
 06/06  14:00:00,31.1667347153,2.21493095989,9.94319696824,0.0,3.71167865564,13.077,23.3200991159,0.0,21.0077,2.31239911585
 06/06  15:00:00,30.1533935526,2.21493095989,8.92950602726,0.0,3.71167865564,13.077,22.3933781272,0.0,19.50715,2.88622812717
 06/06  16:00:00,28.9593445221,2.21493095989,7.74496627896,0.0,3.71167865564,13.077,24.8212266778,0.0,22.50825,2.31297667779
 06/06  17:00:00,34.1047236775,2.21493095989,7.90473409369,0.0,3.71167865564,18.077,28.3973184672,0.0,25.50935,2.8879684672
 06/06  18:00:00,32.7983186743,2.21493095989,6.60469081082,0.0,3.71167865564,18.077,30.1232221515,0.0,25.50935,4.61387215146
 06/06  19:00:00,32.4002656548,2.21493095989,6.20890238938,0.0,3.71167865564,18.077,30.124176747,0.0,25.50935,4.61482674702
 06/06  20:00:00,26.6915681725,2.21493095989,4.93244110107,0.0,3.71167865564,13.077,26.5465523463,0.0,22.50825,4.03830234633
 06/06  21:00:00,27.0679753215,2.21493095989,3.5194442261,0.0,3.71167865564,13.077,25.6211028282,0.0,21.0077,4.61340282816
 06/06  22:00:00,26.1766741837,2.21493095989,2.64968309575,0.0,3.71167865564,13.077,21.469209087,0.0,18.0066,3.46260908703
 06/06  23:00:00,26.2840883489,2.21493095989,1.62746695621,0.0,3.71167865564,13.077,5.3132284704,0.0,3.0011,2.3121284704
 06/06  24:00:00,14.8332458906,2.21493095989,0.582941330996,0.0,1.85583932782,5.577,4.73957926171,0.0,3.0011,1.73847926171
 06/07  01:00:00,9.88934372699,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/07  02:00:00,9.89720813086,0.0,0.0,0.0,0.618613109274,5.0,3.59315254153,0.0,3.0011,0.592052541531
 06/07  03:00:00,9.90439729259,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/07  04:00:00,10.0828196743,0.0,0.0,0.0,0.618613109274,5.0,3.593158476,0.0,3.0011,0.592058475996
 06/07  05:00:00,13.4777424384,2.21493095989,0.0,0.0,1.85583932782,5.577,4.59591753726,0.0742675372562,4.50165,0.02
 06/07  06:00:00,26.0660862477,2.21493095989,0.0228475729055,0.0,3.71167865564,18.077,14.6700984558,0.0,13.50495,1.16514845582
 06/07  07:00:00,26.8713622957,2.21493095989,0.845926914298,0.0,3.71167865564,18.077,26.1976588138,0.0,21.0077,5.18995881383
 06/07  08:00:00,22.558286984,2.21493095989,1.48834047538,0.0,3.71167865564,13.077,19.0452326404,0.0,15.0055,4.03973264042
 06/07  09:00:00,23.3543670835,2.21493095989,2.24194683423,0.0,3.71167865564,13.077,18.4686233781,0.0,15.0055,3.46312337806
 06/07  10:00:00,30.1708733424,2.21493095989,4.02555709735,0.0,3.71167865564,18.077,36.4739185063,0.0,33.0121,3.46181850626
 06/07  11:00:00,33.2802732722,2.21493095989,6.01519025821,0.0,3.71167865564,18.077,43.9779183811,0.0,40.51485,3.46306838108
 06/07  12:00:00,34.5439950155,2.21493095989,8.0262908133,0.0,3.71167865564,18.077,39.4750470791,0.0,36.0132,3.46184707914
 06/07  13:00:00,35.1859249095,2.21493095989,8.98165154577,0.0,3.71167865564,18.077,34.3986053648,0.0,31.51155,2.88705536476
 06/07  14:00:00,29.7364286331,2.21493095989,8.51890561545,0.0,3.71167865564,13.077,23.3200455103,0.0,21.0077,2.31234551034
 06/07  15:00:00,29.3445285436,2.21493095989,8.12199256665,0.0,3.71167865564,13.077,21.8198514084,0.0,19.50715,2.3127014084
 06/07  16:00:00,30.0879526279,2.21493095989,8.85728655738,0.0,3.71167865564,13.077,25.3943041696,0.0,22.50825,2.88605416956
 06/07  17:00:00,36.9336705421,2.21493095989,10.703633209,0.0,3.71167865564,18.077,28.3973595917,0.0,25.50935,2.88800959174
 06/07  18:00:00,37.9974180388,2.21493095989,11.8136399349,0.0,3.71167865564,18.077,30.1231291761,0.0,25.50935,4.61377917607
 06/07  19:00:00,38.2722698169,2.21493095989,11.8805321909,0.0,3.71167865564,18.077,30.1246539428,0.0,25.50935,4.61530394279
 06/07  20:00:00,31.6718203067,2.21493095989,9.69476779877,0.0,3.71167865564,13.077,26.5463818695,0.0,22.50825,4.03813186946
 06/07  21:00:00,32.42426656,2.21493095989,8.66819699689,0.0,3.71167865564,13.077,25.6212252976,0.0,21.0077,4.61352529758
 06/07  22:00:00,31.1073070707,2.21493095989,7.51079583862,0.0,3.71167865564,13.077,21.4690272508,0.0,18.0066,3.46242725083
 06/07  23:00:00,30.5762768545,2.21493095989,5.83282288983,0.0,3.71167865564,13.077,4.73990537639,0.0,3.0011,1.73880537639
 06/07  24:00:00,17.2084977904,2.21493095989,2.8430654806,0.0,1.85583932782,5.577,4.73956096127,0.0,3.0011,1.73846096127
 06/08  01:00:00,9.99395479036,0.0,0.0,0.0,0.618613109274,5.0,3.59319383532,0.0,3.0011,0.592093835322
 06/08  02:00:00,9.9990332771,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/08  03:00:00,9.98147632883,0.0,0.0,0.0,0.618613109274,5.0,3.59319236917,0.0,3.0011,0.59209236917
 06/08  04:00:00,10.1544072575,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/08  05:00:00,14.3386956109,2.21493095989,0.759904278219,0.0,1.85583932782,5.577,5.09372241698,0.0,4.50165,0.592072416982
 06/08  06:00:00,28.3548845763,2.21493095989,2.18656863011,0.0,3.71167865564,18.077,14.6701382157,0.0,13.50495,1.16518821565
 06/08  07:00:00,30.0781380336,2.21493095989,3.95667001557,0.0,3.71167865564,18.077,25.6228806275,0.0,21.0077,4.6151806275
 06/08  08:00:00,25.919133293,2.21493095989,4.77874975465,0.0,3.71167865564,13.077,19.6194301332,0.0,15.0055,4.61393013323
 06/08  09:00:00,27.1087224582,2.21493095989,5.95400159296,0.0,3.71167865564,13.077,18.4686175356,0.0,15.0055,3.46311753557
 06/08  10:00:00,34.1599004368,2.21493095989,7.99157910163,0.0,3.71167865564,18.077,36.473688849,0.0,33.0121,3.461588849
 06/08  11:00:00,38.167793571,2.21493095989,10.8786921244,0.0,3.71167865564,18.077,43.9778309365,0.0,40.51485,3.46298093655
 06/08  12:00:00,38.4924092217,2.21493095989,11.9572784931,0.0,3.71167865564,18.077,38.901131191,0.0,36.0132,2.88793119097
 06/08  13:00:00,38.5595662764,2.21493095989,12.3444495762,0.0,3.71167865564,18.077,34.3981996795,0.0,31.51155,2.88664967947
 06/08  14:00:00,32.374598467,2.21493095989,11.1416403733,0.0,3.71167865564,13.077,23.8932868874,0.0,21.0077,2.88558688739
 06/08  15:00:00,31.4263304843,2.21493095989,10.1971465915,0.0,3.71167865564,13.077,21.8195141183,0.0,19.50715,2.31236411834
 06/08  16:00:00,32.0741060749,2.21493095989,10.8411034322,0.0,3.71167865564,13.077,24.8207826606,0.0,22.50825,2.31253266065
 06/08  17:00:00,38.4161641426,2.21493095989,12.1865530037,0.0,3.71167865564,18.077,28.9708484725,0.0,25.50935,3.46149847255
 06/08  18:00:00,38.4144870456,2.21493095989,12.1900118973,0.0,3.71167865564,18.077,29.5484095028,0.0,25.50935,4.03905950276
 06/08  19:00:00,37.7087962758,2.21493095989,11.2931178572,0.0,3.71167865564,18.077,30.6990096297,0.0,25.50935,5.18965962969
 06/08  20:00:00,31.3617568236,2.21493095989,9.34879896108,0.0,3.71167865564,13.077,25.9724721491,0.0,22.50825,3.46422214914
 06/08  21:00:00,31.2654040117,2.21493095989,7.49171213722,0.0,3.71167865564,13.077,25.6214187209,0.0,21.0077,4.61371872095
 06/08  22:00:00,29.7133973552,2.21493095989,6.12990889776,0.0,3.71167865564,13.077,21.4689934988,0.0,18.0066,3.46239349875
 06/08  23:00:00,29.9132041893,2.21493095989,5.17611276004,0.0,3.71167865564,13.077,5.31276011301,0.0,3.0011,2.31166011301
 06/08  24:00:00,16.8851134678,2.21493095989,2.52843315858,0.0,1.85583932782,5.577,4.73931908335,0.0,3.0011,1.73821908335
 06/09  01:00:00,9.98764536575,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/09  02:00:00,10.0025638669,0.0,0.0,0.0,0.618613109274,5.0,3.593191398,0.0,3.0011,0.592091397995
 06/09  03:00:00,9.99893419991,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/09  04:00:00,10.8434447895,0.0,0.0,0.0,0.618613109274,5.0,3.59314553514,0.0,3.0011,0.592045535137
 06/09  05:00:00,15.8697203831,2.21493095989,1.59255575264,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/09  06:00:00,29.0788017019,2.21493095989,2.58170942544,0.0,3.71167865564,18.077,15.2428092698,0.0,13.50495,1.73785926981
 06/09  07:00:00,30.3727715358,2.21493095989,4.25097850034,0.0,3.71167865564,18.077,25.6228685574,0.0,21.0077,4.61516855744
 06/09  08:00:00,26.3797016671,2.21493095989,5.23845785473,0.0,3.71167865564,13.077,19.0450446051,0.0,15.0055,4.03954460505
 06/09  09:00:00,27.2940763503,2.21493095989,6.1389322367,0.0,3.71167865564,13.077,18.4683200219,0.0,15.0055,3.46282002193
 06/09  10:00:00,34.1589677308,2.21493095989,7.99058181992,0.0,3.71167865564,18.077,36.4739026431,0.0,33.0121,3.46180264308
 06/09  11:00:00,38.2073408297,2.21493095989,10.9182393831,0.0,3.71167865564,18.077,43.9777211307,0.0,40.51485,3.46287113074
 06/09  12:00:00,38.5199380208,2.21493095989,11.9849570411,0.0,3.71167865564,18.077,39.4745196921,0.0,36.0132,3.46131969214
 06/09  13:00:00,37.9109411423,2.21493095989,11.7124468895,0.0,3.71167865564,18.077,34.3986776627,0.0,31.51155,2.88712766272
 06/09  14:00:00,31.1517946744,2.21493095989,9.9531392308,0.0,3.71167865564,13.077,23.3206925195,0.0,21.0077,2.31299251949
 06/09  15:00:00,30.936704964,2.21493095989,9.72937482777,0.0,3.71167865564,13.077,21.8196441643,0.0,19.50715,2.3124941643
 06/09  16:00:00,31.1122041027,2.21493095989,9.9001069144,0.0,3.71167865564,13.077,25.3944328897,0.0,22.50825,2.88618288971
 06/09  17:00:00,35.5449203054,2.21493095989,9.35274110059,0.0,3.71167865564,18.077,28.3974913108,0.0,25.50935,2.88814131078
 06/09  18:00:00,32.9406755558,2.21493095989,6.78408690201,0.0,3.71167865564,18.077,30.1233084311,0.0,25.50935,4.61395843115
 06/09  19:00:00,32.3905832477,2.21493095989,6.24791306283,0.0,3.71167865564,18.077,30.1245994563,0.0,25.50935,4.61524945629
 06/09  20:00:00,27.7060107806,2.21493095989,5.93010890392,0.0,3.71167865564,13.077,26.5458528613,0.0,22.50825,4.03760286126
 06/09  21:00:00,29.0830288079,2.21493095989,5.47293021568,0.0,3.71167865564,13.077,25.0466723134,0.0,21.0077,4.03897231341
 06/09  22:00:00,28.3575592084,2.21493095989,4.78294743599,0.0,3.71167865564,13.077,21.4686956939,0.0,18.0066,3.46209569385
 06/09  23:00:00,27.3886771923,2.21493095989,2.68812124175,0.0,3.71167865564,13.077,5.31304633075,0.0,3.0011,2.31194633075
 06/09  24:00:00,15.1681753019,2.21493095989,0.891705592942,0.0,1.85583932782,5.577,4.73928538437,0.0,3.0011,1.73818538437
 06/10  01:00:00,9.91748877206,0.0,0.0,0.0,0.618613109274,5.0,3.59315453428,0.0,3.0011,0.592054534284
 06/10  02:00:00,9.92967740423,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/10  03:00:00,9.92566871038,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/10  04:00:00,10.0911136304,0.0,0.0,0.0,0.618613109274,5.0,3.59316046557,0.0,3.0011,0.592060465574
 06/10  05:00:00,13.4870053242,2.21493095989,0.0,0.0,1.85583932782,5.577,4.60902953276,0.087379532762,4.50165,0.02
 06/10  06:00:00,26.0748218909,2.21493095989,0.0172623141827,0.0,3.71167865564,18.077,15.2426300501,0.0,13.50495,1.73768005011
 06/10  07:00:00,26.4194400644,2.21493095989,0.400864818132,0.0,3.71167865564,18.077,22.1730699372,0.0,21.0077,1.16536993718
 06/10  08:00:00,21.2630363729,2.21493095989,0.235990642244,0.0,3.71167865564,13.077,16.1705706467,0.0,15.0055,1.16507064668
 06/10  09:00:00,21.4737977984,2.21493095989,0.428181732568,0.0,3.71167865564,13.077,19.0426979071,0.0,15.0055,4.03719790712
 06/10  10:00:00,26.815103543,2.21493095989,0.765337263192,0.0,3.71167865564,18.077,36.4745622881,0.0,33.0121,3.46246228806
 06/10  11:00:00,28.8608410337,2.21493095989,1.70606816839,0.0,3.71167865564,18.077,44.5527833628,0.0,40.51485,4.03793336285
 06/10  12:00:00,29.1267652401,2.21493095989,2.75985598225,0.0,3.71167865564,18.077,40.0514017123,0.0,36.0132,4.03820171231
 06/10  13:00:00,29.8733484848,2.21493095989,3.77555831496,0.0,3.71167865564,18.077,34.9742706367,0.0,31.51155,3.46272063665
 06/10  14:00:00,25.460777303,2.21493095989,4.33946033892,0.0,3.71167865564,13.077,24.4695174613,0.0,21.0077,3.46181746129
 06/10  15:00:00,25.6907126371,2.21493095989,4.55916888847,0.0,3.71167865564,13.077,22.3946493582,0.0,19.50715,2.88749935823
 06/10  16:00:00,24.7309099863,2.21493095989,3.61647405124,0.0,3.71167865564,13.077,25.3955617971,0.0,22.50825,2.88731179712
 06/10  17:00:00,29.9269460205,2.21493095989,3.82483861669,0.0,3.71167865564,18.077,28.9703095747,0.0,25.50935,3.46095957474
 06/10  18:00:00,30.077772035,2.21493095989,3.98406981558,0.0,3.71167865564,18.077,29.5473354509,0.0,25.50935,4.03798545086
 06/10  19:00:00,29.5128367689,2.21493095989,3.24719143946,0.0,3.71167865564,18.077,30.1230442007,0.0,25.50935,4.61369420074
 06/10  20:00:00,24.1188504389,2.21493095989,2.28814974395,0.0,3.71167865564,13.077,26.5460800006,0.0,22.50825,4.03783000061
 06/10  21:00:00,25.2741148215,2.21493095989,1.66211728446,0.0,3.71167865564,13.077,25.04712553,0.0,21.0077,4.03942553003
 06/10  22:00:00,24.5763546461,2.21493095989,1.1046233712,0.0,3.71167865564,13.077,21.4679341827,0.0,18.0066,3.46133418267
 06/10  23:00:00,25.349306435,2.21493095989,0.734246629165,0.0,3.71167865564,13.077,5.31313273179,0.0,3.0011,2.31203273179
 06/10  24:00:00,14.1985325826,2.21493095989,0.0,0.0,1.85583932782,5.577,4.76328140039,0.0239153660878,3.0011,1.7382660343
 06/11  01:00:00,9.87274172918,0.0,0.0,0.0,0.618613109274,5.0,3.59316194942,0.0,3.0011,0.592061949418
 06/11  02:00:00,9.89281113007,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/11  03:00:00,9.89222953436,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/11  04:00:00,10.053292168,0.0,0.0,0.0,0.618613109274,5.0,3.5931678689,0.0,3.0011,0.592067868903
 06/11  05:00:00,13.4543905642,2.21493095989,0.0,0.0,1.85583932782,5.577,4.62508974428,0.103439744284,4.50165,0.02
 06/11  06:00:00,26.0509606333,2.21493095989,0.0117328762146,0.0,3.71167865564,18.077,15.2425060144,0.0,13.50495,1.73755601437
 06/11  07:00:00,26.0243547928,2.21493095989,0.0209972140848,0.0,3.71167865564,18.077,22.1729810593,0.0,21.0077,1.16528105926
 06/11  08:00:00,21.0056406819,2.21493095989,0.0,0.0,3.71167865564,13.077,16.1708006144,0.0,15.0055,1.16530061444
 06/11  09:00:00,21.1369753913,2.21493095989,0.108105945508,0.0,3.71167865564,13.077,16.743331727,0.0,15.0055,1.73783172696
 06/11  10:00:00,26.5208135994,2.21493095989,0.483755298035,0.0,3.71167865564,18.077,37.0489471891,0.0,33.0121,4.03684718915
 06/11  11:00:00,28.3016085469,2.21493095989,1.17200525618,0.0,3.71167865564,18.077,43.9787197782,0.0,40.51485,3.4638697782
 06/11  12:00:00,28.8096617602,2.21493095989,2.4575587828,0.0,3.71167865564,18.077,39.4749132359,0.0,36.0132,3.46171323588
 06/11  13:00:00,29.055795596,2.21493095989,2.96684991103,0.0,3.71167865564,18.077,34.9730423219,0.0,31.51155,3.46149232188
 06/11  14:00:00,23.8907676207,2.21493095989,2.79285564524,0.0,3.71167865564,13.077,23.3192320434,0.0,21.0077,2.31153204338
 06/11  15:00:00,24.0109270024,2.21493095989,2.90721410802,0.0,3.71167865564,13.077,21.8195888669,0.0,19.50715,2.31243886692
 06/11  16:00:00,24.3963741958,2.21493095989,3.28362854397,0.0,3.71167865564,13.077,24.8212705144,0.0,22.50825,2.31302051437
 06/11  17:00:00,29.7404262055,2.21493095989,3.63151992121,0.0,3.71167865564,18.077,28.9711592974,0.0,25.50935,3.46180929742
 06/11  18:00:00,29.3372788149,2.21493095989,3.24298740128,0.0,3.71167865564,18.077,29.5470317232,0.0,25.50935,4.03768172325
 06/11  19:00:00,29.0910800002,2.21493095989,2.85727113289,0.0,3.71167865564,18.077,29.547045798,0.0,25.50935,4.03769579798
 06/11  20:00:00,24.082325293,2.21493095989,2.25312229179,0.0,3.71167865564,13.077,25.3962796105,0.0,22.50825,2.88802961054
 06/11  21:00:00,25.3446919225,2.21493095989,1.73193885626,0.0,3.71167865564,13.077,25.0448613671,0.0,21.0077,4.03716136711
 06/11  22:00:00,24.6055509526,2.21493095989,1.13074519786,0.0,3.71167865564,13.077,20.8938591381,0.0,18.0066,2.88725913812
 06/11  23:00:00,25.3286784853,2.21493095989,0.714131319264,0.0,3.71167865564,13.077,4.73937943567,0.0,3.0011,1.73827943567
 06/11  24:00:00,14.1981230473,2.21493095989,0.0,0.0,1.85583932782,5.577,5.33827244493,0.0251190716656,3.0011,2.31205337327
 06/12  01:00:00,9.87207232054,0.0,0.0,0.0,0.618613109274,5.0,3.59317264045,0.0,3.0011,0.592072640451
 06/12  02:00:00,9.88354175692,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/12  03:00:00,9.88485820875,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/12  04:00:00,10.051058179,0.0,0.0,0.0,0.618613109274,5.0,3.59317853687,0.0,3.0011,0.592078536866
 06/12  05:00:00,13.4419334414,2.21493095989,0.0,0.0,1.85583932782,5.577,4.62485359353,0.103203593527,4.50165,0.02
 06/12  06:00:00,26.0251459904,2.21493095989,0.0120929277265,0.0,3.71167865564,18.077,15.2425302514,0.0,13.50495,1.73758025141
 06/12  07:00:00,26.0712970398,2.21493095989,0.0804501422757,0.0,3.71167865564,18.077,25.6216544755,0.0,21.0077,4.61395447545
 06/12  08:00:00,21.3610383321,2.21493095989,0.341121260666,0.0,3.71167865564,13.077,19.0448966806,0.0,15.0055,4.03939668058
 06/12  09:00:00,22.0645163293,2.21493095989,1.00388541904,0.0,3.71167865564,13.077,18.4683261248,0.0,15.0055,3.46282612476
 06/12  10:00:00,27.8612585211,2.21493095989,1.77907991962,0.0,3.71167865564,18.077,36.4737701399,0.0,33.0121,3.46167013993
 06/12  11:00:00,30.2757416172,2.21493095989,3.07734987151,0.0,3.71167865564,18.077,43.977613238,0.0,40.51485,3.46276323797
 06/12  12:00:00,31.4979450383,2.21493095989,5.08422189909,0.0,3.71167865564,18.077,39.4745075969,0.0,36.0132,3.46130759694
 06/12  13:00:00,31.8272757299,2.21493095989,5.70611016074,0.0,3.71167865564,18.077,34.3977699879,0.0,31.51155,2.88621998787
 06/12  14:00:00,25.5698980625,2.21493095989,4.44202711492,0.0,3.71167865564,13.077,23.3201100479,0.0,21.0077,2.31241004788
 06/12  15:00:00,25.2667126611,2.21493095989,4.1349040163,0.0,3.71167865564,13.077,21.8198943834,0.0,19.50715,2.3127443834
 06/12  16:00:00,25.5396616298,2.21493095989,4.40794129926,0.0,3.71167865564,13.077,24.8211995462,0.0,22.50825,2.31294954618
 06/12  17:00:00,31.945892796,2.21493095989,5.8151097272,0.0,3.71167865564,18.077,28.9709400164,0.0,25.50935,3.46159001639
 06/12  18:00:00,31.4410968925,2.21493095989,5.31933108467,0.0,3.71167865564,18.077,29.5486560395,0.0,25.50935,4.03930603945
 06/12  19:00:00,31.1416699136,2.21493095989,4.87331641546,0.0,3.71167865564,18.077,30.1244018242,0.0,25.50935,4.61505182418
 06/12  20:00:00,25.1705565133,2.21493095989,3.3021810926,0.0,3.71167865564,13.077,26.54602525,0.0,22.50825,4.03777525001
 06/12  21:00:00,26.1135148816,2.21493095989,2.46049340607,0.0,3.71167865564,13.077,25.6198038569,0.0,21.0077,4.61210385694
 06/12  22:00:00,25.5105185563,2.21493095989,1.99916027781,0.0,3.71167865564,13.077,21.4684231202,0.0,18.0066,3.46182312023
 06/12  23:00:00,26.0760982128,2.21493095989,1.4336720591,0.0,3.71167865564,13.077,4.73959395008,0.0,3.0011,1.73849395008
 06/12  24:00:00,14.2712030537,2.21493095989,0.0422885108327,0.0,1.85583932782,5.577,4.73924187054,0.0,3.0011,1.73814187054
 06/13  01:00:00,9.89287899291,0.0,0.0,0.0,0.618613109274,5.0,3.5931908104,0.0,3.0011,0.592090810397
 06/13  02:00:00,9.90376634415,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/13  03:00:00,9.90542209876,0.0,0.0,0.0,0.618613109274,5.0,3.59314494453,0.0,3.0011,0.592044944527
 06/13  04:00:00,10.6842467655,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/13  05:00:00,14.0940404649,2.21493095989,0.0,0.0,1.85583932782,5.577,5.18093857038,0.0872376810614,4.50165,0.592050889317
 06/13  06:00:00,26.3705167104,2.21493095989,0.0137353829981,0.0,3.71167865564,18.077,14.6701468493,0.0,13.50495,1.1651968493
 06/13  07:00:00,26.7004858631,2.21493095989,0.667309126452,0.0,3.71167865564,18.077,25.6215824694,0.0,21.0077,4.61388246935
 06/13  08:00:00,21.5147978636,2.21493095989,0.47901240123,0.0,3.71167865564,13.077,19.0431146184,0.0,15.0055,4.03761461844
 06/13  09:00:00,21.6833339443,2.21493095989,0.629600630426,0.0,3.71167865564,13.077,19.0415989592,0.0,15.0055,4.03609895919
 06/13  10:00:00,27.312440139,2.21493095989,1.24418522809,0.0,3.71167865564,18.077,35.8999217986,0.0,33.0121,2.88782179861
 06/13  11:00:00,29.8668514745,2.21493095989,2.67015810841,0.0,3.71167865564,18.077,43.9776513619,0.0,40.51485,3.46280136195
 06/13  12:00:00,31.4661401789,2.21493095989,5.04256254691,0.0,3.71167865564,18.077,39.4749335483,0.0,36.0132,3.46173354827
 06/13  13:00:00,30.8242576692,2.21493095989,4.70381549444,0.0,3.71167865564,18.077,34.3986112354,0.0,31.51155,2.88706123536
 06/13  14:00:00,25.2551500562,2.21493095989,4.11526787181,0.0,3.71167865564,13.077,23.3205209408,0.0,21.0077,2.31282094076
 06/13  15:00:00,25.0804936151,2.21493095989,3.93431522103,0.0,3.71167865564,13.077,21.8193598517,0.0,19.50715,2.31220985173
 06/13  16:00:00,24.5983433307,2.21493095989,3.46125616591,0.0,3.71167865564,13.077,24.82093901,0.0,22.50825,2.31268901003
 06/13  17:00:00,29.9851988571,2.21493095989,3.879035446,0.0,3.71167865564,18.077,28.9707442347,0.0,25.50935,3.4613942347
 06/13  18:00:00,29.8957746184,2.21493095989,3.8394859825,0.0,3.71167865564,18.077,29.5483519943,0.0,25.50935,4.03900199428
 06/13  19:00:00,29.5983472164,2.21493095989,3.54928993678,0.0,3.71167865564,18.077,30.124262967,0.0,25.50935,4.61491296697
 06/13  20:00:00,23.2508630915,2.21493095989,1.61309293171,0.0,3.71167865564,13.077,26.5462580542,0.0,22.50825,4.03800805421
 06/13  21:00:00,24.2507917347,2.21493095989,0.811326280253,0.0,3.71167865564,13.077,25.6210937902,0.0,21.0077,4.61339379019
 06/13  22:00:00,23.8652738786,2.21493095989,0.43962459023,0.0,3.71167865564,13.077,21.4689064115,0.0,18.0066,3.4623064115
 06/13  23:00:00,24.5878027788,2.21493095989,0.0333872170266,0.0,3.71167865564,13.077,4.7399974802,0.0,3.0011,1.7388974802
 06/13  24:00:00,14.1290608204,2.21493095989,0.0,0.0,1.85583932782,5.577,4.76446112144,0.0252549024855,3.0011,1.73810621895
 06/14  01:00:00,9.82067050967,0.0,0.0,0.0,0.618613109274,5.0,3.59317874649,0.0,3.0011,0.592078746486
 06/14  02:00:00,9.83896807129,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/14  03:00:00,9.83575164762,0.0,0.0,0.0,0.618613109274,5.0,3.5931846594,0.0,3.0011,0.592084659399
 06/14  04:00:00,9.97751103171,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/14  05:00:00,13.3419822427,2.21493095989,0.0,0.0,1.85583932782,5.577,8.2738844513,3.18014391385,4.50165,0.592090537452
 06/14  06:00:00,25.9179825923,2.21493095989,0.0,0.0,3.71167865564,18.077,14.7467750406,0.0766588118633,13.50495,1.16516622875
 06/14  07:00:00,25.9198630429,2.21493095989,0.00700197383778,0.0,3.71167865564,18.077,25.6228089083,0.0,21.0077,4.61510890833
 06/14  08:00:00,20.9593284409,2.21493095989,0.0,0.0,3.71167865564,13.077,19.0447878931,0.0,15.0055,4.03928789306
 06/14  09:00:00,21.1464575471,2.21493095989,0.145712707622,0.0,3.71167865564,13.077,18.601432259,0.0,15.0055,3.59593225901
 06/14  10:00:00,26.8096166224,2.21493095989,0.779113097325,0.0,3.71167865564,18.077,36.3409270394,0.0,33.0121,3.32882703937
 06/14  11:00:00,28.7535431941,2.21493095989,1.59445606939,0.0,3.71167865564,18.077,43.9776538657,0.0,40.51485,3.46280386574
 06/14  12:00:00,28.9044970973,2.21493095989,2.52668208618,0.0,3.71167865564,18.077,39.4744899346,0.0,36.0132,3.46128993459
 06/14  13:00:00,29.1775952857,2.21493095989,3.0711596146,0.0,3.71167865564,18.077,34.398215888,0.0,31.51155,2.88666588796
 06/14  14:00:00,23.3042627477,2.21493095989,2.19319454595,0.0,3.71167865564,13.077,23.3198743622,0.0,21.0077,2.31217436215
 06/14  15:00:00,22.9555372744,2.21493095989,1.84483382744,0.0,3.71167865564,13.077,21.8195300997,0.0,19.50715,2.31238009974
 06/14  16:00:00,23.1579190121,2.21493095989,2.06824485666,0.0,3.71167865564,13.077,24.8210906975,0.0,22.50825,2.31284069751
 06/14  17:00:00,29.4670996047,2.21493095989,3.41363800951,0.0,3.71167865564,18.077,28.9708304096,0.0,25.50935,3.46148040957
 06/14  18:00:00,29.548871691,2.21493095989,3.5004450498,0.0,3.71167865564,18.077,29.5483671669,0.0,25.50935,4.03901716693
 06/14  19:00:00,29.2214733112,2.21493095989,2.99958184829,0.0,3.71167865564,18.077,30.1246534696,0.0,25.50935,4.61530346965
 06/14  20:00:00,23.2608751933,2.21493095989,1.46236594085,0.0,3.71167865564,13.077,26.5461376205,0.0,22.50825,4.03788762054
 06/14  21:00:00,24.3826752803,2.21493095989,0.818782848491,0.0,3.71167865564,13.077,25.0468556517,0.0,21.0077,4.0391556517
 06/14  22:00:00,23.6821904869,2.21493095989,0.265939982121,0.0,3.71167865564,13.077,21.469503773,0.0,18.0066,3.46290377296
 06/14  23:00:00,24.5349799314,2.21493095989,0.0,0.0,3.71167865564,13.077,5.31304622468,0.0,3.0011,2.31194622468
 06/14  24:00:00,14.0907297322,2.21493095989,0.0,0.0,1.85583932782,5.577,4.7916651091,0.0521967745455,3.0011,1.73836833455
 06/15  01:00:00,9.77709683437,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/15  02:00:00,9.79436729465,0.0,0.0,0.0,0.618613109274,5.0,3.59318977629,0.0,3.0011,0.592089776291
 06/15  03:00:00,9.80494792571,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/15  04:00:00,9.96113122245,0.0,0.0,0.0,0.618613109274,5.0,3.59319567047,0.0,3.0011,0.592095670473
 06/15  05:00:00,13.3249216064,2.21493095989,0.0,0.0,1.85583932782,5.577,7.72162430938,3.19997430938,4.50165,0.02
 06/15  06:00:00,25.8962917093,2.21493095989,0.0,0.0,3.71167865564,18.077,15.3214310453,0.0786643119436,13.50495,1.73781673335
 06/15  07:00:00,25.8718245596,2.21493095989,0.00588092490111,0.0,3.71167865564,18.077,25.6205461217,0.0,21.0077,4.61284612175
 06/15  08:00:00,20.8665218589,2.21493095989,0.0,0.0,3.71167865564,13.077,19.0442834526,0.0,15.0055,4.0387834526
 06/15  09:00:00,20.8715471994,2.21493095989,0.0,0.0,3.71167865564,13.077,18.4670633651,0.0,15.0055,3.46156336514
 06/15  10:00:00,25.8507355861,2.21493095989,0.0,0.0,3.71167865564,18.077,37.177505344,0.704123564236,33.0121,3.46128177972
 06/15  11:00:00,26.9385976961,2.21493095989,0.0,0.0,3.71167865564,18.077,43.9766030614,0.0,40.51485,3.46175306139
 06/15  12:00:00,26.072379309,2.21493095989,0.0104922005696,0.0,3.71167865564,18.077,38.9009750069,0.0,36.0132,2.88777500695
 06/15  13:00:00,25.8606647615,2.21493095989,0.0,0.0,3.71167865564,18.077,34.3981051837,0.0,31.51155,2.88655518374
 06/15  14:00:00,20.8693231755,2.21493095989,0.0,0.0,3.71167865564,13.077,24.1553832649,0.835217371722,21.0077,2.31246589322
 06/15  15:00:00,20.8429481692,2.21493095989,0.0,0.0,3.71167865564,13.077,24.7552061666,2.36188898954,19.50715,2.88616717704
 06/15  16:00:00,20.7612335749,2.21493095989,0.0,0.0,3.71167865564,13.077,27.119212723,2.29951878148,22.50825,2.31144394149
 06/15  17:00:00,25.7549386543,2.21493095989,0.0,0.0,3.71167865564,18.077,28.8473402427,0.45108353096,25.50935,2.88690671175
 06/15  18:00:00,25.7626595115,2.21493095989,0.0,0.0,3.71167865564,18.077,30.1959903056,0.0744382222102,25.50935,4.61220208335
 06/15  19:00:00,25.9245486024,2.21493095989,0.0,0.0,3.71167865564,18.077,30.1217124642,0.0,25.50935,4.61236246416
 06/15  20:00:00,21.5408710919,2.21493095989,0.0,0.0,3.71167865564,13.077,26.3952556743,0.423816262469,22.50825,3.46318941187
 06/15  21:00:00,23.3591118624,2.21493095989,0.0,0.0,3.71167865564,13.077,26.621230223,1.00081566766,21.0077,4.61271455536
 06/15  22:00:00,23.2496315045,2.21493095989,0.0,0.0,3.71167865564,13.077,23.5486821828,2.0799429846,18.0066,3.46213919821
 06/15  23:00:00,24.3939273081,2.21493095989,0.0,0.0,3.71167865564,13.077,8.05379253046,3.31450038522,3.0011,1.73819214524
 06/15  24:00:00,13.9545872931,2.21493095989,0.0,0.0,1.85583932782,5.577,11.473869883,6.73453384833,3.0011,1.73823603463
 06/16  01:00:00,9.68556393559,0.0,0.0,0.0,0.618613109274,5.0,3.59319118031,0.0,3.0011,0.592091180314
 06/16  02:00:00,9.72074182524,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/16  03:00:00,9.73581257708,0.0,0.0,0.0,0.618613109274,5.0,3.59317495696,0.0,3.0011,0.59207495696
 06/16  04:00:00,10.4278459257,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/16  05:00:00,13.8182049811,2.21493095989,0.0,0.0,1.85583932782,5.577,12.5519069208,7.45817606679,4.50165,0.592080853995
 06/16  06:00:00,26.1030947251,2.21493095989,0.0,0.0,3.71167865564,18.077,18.8025052557,4.13231455677,13.50495,1.16524069888
 06/16  07:00:00,25.840893059,2.21493095989,0.0,0.0,3.71167865564,18.077,26.4075252509,0.785858306452,21.0077,4.61396694441
 06/16  08:00:00,20.8523504954,2.21493095989,0.0,0.0,3.71167865564,13.077,20.0246710816,0.981526342363,15.0055,4.03764473927
 06/16  09:00:00,20.8727094485,2.21493095989,0.0,0.0,3.71167865564,13.077,19.0194724694,0.55134502356,15.0055,3.46262744585
 06/16  10:00:00,25.9112318274,2.21493095989,0.0,0.0,3.71167865564,18.077,36.4738504911,0.0,33.0121,3.4617504911
 06/16  11:00:00,27.0407448364,2.21493095989,0.00734858455251,0.0,3.71167865564,18.077,43.9772495477,0.0,40.51485,3.46239954774
 06/16  12:00:00,26.789403203,2.21493095989,0.564379789222,0.0,3.71167865564,18.077,39.4745029484,0.0,36.0132,3.46130294842
 06/16  13:00:00,26.5755362817,2.21493095989,0.576544723118,0.0,3.71167865564,18.077,33.824925275,0.0,31.51155,2.313375275
 06/16  14:00:00,21.0735764817,2.21493095989,0.069769912294,0.0,3.71167865564,13.077,23.8937297481,0.0,21.0077,2.88602974814
 06/16  15:00:00,21.3323946207,2.21493095989,0.313377488314,0.0,3.71167865564,13.077,21.8197247255,0.0,19.50715,2.31257472549
 06/16  16:00:00,21.3636433469,2.21493095989,0.423323710815,0.0,3.71167865564,13.077,24.8209626843,0.0,22.50825,2.31271268433
 06/16  17:00:00,26.6071357765,2.21493095989,0.674089383042,0.0,3.71167865564,18.077,28.6796184691,0.0,25.50935,3.17026846909
 06/16  18:00:00,26.6171142749,2.21493095989,0.682297649728,0.0,3.71167865564,18.077,29.8397497074,0.0,25.50935,4.33039970744
 06/16  19:00:00,26.546971184,2.21493095989,0.616927891327,0.0,3.71167865564,18.077,30.1234027285,0.0,25.50935,4.6140527285
 06/16  20:00:00,21.573689762,2.21493095989,0.046217257458,0.0,3.71167865564,13.077,26.5458280267,0.0,22.50825,4.03757802674
 06/16  21:00:00,23.3397086653,2.21493095989,0.0,0.0,3.71167865564,13.077,25.0468672862,0.0,21.0077,4.03916728615
 06/16  22:00:00,23.3120798619,2.21493095989,0.0,0.0,3.71167865564,13.077,21.4870612159,0.0177901584852,18.0066,3.46267105745
 06/16  23:00:00,24.4272946075,2.21493095989,0.0,0.0,3.71167865564,13.077,5.66071761071,0.347690387607,3.0011,2.31192722311
 06/16  24:00:00,13.9809114644,2.21493095989,0.0,0.0,1.85583932782,5.577,9.1369093598,4.39758922751,3.0011,1.73822013229
 06/17  01:00:00,9.70309039017,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/17  02:00:00,9.73227939546,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/17  03:00:00,9.72931168439,0.0,0.0,0.0,0.618613109274,5.0,3.59317934851,0.0,3.0011,0.592079348506
 06/17  04:00:00,9.88896019484,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/17  05:00:00,13.2711522334,2.21493095989,0.0,0.0,1.85583932782,5.577,13.0305042931,7.93676905575,4.50165,0.59208523737
 06/17  06:00:00,25.8391331012,2.21493095989,0.0,0.0,3.71167865564,18.077,19.9528431712,5.28267940054,13.50495,1.16521377062
 06/17  07:00:00,25.8424339684,2.21493095989,0.0,0.0,3.71167865564,18.077,22.9358886467,0.762884638479,21.0077,1.16530400819
 06/17  08:00:00,20.910503052,2.21493095989,0.0,0.0,3.71167865564,13.077,16.7435247854,0.0,15.0055,1.73802478543
 06/17  09:00:00,20.9613356407,2.21493095989,0.0,0.0,3.71167865564,13.077,19.0434635781,0.0,15.0055,4.03796357812
 06/17  10:00:00,26.1441051482,2.21493095989,0.153061782515,0.0,3.71167865564,18.077,36.4747361133,0.0,33.0121,3.4626361133
 06/17  11:00:00,27.9341970518,2.21493095989,0.821315150401,0.0,3.71167865564,18.077,43.9786681662,0.0,40.51485,3.4638181662
 06/17  12:00:00,27.2795699701,2.21493095989,0.99166164771,0.0,3.71167865564,18.077,40.0509463121,0.0,36.0132,4.03774631209
 06/17  13:00:00,27.0255946594,2.21493095989,0.993644462234,0.0,3.71167865564,18.077,34.9730816857,0.0,31.51155,3.46153168568
 06/17  14:00:00,22.135273926,2.21493095989,1.06881995896,0.0,3.71167865564,13.077,24.4685660218,0.0,21.0077,3.46086602179
 06/17  15:00:00,22.2936224818,2.21493095989,1.22351963445,0.0,3.71167865564,13.077,22.3951426643,0.0,19.50715,2.8879926643
 06/17  16:00:00,22.2055600174,2.21493095989,1.21737637213,0.0,3.71167865564,13.077,25.3953381554,0.0,22.50825,2.88708815537
 06/17  17:00:00,27.3567053056,2.21493095989,1.36276977452,0.0,3.71167865564,18.077,28.3972044208,0.0,25.50935,2.88785442079
 06/17  18:00:00,27.4230999215,2.21493095989,1.44431614005,0.0,3.71167865564,18.077,30.1221465935,0.0,25.50935,4.61279659354
 06/17  19:00:00,27.4655500555,2.21493095989,1.32229080766,0.0,3.71167865564,18.077,29.5486596785,0.0,25.50935,4.03930967846
