Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/17  20:00:00,22.4406229523,2.21493095989,0.705205150351,0.0,3.71167865564,13.077,26.5460978769,0.0,22.50825,4.03784787685
 06/17  21:00:00,23.5692679152,2.21493095989,0.0670619184008,0.0,3.71167865564,13.077,25.0466375391,0.0,21.0077,4.03893753906
 06/17  22:00:00,23.3441000887,2.21493095989,0.0,0.0,3.71167865564,13.077,20.9126306326,0.0181941942826,18.0066,2.88783643829
 06/17  23:00:00,24.472954317,2.21493095989,0.0,0.0,3.71167865564,13.077,5.90977918288,0.0236053628496,3.0011,2.88507382003
 06/17  24:00:00,14.0447424596,2.21493095989,0.0,0.0,1.85583932782,5.577,5.78313705332,1.04385705328,3.0011,1.73818000005
 06/18  01:00:00,9.75070328002,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/18  02:00:00,9.77820588821,0.0,0.0,0.0,0.618613109274,5.0,3.59317141055,0.0,3.0011,0.592071410551
 06/18  03:00:00,9.78179389077,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/18  04:00:00,9.93432198295,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/18  05:00:00,13.3119082925,2.21493095989,0.0,0.0,1.85583932782,5.577,10.0704969591,4.97675671244,4.50165,0.592090246678
 06/18  06:00:00,25.8875880017,2.21493095989,0.0,0.0,3.71167865564,18.077,16.6632326591,1.99298599794,13.50495,1.16529666121
 06/18  07:00:00,25.8765748693,2.21493095989,0.0,0.0,3.71167865564,18.077,22.745622646,0.0,21.0077,1.73792264597
 06/18  08:00:00,20.9227230559,2.21493095989,0.0,0.0,3.71167865564,13.077,16.170792691,0.0,15.0055,1.16529269096
 06/18  09:00:00,21.0318033632,2.21493095989,0.0493421004534,0.0,3.71167865564,13.077,16.170826164,0.0,15.0055,1.16532616402
 06/18  10:00:00,26.5873775299,2.21493095989,0.56613299668,0.0,3.71167865564,18.077,37.0497323351,0.0,33.0121,4.03763233506
 06/18  11:00:00,28.3623573693,2.21493095989,1.22239227333,0.0,3.71167865564,18.077,44.5523802086,0.0,40.51485,4.03753020858
 06/18  12:00:00,28.2892295055,2.21493095989,1.92941364413,0.0,3.71167865564,18.077,38.9009082309,0.0,36.0132,2.88770823093
 06/18  13:00:00,27.826708477,2.21493095989,1.74681145896,0.0,3.71167865564,18.077,34.3993595798,0.0,31.51155,2.88780957976
 06/18  14:00:00,22.469077033,2.21493095989,1.39051842814,0.0,3.71167865564,13.077,23.8929872869,0.0,21.0077,2.88528728687
 06/18  15:00:00,22.6785082355,2.21493095989,1.58614719969,0.0,3.71167865564,13.077,21.8199896985,0.0,19.50715,2.31283969846
 06/18  16:00:00,22.7405288082,2.21493095989,1.6859117453,0.0,3.71167865564,13.077,24.8208059252,0.0,22.50825,2.31255592519
 06/18  17:00:00,28.0142160176,2.21493095989,1.98303309366,0.0,3.71167865564,18.077,28.9704229668,0.0,25.50935,3.46107296675
 06/18  18:00:00,28.138638048,2.21493095989,2.11386187074,0.0,3.71167865564,18.077,28.9727719252,0.0,25.50935,3.46342192516
 06/18  19:00:00,27.9738915281,2.21493095989,1.78476052627,0.0,3.71167865564,18.077,29.5470645562,0.0,25.50935,4.03771455623
 06/18  20:00:00,23.0314803198,2.21493095989,1.24971815212,0.0,3.71167865564,13.077,25.3960077455,0.0,22.50825,2.88775774551
 06/18  21:00:00,24.4588839507,2.21493095989,0.887286203568,0.0,3.71167865564,13.077,25.0447392853,0.0,21.0077,4.03703928528
 06/18  22:00:00,23.921149395,2.21493095989,0.481282236367,0.0,3.71167865564,13.077,21.4675632811,0.0,18.0066,3.46096328115
 06/18  23:00:00,24.5927676989,2.21493095989,0.0263482027822,0.0,3.71167865564,13.077,4.16648190373,0.0,3.0011,1.16538190373
 06/18  24:00:00,14.1477663191,2.21493095989,0.0,0.0,1.85583932782,5.577,5.33818681946,0.0251966615913,3.0011,2.31189015787
 06/19  01:00:00,9.83901236322,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/19  02:00:00,9.86339694086,0.0,0.0,0.0,0.618613109274,5.0,3.59318539274,0.0,3.0011,0.592085392744
 06/19  03:00:00,9.87200503055,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/19  04:00:00,10.0337003648,0.0,0.0,0.0,0.618613109274,5.0,3.59319127499,0.0,3.0011,0.592091274986
 06/19  05:00:00,13.421054762,2.21493095989,0.0,0.0,1.85583932782,5.577,4.63938825571,0.117738255711,4.50165,0.02
 06/19  06:00:00,26.0159878936,2.21493095989,0.00824391017138,0.0,3.71167865564,18.077,15.2426978276,0.0,13.50495,1.7377478276
 06/19  07:00:00,25.9896682242,2.21493095989,0.0147500035482,0.0,3.71167865564,18.077,25.6196099128,0.0,21.0077,4.61190991275
 06/19  08:00:00,20.9760747432,2.21493095989,0.0,0.0,3.71167865564,13.077,19.044032648,0.0,15.0055,4.03853264796
 06/19  09:00:00,20.9841531526,2.21493095989,0.0,0.0,3.71167865564,13.077,18.4675145151,0.0,15.0055,3.46201451513
 06/19  10:00:00,26.1554144117,2.21493095989,0.143752747874,0.0,3.71167865564,18.077,35.8998483292,0.0,33.0121,2.88774832915
 06/19  11:00:00,28.37003139,2.21493095989,1.23530189044,0.0,3.71167865564,18.077,43.9770445583,0.0,40.51485,3.46219455832
 06/19  12:00:00,28.2969332656,2.21493095989,1.97151516062,0.0,3.71167865564,18.077,39.4741058968,0.0,36.0132,3.4609058968
 06/19  13:00:00,28.0659731905,2.21493095989,2.00763336577,0.0,3.71167865564,18.077,34.3984181227,0.0,31.51155,2.88686812272
 06/19  14:00:00,22.3142394945,2.21493095989,1.25619947216,0.0,3.71167865564,13.077,23.3194062778,0.0,21.0077,2.31170627783
 06/19  15:00:00,21.918554578,2.21493095989,0.860842064008,0.0,3.71167865564,13.077,21.8192147097,0.0,19.50715,2.31206470968
 06/19  16:00:00,21.9141546104,2.21493095989,0.8876082788,0.0,3.71167865564,13.077,24.8206748573,0.0,22.50825,2.3124248573
 06/19  17:00:00,27.6061332639,2.21493095989,1.61707800797,0.0,3.71167865564,18.077,28.9699337139,0.0,25.50935,3.46058371388
 06/19  18:00:00,27.7019778561,2.21493095989,1.70906320809,0.0,3.71167865564,18.077,29.5476879975,0.0,25.50935,4.03833799749
 06/19  19:00:00,27.8560273246,2.21493095989,1.68745681353,0.0,3.71167865564,18.077,30.1223029299,0.0,25.50935,4.61295292993
 06/19  20:00:00,23.126550581,2.21493095989,1.34156547244,0.0,3.71167865564,13.077,25.9712859757,0.0,22.50825,3.46303597573
 06/19  21:00:00,24.5563546217,2.21493095989,0.976450373846,0.0,3.71167865564,13.077,25.6202834747,0.0,21.0077,4.61258347469
 06/19  22:00:00,23.953304664,2.21493095989,0.507104518591,0.0,3.71167865564,13.077,21.4685786298,0.0,18.0066,3.46197862977
 06/19  23:00:00,24.7493781368,2.21493095989,0.159538058586,0.0,3.71167865564,13.077,4.73959398221,0.0,3.0011,1.73849398221
 06/19  24:00:00,14.1787957116,2.21493095989,0.0,0.0,1.85583932782,5.577,4.77066559232,0.0314900083957,3.0011,1.73807558393
 06/20  01:00:00,9.86082366029,0.0,0.0,0.0,0.618613109274,5.0,3.59319288092,0.0,3.0011,0.592092880915
 06/20  02:00:00,9.8826507958,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/20  03:00:00,9.89205608307,0.0,0.0,0.0,0.618613109274,5.0,3.59317295252,0.0,3.0011,0.592072952524
 06/20  04:00:00,10.6554917873,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/20  05:00:00,14.0557474489,2.21493095989,0.0,0.0,1.85583932782,5.577,5.18977577955,0.0960469268236,4.50165,0.592078852731
 06/20  06:00:00,26.3342017437,2.21493095989,0.00977733628785,0.0,3.71167865564,18.077,14.6700563522,0.0,13.50495,1.16510635224
 06/20  07:00:00,26.5234009574,2.21493095989,0.501153034414,0.0,3.71167865564,18.077,25.622180038,0.0,21.0077,4.614480038
 06/20  08:00:00,21.8474325985,2.21493095989,0.803770189769,0.0,3.71167865564,13.077,19.044208983,0.0,15.0055,4.03870898301
 06/20  09:00:00,22.2087361418,2.21493095989,1.14114663023,0.0,3.71167865564,13.077,18.468054505,0.0,15.0055,3.46255450502
 06/20  10:00:00,28.1264333975,2.21493095989,2.03515322057,0.0,3.71167865564,18.077,36.4736826567,0.0,33.0121,3.46158265671
 06/20  11:00:00,30.5025172833,2.21493095989,3.30242878634,0.0,3.71167865564,18.077,43.9768077252,0.0,40.51485,3.4619577252
 06/20  12:00:00,31.1226788988,2.21493095989,4.70938841366,0.0,3.71167865564,18.077,38.9005462942,0.0,36.0132,2.8873462942
 06/20  13:00:00,31.1455688968,2.21493095989,5.02990719235,0.0,3.71167865564,18.077,34.3981253289,0.0,31.51155,2.88657532889
 06/20  14:00:00,25.6590264152,2.21493095989,4.52531849477,0.0,3.71167865564,13.077,23.3205696179,0.0,21.0077,2.31286961785
 06/20  15:00:00,26.1248669292,2.21493095989,4.9725998439,0.0,3.71167865564,13.077,21.8196738238,0.0,19.50715,2.31252382382
 06/20  16:00:00,25.883149178,2.21493095989,4.73454875559,0.0,3.71167865564,13.077,24.8210456216,0.0,22.50825,2.31279562161
 06/20  17:00:00,32.7572728941,2.21493095989,6.60530696517,0.0,3.71167865564,18.077,28.9705585913,0.0,25.50935,3.46120859131
 06/20  18:00:00,33.4363506262,2.21493095989,7.27924279583,0.0,3.71167865564,18.077,29.5472719166,0.0,25.50935,4.03792191658
 06/20  19:00:00,32.365201848,2.21493095989,6.2732082011,0.0,3.71167865564,18.077,30.1238584964,0.0,25.50935,4.61450849639
 06/20  20:00:00,25.8833520105,2.21493095989,4.17585364883,0.0,3.71167865564,13.077,26.5457582332,0.0,22.50825,4.03750823323
 06/20  21:00:00,26.5599957263,2.21493095989,3.02406418646,0.0,3.71167865564,13.077,25.0462331393,0.0,21.0077,4.03853313931
 06/20  22:00:00,25.6559335326,2.21493095989,2.13565709434,0.0,3.71167865564,13.077,21.4684543001,0.0,18.0066,3.46185430012
 06/20  23:00:00,26.0702820046,2.21493095989,1.4265292482,0.0,3.71167865564,13.077,4.73984989032,0.0,3.0011,1.73874989032
 06/20  24:00:00,14.2658914425,2.21493095989,0.0360069823032,0.0,1.85583932782,5.577,4.73938311376,0.0,3.0011,1.73828311376
 06/21  01:00:00,9.89315721558,0.0,0.0,0.0,0.618613109274,5.0,3.59317765036,0.0,3.0011,0.592077650358
 06/21  02:00:00,9.91234049412,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/21  03:00:00,9.91095805826,0.0,0.0,0.0,0.618613109274,5.0,3.59318354489,0.0,3.0011,0.592083544887
 06/21  04:00:00,10.0730348202,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/21  05:00:00,13.4826979528,2.21493095989,0.0,0.0,1.85583932782,5.577,5.17828031044,0.0845408821637,4.50165,0.592089428281
 06/21  06:00:00,26.0849820844,2.21493095989,0.0138564319353,0.0,3.71167865564,18.077,14.6700728337,0.0,13.50495,1.1651228337
 06/21  07:00:00,27.1645564178,2.21493095989,1.11724986868,0.0,3.71167865564,18.077,25.6221605909,0.0,21.0077,4.61446059091
 06/21  08:00:00,23.2408574097,2.21493095989,2.15377773633,0.0,3.71167865564,13.077,19.0442143187,0.0,15.0055,4.03871431872
 06/21  09:00:00,24.0102387705,2.21493095989,2.89762297449,0.0,3.71167865564,13.077,18.4680188668,0.0,15.0055,3.46251886677
 06/21  10:00:00,30.4050818493,2.21493095989,4.27779398743,0.0,3.71167865564,18.077,35.8999871142,0.0,33.0121,2.88788711421
 06/21  11:00:00,34.195139191,2.21493095989,6.95405046149,0.0,3.71167865564,18.077,43.9772532581,0.0,40.51485,3.46240325813
 06/21  12:00:00,35.3183425127,2.21493095989,8.8437369391,0.0,3.71167865564,18.077,39.4746324672,0.0,36.0132,3.4614324672
 06/21  13:00:00,35.6722725827,2.21493095989,9.50451114979,0.0,3.71167865564,18.077,34.3985424084,0.0,31.51155,2.88699240839
 06/21  14:00:00,29.4184335035,2.21493095989,8.23780321344,0.0,3.71167865564,13.077,23.3203481489,0.0,21.0077,2.31264814891
 06/21  15:00:00,29.1826588065,2.21493095989,7.99722486778,0.0,3.71167865564,13.077,21.8192935442,0.0,19.50715,2.3121435442
 06/21  16:00:00,30.1207402312,2.21493095989,8.92644263241,0.0,3.71167865564,13.077,24.8207954358,0.0,22.50825,2.31254543575
 06/21  17:00:00,36.1326236474,2.21493095989,9.94219312272,0.0,3.71167865564,18.077,28.9704439449,0.0,25.50935,3.46109394485
 06/21  18:00:00,35.9365263097,2.21493095989,9.75161021833,0.0,3.71167865564,18.077,29.548384273,0.0,25.50935,4.03903427303
 06/21  19:00:00,36.1322517944,2.21493095989,9.74466032881,0.0,3.71167865564,18.077,30.1238349769,0.0,25.50935,4.61448497695
 06/21  20:00:00,29.9141074665,2.21493095989,7.92736225996,0.0,3.71167865564,13.077,25.972036395,0.0,22.50825,3.46378639503
 06/21  21:00:00,29.8566157227,2.21493095989,6.13371220014,0.0,3.71167865564,13.077,25.6202473469,0.0,21.0077,4.61254734686
 06/21  22:00:00,27.7027211567,2.21493095989,4.14466922467,0.0,3.71167865564,13.077,21.4685166809,0.0,18.0066,3.46191668094
 06/21  23:00:00,27.3626863647,2.21493095989,2.6736412802,0.0,3.71167865564,13.077,4.73993281244,0.0,3.0011,1.73883281244
 06/21  24:00:00,15.6648516266,2.21493095989,1.36731446245,0.0,1.85583932782,5.577,4.73921183036,0.0,3.0011,1.73811183036
 06/22  01:00:00,9.94616920244,0.0,0.0,0.0,0.618613109274,5.0,3.59316881368,0.0,3.0011,0.592068813679
 06/22  02:00:00,9.94755501308,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/22  03:00:00,9.94205404356,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/22  04:00:00,10.1138682615,0.0,0.0,0.0,0.618613109274,5.0,3.59317472225,0.0,3.0011,0.592074722247
 06/22  05:00:00,13.5415631845,2.21493095989,0.0,0.0,1.85583932782,5.577,4.55804974942,0.0363997494168,4.50165,0.02
 06/22  06:00:00,27.2015261097,2.21493095989,1.07289237808,0.0,3.71167865564,18.077,15.2426222607,0.0,13.50495,1.7376722607
 06/22  07:00:00,28.7046545636,2.21493095989,2.61222876898,0.0,3.71167865564,18.077,25.6214357313,0.0,21.0077,4.61373573126
 06/22  08:00:00,23.9813149961,2.21493095989,2.87742992474,0.0,3.71167865564,13.077,19.044161725,0.0,15.0055,4.03866172504
 06/22  09:00:00,23.8265275707,2.21493095989,2.72282489162,0.0,3.71167865564,13.077,18.4671959958,0.0,15.0055,3.46169599585
 06/22  10:00:00,29.1173836036,2.21493095989,3.0130972398,0.0,3.71167865564,18.077,35.8994337174,0.0,33.0121,2.88733371744
 06/22  11:00:00,31.4624174674,2.21493095989,4.26232897048,0.0,3.71167865564,18.077,43.9768418305,0.0,40.51485,3.46199183052
 06/22  12:00:00,30.1898121779,2.21493095989,3.80702004253,0.0,3.71167865564,18.077,39.4733366695,0.0,36.0132,3.46013666946
 06/22  13:00:00,28.9901202153,2.21493095989,2.91563899479,0.0,3.71167865564,18.077,33.8246383238,0.0,31.51155,2.31308832384
 06/22  14:00:00,23.2008575845,2.21493095989,2.12144774348,0.0,3.71167865564,13.077,23.3204784858,0.0,21.0077,2.31277848581
 06/22  15:00:00,22.9989290807,2.21493095989,1.91261220048,0.0,3.71167865564,13.077,22.392291622,0.0,19.50715,2.885141622
 06/22  16:00:00,22.9031734033,2.21493095989,1.82328367802,0.0,3.71167865564,13.077,24.8210020936,0.0,22.50825,2.31275209364
 06/22  17:00:00,28.9245917657,2.21493095989,2.84130451376,0.0,3.71167865564,18.077,28.3970243295,0.0,25.50935,2.88767432946
 06/22  18:00:00,28.8296247308,2.21493095989,2.74946138731,0.0,3.71167865564,18.077,29.5480783574,0.0,25.50935,4.03872835744
 06/22  19:00:00,29.126697801,2.21493095989,2.86353634816,0.0,3.71167865564,18.077,30.1239261812,0.0,25.50935,4.61457618116
 06/22  20:00:00,24.4070419374,2.21493095989,2.51689975578,0.0,3.71167865564,13.077,26.5451835128,0.0,22.50825,4.03693351285
 06/22  21:00:00,26.0475547655,2.21493095989,2.40239637503,0.0,3.71167865564,13.077,25.0452308023,0.0,21.0077,4.03753080232
 06/22  22:00:00,25.6677991573,2.21493095989,2.15237544795,0.0,3.71167865564,13.077,21.4680494912,0.0,18.0066,3.46144949124
 06/22  23:00:00,26.4430208367,2.21493095989,1.78253811155,0.0,3.71167865564,13.077,5.3123145587,0.0,3.0011,2.3112145587
 06/22  24:00:00,14.8842479175,2.21493095989,0.619065228227,0.0,1.85583932782,5.577,4.73918094553,0.0,3.0011,1.73808094553
 06/23  01:00:00,9.90989229064,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/23  02:00:00,9.89939693295,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/23  03:00:00,9.89248566662,0.0,0.0,0.0,0.618613109274,5.0,3.59319352213,0.0,3.0011,0.592093522131
 06/23  04:00:00,10.6538692807,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/23  05:00:00,14.0351182862,2.21493095989,0.0,0.0,1.85583932782,5.577,5.20007706144,0.10634055787,4.50165,0.592086503573
 06/23  06:00:00,26.299863465,2.21493095989,0.00902738891618,0.0,3.71167865564,18.077,14.6701603033,0.0,13.50495,1.16521030333
 06/23  07:00:00,26.3404687759,2.21493095989,0.330525313933,0.0,3.71167865564,18.077,25.6219866229,0.0,21.0077,4.61428662294
 06/23  08:00:00,21.6200211524,2.21493095989,0.585604501089,0.0,3.71167865564,13.077,19.0445822483,0.0,15.0055,4.0390822483
 06/23  09:00:00,22.1880920406,2.21493095989,1.12519849051,0.0,3.71167865564,13.077,18.4679928985,0.0,15.0055,3.46249289847
 06/23  10:00:00,28.4199983684,2.21493095989,2.32764819567,0.0,3.71167865564,18.077,36.4734106452,0.0,33.0121,3.46131064516
 06/23  11:00:00,31.6310490756,2.21493095989,4.41675222789,0.0,3.71167865564,18.077,43.977357694,0.0,40.51485,3.46250769399
 06/23  12:00:00,32.7530661562,2.21493095989,6.31768122634,0.0,3.71167865564,18.077,38.9012181299,0.0,36.0132,2.88801812991
 06/23  13:00:00,33.8944084141,2.21493095989,7.74651284698,0.0,3.71167865564,18.077,34.397910483,0.0,31.51155,2.88636048304
 06/23  14:00:00,28.4498774439,2.21493095989,7.28332508505,0.0,3.71167865564,13.077,23.3197790511,0.0,21.0077,2.31207905114
 06/23  15:00:00,28.1101592605,2.21493095989,6.93825205843,0.0,3.71167865564,13.077,21.8195085506,0.0,19.50715,2.31235855056
 06/23  16:00:00,28.5192920508,2.21493095989,7.33919451666,0.0,3.71167865564,13.077,24.8208088869,0.0,22.50825,2.31255888693
 06/23  17:00:00,35.3766374828,2.21493095989,9.1916993157,0.0,3.71167865564,18.077,28.9705544967,0.0,25.50935,3.46120449672
 06/23  18:00:00,35.5806290645,2.21493095989,9.39588813331,0.0,3.71167865564,18.077,29.5482475612,0.0,25.50935,4.0388975612
 06/23  19:00:00,34.9621734598,2.21493095989,8.80287180538,0.0,3.71167865564,18.077,30.1238074435,0.0,25.50935,4.61445744355
 06/23  20:00:00,27.7466234265,2.21493095989,6.01523078026,0.0,3.71167865564,13.077,25.9720016525,0.0,22.50825,3.46375165249
 06/23  21:00:00,28.296981418,2.21493095989,4.74297786572,0.0,3.71167865564,13.077,25.0464985104,0.0,21.0077,4.03879851041
 06/23  22:00:00,27.6087662607,2.21493095989,4.05246853209,0.0,3.71167865564,13.077,21.4692353547,0.0,18.0066,3.46263535475
 06/23  23:00:00,27.4751940699,2.21493095989,2.78338704821,0.0,3.71167865564,13.077,5.31298224744,0.0,3.0011,2.31188224744
 06/23  24:00:00,14.6954352687,2.21493095989,0.432926660194,0.0,1.85583932782,5.577,4.73957064595,0.0,3.0011,1.73847064595
 06/24  01:00:00,9.91964961607,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/24  02:00:00,9.95006194225,0.0,0.0,0.0,0.618613109274,5.0,3.59314718776,0.0,3.0011,0.592047187757
 06/24  03:00:00,9.94543977842,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/24  04:00:00,10.102250079,0.0,0.0,0.0,0.618613109274,5.0,3.59315313075,0.0,3.0011,0.592053130755
 06/24  05:00:00,13.4990748656,2.21493095989,0.0,0.0,1.85583932782,5.577,4.59804664818,0.0763966481813,4.50165,0.02
 06/24  06:00:00,26.3944897055,2.21493095989,0.305390063224,0.0,3.71167865564,18.077,14.6701514628,0.0,13.50495,1.16520146281
 06/24  07:00:00,28.1791942221,2.21493095989,2.10073407243,0.0,3.71167865564,18.077,22.7456202896,0.0,21.0077,1.73792028955
 06/24  08:00:00,24.1547914176,2.21493095989,3.0471053743,0.0,3.71167865564,13.077,16.1708383632,0.0,15.0055,1.1653383632
 06/24  09:00:00,25.1430545765,2.21493095989,4.01529145603,0.0,3.71167865564,13.077,19.0430967406,0.0,15.0055,4.03759674058
 06/24  10:00:00,33.1401990957,2.21493095989,6.98954477221,0.0,3.71167865564,18.077,36.4747179772,0.0,33.0121,3.4626179772
 06/24  11:00:00,36.060822002,2.21493095989,8.79573898782,0.0,3.71167865564,18.077,43.978718353,0.0,40.51485,3.46386835301
 06/24  12:00:00,36.4928587899,2.21493095989,9.98507287998,0.0,3.71167865564,18.077,40.0505792114,0.0,36.0132,4.03737921135
 06/24  13:00:00,36.5236960122,2.21493095989,10.3299779854,0.0,3.71167865564,18.077,34.973813058,0.0,31.51155,3.462263058
 06/24  14:00:00,29.8926675371,2.21493095989,8.6945881689,0.0,3.71167865564,13.077,23.8950660105,0.0,21.0077,2.88736601054
 06/24  15:00:00,29.8266069219,2.21493095989,8.62869095566,0.0,3.71167865564,13.077,22.3944836107,0.0,19.50715,2.88733361075
 06/24  16:00:00,29.817879473,2.21493095989,8.61960489811,0.0,3.71167865564,13.077,25.3950097825,0.0,22.50825,2.88675978246
 06/24  17:00:00,35.7940968967,2.21493095989,9.59611907963,0.0,3.71167865564,18.077,28.9704438346,0.0,25.50935,3.46109383461
 06/24  18:00:00,36.2932885956,2.21493095989,10.1115270883,0.0,3.71167865564,18.077,29.5482899197,0.0,25.50935,4.03893991969
 06/24  19:00:00,35.7866093454,2.21493095989,9.42533480267,0.0,3.71167865564,18.077,29.5481847131,0.0,25.50935,4.03883471308
 06/24  20:00:00,29.2916229488,2.21493095989,7.32696525195,0.0,3.71167865564,13.077,26.5457779599,0.0,22.50825,4.03752795986
 06/24  21:00:00,29.7314486794,2.21493095989,5.9924664411,0.0,3.71167865564,13.077,25.0465237482,0.0,21.0077,4.03882374819
 06/24  22:00:00,28.267403198,2.21493095989,4.70267984334,0.0,3.71167865564,13.077,20.8941989824,0.0,18.0066,2.88759898241
 06/24  23:00:00,27.8952149187,2.21493095989,3.19172224064,0.0,3.71167865564,13.077,5.31339649283,0.0,3.0011,2.31229649283
 06/24  24:00:00,15.8824180591,2.21493095989,1.57291805742,0.0,1.85583932782,5.577,4.73942362661,0.0,3.0011,1.73832362661
 06/25  01:00:00,9.95843220424,0.0,0.0,0.0,0.618613109274,5.0,3.59318191589,0.0,3.0011,0.592081915891
 06/25  02:00:00,9.96613501997,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/25  03:00:00,9.95872265958,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/25  04:00:00,10.1336746109,0.0,0.0,0.0,0.618613109274,5.0,3.59318780365,0.0,3.0011,0.592087803649
 06/25  05:00:00,13.9793422275,2.21493095989,0.417605391207,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/25  06:00:00,27.0543718272,2.21493095989,0.928614007141,0.0,3.71167865564,18.077,15.2425951118,0.0,13.50495,1.73764511184
 06/25  07:00:00,28.5130442132,2.21493095989,2.42590727112,0.0,3.71167865564,18.077,22.1729976944,0.0,21.0077,1.16529769445
 06/25  08:00:00,24.8440906521,2.21493095989,3.72218045706,0.0,3.71167865564,13.077,16.1707894851,0.0,15.0055,1.16528948508
 06/25  09:00:00,26.0426920767,2.21493095989,4.90066981884,0.0,3.71167865564,13.077,16.7434380982,0.0,15.0055,1.73793809821
 06/25  10:00:00,33.2783418581,2.21493095989,7.12331489382,0.0,3.71167865564,18.077,36.4756848551,0.0,33.0121,3.46358485507
 06/25  11:00:00,36.380987829,2.21493095989,9.11590481482,0.0,3.71167865564,18.077,44.5518871191,0.0,40.51485,4.03703711908
 06/25  12:00:00,36.8009267066,2.21493095989,10.2928409857,0.0,3.71167865564,18.077,38.9008565934,0.0,36.0132,2.88765659342
 06/25  13:00:00,36.454165745,2.21493095989,10.2688532867,0.0,3.71167865564,18.077,34.3989275306,0.0,31.51155,2.88737753056
 06/25  14:00:00,30.5126627819,2.21493095989,9.31883152161,0.0,3.71167865564,13.077,23.8937972564,0.0,21.0077,2.88609725644
 06/25  15:00:00,30.20927155,2.21493095989,9.01052252759,0.0,3.71167865564,13.077,21.8189693106,0.0,19.50715,2.31181931059
 06/25  16:00:00,30.4455852454,2.21493095989,9.24669812198,0.0,3.71167865564,13.077,24.8209967271,0.0,22.50825,2.31274672706
 06/25  17:00:00,36.1840872639,2.21493095989,9.98524680852,0.0,3.71167865564,18.077,28.39704911,0.0,25.50935,2.88769911001
 06/25  18:00:00,36.1817774354,2.21493095989,9.99182853875,0.0,3.71167865564,18.077,29.5470468486,0.0,25.50935,4.03769684858
 06/25  19:00:00,35.5895342402,2.21493095989,9.21211220652,0.0,3.71167865564,18.077,28.9728951868,0.0,25.50935,3.46354518679
 06/25  20:00:00,28.8074637792,2.21493095989,6.83731023265,0.0,3.71167865564,13.077,25.9694120899,0.0,22.50825,3.46116208988
 06/25  21:00:00,29.065980891,2.21493095989,5.31953789959,0.0,3.71167865564,13.077,24.4711002758,0.0,21.0077,3.46340027585
 06/25  22:00:00,27.5180102997,2.21493095989,3.95863196325,0.0,3.71167865564,13.077,21.4670348614,0.0,18.0066,3.46043486135
 06/25  23:00:00,27.373170304,2.21493095989,2.68419773558,0.0,3.71167865564,13.077,4.16664702631,0.0,3.0011,1.16554702631
 06/25  24:00:00,15.5940482272,2.21493095989,1.29773947857,0.0,1.85583932782,5.577,5.31286476328,0.0,3.0011,2.31176476328
 06/26  01:00:00,9.9509619478,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/26  02:00:00,9.95737679906,0.0,0.0,0.0,0.618613109274,5.0,3.59315583948,0.0,3.0011,0.592055839478
 06/26  03:00:00,9.94813481811,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/26  04:00:00,10.1049630589,0.0,0.0,0.0,0.618613109274,5.0,3.59316176869,0.0,3.0011,0.592061768689
 06/26  05:00:00,13.5176289518,2.21493095989,0.0,0.0,1.85583932782,5.577,4.59455319664,0.0729031966366,4.50165,0.02
 06/26  06:00:00,26.6993289053,2.21493095989,0.5954191653,0.0,3.71167865564,18.077,15.2427555719,0.0,13.50495,1.73780557191
 06/26  07:00:00,28.2670608959,2.21493095989,2.18891932198,0.0,3.71167865564,18.077,25.0480419037,0.0,21.0077,4.04034190367
 06/26  08:00:00,24.2911727341,2.21493095989,3.18397408303,0.0,3.71167865564,13.077,19.0443591419,0.0,15.0055,4.03885914194
 06/26  09:00:00,25.198441005,2.21493095989,4.07062266833,0.0,3.71167865564,13.077,18.4681434349,0.0,15.0055,3.46264343489
 06/26  10:00:00,32.3613560511,2.21493095989,6.21954382342,0.0,3.71167865564,18.077,36.4733777158,0.0,33.0121,3.46127771583
 06/26  11:00:00,36.0116007707,2.21493095989,8.7573004165,0.0,3.71167865564,18.077,43.9771881878,0.0,40.51485,3.4623381878
 06/26  12:00:00,37.2321222107,2.21493095989,10.740079503,0.0,3.71167865564,18.077,38.9007745242,0.0,36.0132,2.88757452423
 06/26  13:00:00,37.4381838427,2.21493095989,11.2574594782,0.0,3.71167865564,18.077,34.3980322929,0.0,31.51155,2.88648229291
 06/26  14:00:00,31.8601975579,2.21493095989,10.6656743786,0.0,3.71167865564,13.077,23.319545055,0.0,21.0077,2.31184505499
 06/26  15:00:00,31.3390745429,2.21493095989,10.1391123953,0.0,3.71167865564,13.077,21.8194617051,0.0,19.50715,2.31231170513
 06/26  16:00:00,31.3472253737,2.21493095989,10.1474114721,0.0,3.71167865564,13.077,24.8205456877,0.0,22.50825,2.31229568772
 06/26  17:00:00,37.8606089706,2.21493095989,11.6611876542,0.0,3.71167865564,18.077,28.3970769022,0.0,25.50935,2.88772690217
 06/26  18:00:00,38.105584043,2.21493095989,11.9063194222,0.0,3.71167865564,18.077,30.1221075113,0.0,25.50935,4.61275751126
 06/26  19:00:00,37.9964545744,2.21493095989,11.6019610067,0.0,3.71167865564,18.077,29.5495288452,0.0,25.50935,4.0401788452
 06/26  20:00:00,31.3750410179,2.21493095989,9.38733245193,0.0,3.71167865564,13.077,26.5459588748,0.0,22.50825,4.03770887476
 06/26  21:00:00,31.8055180215,2.21493095989,8.0338481898,0.0,3.71167865564,13.077,25.0463699135,0.0,21.0077,4.03866991352
 06/26  22:00:00,30.2361219585,2.21493095989,6.62017962501,0.0,3.71167865564,13.077,21.4683569539,0.0,18.0066,3.46175695393
 06/26  23:00:00,29.4474387691,2.21493095989,4.72457256603,0.0,3.71167865564,13.077,5.31227143889,0.0,3.0011,2.31117143889
 06/26  24:00:00,17.1494415847,2.21493095989,2.79933260287,0.0,1.85583932782,5.577,4.16646646313,0.0,3.0011,1.16536646313
 06/27  01:00:00,9.99603273221,0.0,0.0,0.0,0.618613109274,5.0,3.59319051266,0.0,3.0011,0.59209051266
 06/27  02:00:00,10.0070808073,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/27  03:00:00,10.0022563368,0.0,0.0,0.0,0.618613109274,5.0,3.59317428845,0.0,3.0011,0.592074288453
 06/27  04:00:00,10.8313874191,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/27  05:00:00,14.3096299168,2.21493095989,0.146801555564,0.0,1.85583932782,5.577,5.16680514018,0.0730749546042,4.50165,0.592080185574
 06/27  06:00:00,26.8807442667,2.21493095989,0.5002785686,0.0,3.71167865564,18.077,14.6701279311,0.0,13.50495,1.16517793109
 06/27  07:00:00,27.4256321124,2.21493095989,1.36766978861,0.0,3.71167865564,18.077,25.6204152383,0.0,21.0077,4.61271523834
 06/27  08:00:00,21.8825777197,2.21493095989,0.833668323755,0.0,3.71167865564,13.077,19.0430127993,0.0,15.0055,4.03751279933
 06/27  09:00:00,21.8452613963,2.21493095989,0.791657412624,0.0,3.71167865564,13.077,18.4676773007,0.0,15.0055,3.46217730069
 06/27  10:00:00,27.5490517434,2.21493095989,1.47967628319,0.0,3.71167865564,18.077,35.900061715,0.0,33.0121,2.88796171501
 06/27  11:00:00,30.8451080965,2.21493095989,3.63875525252,0.0,3.71167865564,18.077,43.9774107967,0.0,40.51485,3.4625607967
 06/27  12:00:00,31.8928000259,2.21493095989,5.47416723171,0.0,3.71167865564,18.077,38.9007319353,0.0,36.0132,2.88753193529
 06/27  13:00:00,30.7825839566,2.21493095989,4.67743808362,0.0,3.71167865564,18.077,34.3978886607,0.0,31.51155,2.88633866075
 06/27  14:00:00,24.6935910524,2.21493095989,3.57953724629,0.0,3.71167865564,13.077,23.3199897383,0.0,21.0077,2.31228973835
 06/27  15:00:00,24.8154790091,2.21493095989,3.68783520171,0.0,3.71167865564,13.077,21.8196440747,0.0,19.50715,2.31249407469
 06/27  16:00:00,25.1899137508,2.21493095989,4.05826797896,0.0,3.71167865564,13.077,24.8209483913,0.0,22.50825,2.31269839135
 06/27  17:00:00,31.6262169387,2.21493095989,5.49431652911,0.0,3.71167865564,18.077,28.9703349872,0.0,25.50935,3.4609849872
 06/27  18:00:00,31.8328891378,2.21493095989,5.71381023136,0.0,3.71167865564,18.077,29.547774226,0.0,25.50935,4.03842422599
 06/27  19:00:00,31.2606722177,2.21493095989,5.18984451968,0.0,3.71167865564,18.077,30.1237563022,0.0,25.50935,4.61440630221
 06/27  20:00:00,24.7785446944,2.21493095989,3.09379121514,0.0,3.71167865564,13.077,25.9718378962,0.0,22.50825,3.46358789624
 06/27  21:00:00,25.7439651163,2.21493095989,2.23111919446,0.0,3.71167865564,13.077,25.0460988062,0.0,21.0077,4.03839880615
 06/27  22:00:00,25.1015565364,2.21493095989,1.60594330328,0.0,3.71167865564,13.077,21.4689303641,0.0,18.0066,3.46233036411
 06/27  23:00:00,25.5238703399,2.21493095989,0.904104739052,0.0,3.71167865564,13.077,5.31292877581,0.0,3.0011,2.31182877581
 06/27  24:00:00,14.2119911778,2.21493095989,0.0,0.0,1.85583932782,5.577,4.73911124853,0.0,3.0011,1.73801124853
 06/28  01:00:00,9.88588289352,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/28  02:00:00,9.90479666995,0.0,0.0,0.0,0.618613109274,5.0,3.5931764721,0.0,3.0011,0.592076472099
 06/28  03:00:00,9.91120214945,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/28  04:00:00,10.0710642798,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/28  05:00:00,13.4473867882,2.21493095989,0.0150302192943,0.0,1.85583932782,5.577,5.3042359727,0.210490699869,4.50165,0.59209527283
 06/28  06:00:00,26.0008848035,2.21493095989,0.00762225437853,0.0,3.71167865564,18.077,14.6700710222,0.0,13.50495,1.16512102219
 06/28  07:00:00,26.0210746332,2.21493095989,0.0371756342177,0.0,3.71167865564,18.077,25.6213125512,0.0,21.0077,4.61361255116
 06/28  08:00:00,21.0106457003,2.21493095989,0.0,0.0,3.71167865564,13.077,19.0431056899,0.0,15.0055,4.03760568986
 06/28  09:00:00,21.1191022147,2.21493095989,0.0853689233702,0.0,3.71167865564,13.077,18.4671852719,0.0,15.0055,3.4616852719
 06/28  10:00:00,26.8311843343,2.21493095989,0.781893120052,0.0,3.71167865564,18.077,35.8999082474,0.0,33.0121,2.88780824742
 06/28  11:00:00,30.4301045484,2.21493095989,3.22472709111,0.0,3.71167865564,18.077,43.9773072776,0.0,40.51485,3.46245727761
 06/28  12:00:00,31.0482057956,2.21493095989,4.63493440215,0.0,3.71167865564,18.077,39.4741181236,0.0,36.0132,3.46091812359
 06/28  13:00:00,28.7681550475,2.21493095989,2.69253098212,0.0,3.71167865564,18.077,33.8249054836,0.0,31.51155,2.31335548365
 06/28  14:00:00,22.8153914172,2.21493095989,1.73953490315,0.0,3.71167865564,13.077,23.3204432551,0.0,21.0077,2.31274325507
 06/28  15:00:00,22.9286661389,2.21493095989,1.83390619819,0.0,3.71167865564,13.077,21.819844861,0.0,19.50715,2.31269486102
 06/28  16:00:00,23.1631802905,2.21493095989,2.06330428127,0.0,3.71167865564,13.077,25.3936500525,0.0,22.50825,2.88540005247
 06/28  17:00:00,29.0051919443,2.21493095989,2.92571560198,0.0,3.71167865564,18.077,28.3961619993,0.0,25.50935,2.88681199931
 06/28  18:00:00,28.825222794,2.21493095989,2.78695097014,0.0,3.71167865564,18.077,29.5480092131,0.0,25.50935,4.03865921311
 06/28  19:00:00,28.4073822881,2.21493095989,2.20356350122,0.0,3.71167865564,18.077,30.1236010393,0.0,25.50935,4.61425103931
 06/28  20:00:00,23.0212251038,2.21493095989,1.24092204461,0.0,3.71167865564,13.077,25.9715574446,0.0,22.50825,3.46330744457
 06/28  21:00:00,24.1074817511,2.21493095989,0.555037216204,0.0,3.71167865564,13.077,25.0458715827,0.0,21.0077,4.0381715827
 06/28  22:00:00,23.4056194629,2.21493095989,0.0,0.0,3.71167865564,13.077,21.4689380013,0.0,18.0066,3.46233800135
 06/28  23:00:00,24.5195338292,2.21493095989,0.0,0.0,3.71167865564,13.077,5.33079329174,0.0177376001553,3.0011,2.31195569159
 06/28  24:00:00,14.079506691,2.21493095989,0.0,0.0,1.85583932782,5.577,4.77810957506,0.0388468085057,3.0011,1.73816276655
 06/29  01:00:00,9.77995371791,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/29  02:00:00,9.80487269759,0.0,0.0,0.0,0.618613109274,5.0,3.59317137434,0.0,3.0011,0.592071374341
 06/29  03:00:00,9.80755155638,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/29  04:00:00,9.96261227505,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/29  05:00:00,13.3311078495,2.21493095989,0.0,0.0,1.85583932782,5.577,9.4594167917,4.36567658475,4.50165,0.592090206949
 06/29  06:00:00,25.8949905792,2.21493095989,0.0,0.0,3.71167865564,18.077,16.3982617731,1.72820542609,13.50495,1.16510634701
 06/29  07:00:00,25.8901270251,2.21493095989,0.0,0.0,3.71167865564,18.077,25.6217329609,0.0,21.0077,4.61403296091
 06/29  08:00:00,20.9486040922,2.21493095989,0.0,0.0,3.71167865564,13.077,19.0444036013,0.0,15.0055,4.03890360132
 06/29  09:00:00,20.9791331904,2.21493095989,0.0,0.0,3.71167865564,13.077,18.4677530734,0.0,15.0055,3.4622530734
 06/29  10:00:00,25.9788677663,2.21493095989,0.0,0.0,3.71167865564,18.077,35.89890735,0.0,33.0121,2.88680735004
 06/29  11:00:00,27.1093579738,2.21493095989,0.0325580638117,0.0,3.71167865564,18.077,43.9761636592,0.0,40.51485,3.46131365922
 06/29  12:00:00,26.9216392935,2.21493095989,0.673692506221,0.0,3.71167865564,18.077,38.900493436,0.0,36.0132,2.88729343598
 06/29  13:00:00,26.5929483102,2.21493095989,0.58315173438,0.0,3.71167865564,18.077,34.3975485898,0.0,31.51155,2.88599858984
 06/29  14:00:00,21.0100858615,2.21493095989,0.0,0.0,3.71167865564,13.077,23.3199736808,0.0,21.0077,2.31227368076
 06/29  15:00:00,20.9923494263,2.21493095989,0.0,0.0,3.71167865564,13.077,21.8464401909,0.0268472500477,19.50715,2.31244294086
 06/29  16:00:00,20.9271514981,2.21493095989,0.0,0.0,3.71167865564,13.077,24.8209434465,0.0,22.50825,2.31269344645
 06/29  17:00:00,26.89432014,2.21493095989,0.941760366638,0.0,3.71167865564,18.077,28.9700301556,0.0,25.50935,3.46068015558
 06/29  18:00:00,27.2110900141,2.21493095989,1.24893461505,0.0,3.71167865564,18.077,29.5475322927,0.0,25.50935,4.03818229267
 06/29  19:00:00,27.1435303879,2.21493095989,1.01527509534,0.0,3.71167865564,18.077,30.1232019194,0.0,25.50935,4.61385191943
 06/29  20:00:00,21.9912539213,2.21493095989,0.26606016532,0.0,3.71167865564,13.077,25.971539354,0.0,22.50825,3.463289354
 06/29  21:00:00,23.5253385708,2.21493095989,0.0,0.0,3.71167865564,13.077,25.0459653285,0.0,21.0077,4.03826532849
 06/29  22:00:00,23.3917427598,2.21493095989,0.0,0.0,3.71167865564,13.077,21.4918789509,0.0237338073119,18.0066,3.46154514361
 06/29  23:00:00,24.5153776074,2.21493095989,0.0,0.0,3.71167865564,13.077,5.32894853807,0.0160824088795,3.0011,2.31176612919
 06/29  24:00:00,14.0667985564,2.21493095989,0.0,0.0,1.85583932782,5.577,4.92068409799,0.754077266742,3.0011,1.16550683124
 06/30  01:00:00,9.76087571802,0.0,0.0,0.0,0.618613109274,5.0,3.59319108899,0.0,3.0011,0.592091088987
 06/30  02:00:00,9.78533035345,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/30  03:00:00,9.79484354578,0.0,0.0,0.0,0.618613109274,5.0,3.59316007695,0.0,3.0011,0.59206007695
 06/30  04:00:00,10.5098920384,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/30  05:00:00,13.8970342275,2.21493095989,0.0,0.0,1.85583932782,5.577,8.97610956296,3.8823935665,4.50165,0.59206599646
 06/30  06:00:00,26.1884584893,2.21493095989,0.0,0.0,3.71167865564,18.077,14.8289347351,0.158850993103,13.50495,1.16513374198
 06/30  07:00:00,25.9246845916,2.21493095989,0.00904408009238,0.0,3.71167865564,18.077,25.6216617659,0.0,21.0077,4.61396176588
 06/30  08:00:00,20.9505412261,2.21493095989,0.0,0.0,3.71167865564,13.077,19.044412908,0.0,15.0055,4.03891290798
 06/30  09:00:00,21.0760752287,2.21493095989,0.0629593820305,0.0,3.71167865564,13.077,18.4679880786,0.0,15.0055,3.46248807863
 06/30  10:00:00,27.1149738375,2.21493095989,1.05793116918,0.0,3.71167865564,18.077,35.8998954273,0.0,33.0121,2.88779542726
 06/30  11:00:00,29.5748259806,2.21493095989,2.3921630368,0.0,3.71167865564,18.077,43.9770805941,0.0,40.51485,3.46223059411
 06/30  12:00:00,30.5561466831,2.21493095989,4.1505858801,0.0,3.71167865564,18.077,38.9006217556,0.0,36.0132,2.88742175562
 06/30  13:00:00,30.7483800756,2.21493095989,4.63267234487,0.0,3.71167865564,18.077,34.398379592,0.0,31.51155,2.88682959196
 06/30  14:00:00,23.8055662382,2.21493095989,2.70676876227,0.0,3.71167865564,13.077,23.3204602442,0.0,21.0077,2.31276024423
 06/30  15:00:00,22.3881646859,2.21493095989,1.3172395999,0.0,3.71167865564,13.077,21.8199021769,0.0,19.50715,2.31275217693
 06/30  16:00:00,21.3918650628,2.21493095989,0.350754009426,0.0,3.71167865564,13.077,24.8209662452,0.0,22.50825,2.31271624522
 06/30  17:00:00,26.7548992632,2.21493095989,0.767267352184,0.0,3.71167865564,18.077,28.3969128962,0.0,25.50935,2.88756289617
 06/30  18:00:00,26.7711404254,2.21493095989,0.820151796633,0.0,3.71167865564,18.077,29.5474709696,0.0,25.50935,4.03812096965
 06/30  19:00:00,26.4892714511,2.21493095989,0.548053255175,0.0,3.71167865564,18.077,30.1228940156,0.0,25.50935,4.61354401559
 06/30  20:00:00,21.5625463938,2.21493095989,0.0,0.0,3.71167865564,13.077,26.5444535781,0.0,22.50825,4.03620357806
 06/30  21:00:00,23.4060666434,2.21493095989,0.0,0.0,3.71167865564,13.077,25.0456985829,0.0,21.0077,4.03799858295
 06/30  22:00:00,23.396526808,2.21493095989,0.0,0.0,3.71167865564,13.077,21.468311127,0.0,18.0066,3.46171112704
 06/30  23:00:00,24.5356893796,2.21493095989,0.0,0.0,3.71167865564,13.077,4.73994983751,0.0,3.0011,1.73884983751
 06/30  24:00:00,14.1113854261,2.21493095989,0.0,0.0,1.85583932782,5.577,4.77735652652,0.0379513630836,3.0011,1.73830516343
 07/01  01:00:00,9.81097427699,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/01  02:00:00,9.83699756714,0.0,0.0,0.0,0.618613109274,5.0,3.59318826531,0.0,3.0011,0.592088265309
 07/01  03:00:00,9.84750170102,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/01  04:00:00,10.0183916778,0.0,0.0,0.0,0.618613109274,5.0,3.593194143,0.0,3.0011,0.592094142996
 07/01  05:00:00,13.4158092365,2.21493095989,0.0,0.0,1.85583932782,5.577,4.6300693004,0.108419300403,4.50165,0.02
 07/01  06:00:00,26.0212308806,2.21493095989,0.00758418062131,0.0,3.71167865564,18.077,14.6702468041,0.0,13.50495,1.16529680409
 07/01  07:00:00,25.9996177169,2.21493095989,0.00497374829197,0.0,3.71167865564,18.077,22.745618548,0.0,21.0077,1.73791854801
 07/01  08:00:00,21.3165824089,2.21493095989,0.297718513159,0.0,3.71167865564,13.077,16.170773754,0.0,15.0055,1.16527375397
 07/01  09:00:00,22.4169000321,2.21493095989,1.34502350379,0.0,3.71167865564,13.077,18.4689748797,0.0,15.0055,3.46347487971
 07/01  10:00:00,29.3110183126,2.21493095989,3.19553652779,0.0,3.71167865564,18.077,36.4746398363,0.0,33.0121,3.46253983626
 07/01  11:00:00,33.6020459564,2.21493095989,6.35169674092,0.0,3.71167865564,18.077,44.552166367,0.0,40.51485,4.037316367
 07/01  12:00:00,34.1284166783,2.21493095989,7.6473910805,0.0,3.71167865564,18.077,39.4759065316,0.0,36.0132,3.4627065316
 07/01  13:00:00,33.7214994825,2.21493095989,7.56413444507,0.0,3.71167865564,18.077,34.9732979826,0.0,31.51155,3.46174798264
 07/01  14:00:00,27.9263002311,2.21493095989,6.76031364628,0.0,3.71167865564,13.077,23.8951572294,0.0,21.0077,2.88745722944
 07/01  15:00:00,28.0058779856,2.21493095989,6.83473889829,0.0,3.71167865564,13.077,22.9680243889,0.0,19.50715,3.46087438888
 07/01  16:00:00,28.077828795,2.21493095989,6.90662831464,0.0,3.71167865564,13.077,24.8217307913,0.0,22.50825,2.31348079128
 07/01  17:00:00,31.3274339021,2.21493095989,5.19881595563,0.0,3.71167865564,18.077,28.9706652961,0.0,25.50935,3.4613152961
 07/01  18:00:00,30.3980571611,2.21493095989,4.29504692432,0.0,3.71167865564,18.077,29.5481657972,0.0,25.50935,4.03881579721
 07/01  19:00:00,30.5227848001,2.21493095989,4.24898960159,0.0,3.71167865564,18.077,29.5479568246,0.0,25.50935,4.0386068246
 07/01  20:00:00,24.6450242751,2.21493095989,2.79179497286,0.0,3.71167865564,13.077,25.9715827341,0.0,22.50825,3.46333273413
 07/01  21:00:00,25.9984638501,2.21493095989,2.35327348938,0.0,3.71167865564,13.077,25.0457509519,0.0,21.0077,4.03805095193
 07/01  22:00:00,25.3601088945,2.21493095989,1.85522161726,0.0,3.71167865564,13.077,21.4674748795,0.0,18.0066,3.46087487945
 07/01  23:00:00,25.8437141067,2.21493095989,1.21057065189,0.0,3.71167865564,13.077,5.31244479392,0.0,3.0011,2.31134479392
 07/01  24:00:00,14.2222812389,2.21493095989,0.0,0.0,1.85583932782,5.577,4.73916095406,0.0,3.0011,1.73806095406
 07/02  01:00:00,9.88749873721,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/02  02:00:00,9.90137151019,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/02  03:00:00,9.90596601657,0.0,0.0,0.0,0.618613109274,5.0,3.59319136559,0.0,3.0011,0.592091365594
 07/02  04:00:00,10.0635263418,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/02  05:00:00,13.4470593263,2.21493095989,0.0,0.0,1.85583932782,5.577,5.20942157633,0.115687240757,4.50165,0.592084335576
 07/02  06:00:00,26.0412937417,2.21493095989,0.0113160522609,0.0,3.71167865564,18.077,14.6699787943,0.0,13.50495,1.16502879428
 07/02  07:00:00,26.0639018521,2.21493095989,0.0622319095688,0.0,3.71167865564,18.077,22.1729727196,0.0,21.0077,1.16527271957
 07/02  08:00:00,21.1272563565,2.21493095989,0.114698598389,0.0,3.71167865564,13.077,16.7433357428,0.0,15.0055,1.73783574282
 07/02  09:00:00,21.8480499803,2.21493095989,0.795593348216,0.0,3.71167865564,13.077,16.1707181948,0.0,15.0055,1.16521819481
 07/02  10:00:00,27.7958146284,2.21493095989,1.71486377994,0.0,3.71167865564,18.077,36.4748383609,0.0,33.0121,3.46273836088
 07/02  11:00:00,29.7357162512,2.21493095989,2.5492199508,0.0,3.71167865564,18.077,44.5517274829,0.0,40.51485,4.03687748295
 07/02  12:00:00,31.3184028716,2.21493095989,4.90180138193,0.0,3.71167865564,18.077,38.9010573994,0.0,36.0132,2.88785739943
 07/02  13:00:00,32.9101134683,2.21493095989,6.77056602621,0.0,3.71167865564,18.077,34.3992253028,0.0,31.51155,2.88767530276
 07/02  14:00:00,27.1547743626,2.21493095989,6.0096027426,0.0,3.71167865564,13.077,23.3203353222,0.0,21.0077,2.31263532219
 07/02  15:00:00,26.6385050309,2.21493095989,5.49351303427,0.0,3.71167865564,13.077,21.8199017091,0.0,19.50715,2.31275170911
 07/02  16:00:00,26.4110675813,2.21493095989,5.26645118557,0.0,3.71167865564,13.077,25.3941981634,0.0,22.50825,2.88594816344
 07/02  17:00:00,30.5731371171,2.21493095989,4.45443596457,0.0,3.71167865564,18.077,28.3970838981,0.0,25.50935,2.88773389812
 07/02  18:00:00,28.8404401107,2.21493095989,2.75555256783,0.0,3.71167865564,18.077,28.9723217624,0.0,25.50935,3.46297176239
 07/02  19:00:00,28.1197968985,2.21493095989,1.90638613775,0.0,3.71167865564,18.077,29.5465375117,0.0,25.50935,4.03718751168
 07/02  20:00:00,23.2381987504,2.21493095989,1.44892606592,0.0,3.71167865564,13.077,25.3953366581,0.0,22.50825,2.88708665808
 07/02  21:00:00,24.8967128742,2.21493095989,1.30401983157,0.0,3.71167865564,13.077,24.469970739,0.0,21.0077,3.46227073904
 07/02  22:00:00,24.4622524514,2.21493095989,0.997205822661,0.0,3.71167865564,13.077,21.4675106419,0.0,18.0066,3.46091064194
 07/02  23:00:00,25.2837228355,2.21493095989,0.674662224473,0.0,3.71167865564,13.077,4.73914228807,0.0,3.0011,1.73804228807
 07/02  24:00:00,14.2043231533,2.21493095989,0.0,0.0,1.85583932782,5.577,4.73993256617,0.0,3.0011,1.73883256617
 07/03  01:00:00,9.88357384084,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/03  02:00:00,9.90427125568,0.0,0.0,0.0,0.618613109274,5.0,3.59319076292,0.0,3.0011,0.592090762923
 07/03  03:00:00,9.91362423136,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/03  04:00:00,10.0813680311,0.0,0.0,0.0,0.618613109274,5.0,3.59314489681,0.0,3.0011,0.59204489681
 07/03  05:00:00,13.4800084591,2.21493095989,0.0,0.0,1.85583932782,5.577,4.6828181625,0.161168162496,4.50165,0.02
 07/03  06:00:00,26.0932658458,2.21493095989,0.0277025403358,0.0,3.71167865564,18.077,15.2426305906,0.0,13.50495,1.73768059063
 07/03  07:00:00,26.9459247184,2.21493095989,0.908705759195,0.0,3.71167865564,18.077,25.0469353412,0.0,21.0077,4.03923534116
 07/03  08:00:00,21.9527927467,2.21493095989,0.905994308405,0.0,3.71167865564,13.077,19.0436536114,0.0,15.0055,4.03815361135
 07/03  09:00:00,22.49057846,2.21493095989,1.41460911601,0.0,3.71167865564,13.077,18.4675151049,0.0,15.0055,3.46201510487
 07/03  10:00:00,28.0865090066,2.21493095989,1.99819314426,0.0,3.71167865564,18.077,35.8993481646,0.0,33.0121,2.88724816459
 07/03  11:00:00,30.57279877,2.21493095989,3.37440702432,0.0,3.71167865564,18.077,43.9770316934,0.0,40.51485,3.46218169345
 07/03  12:00:00,31.6805282136,2.21493095989,5.26486137318,0.0,3.71167865564,18.077,38.9008770792,0.0,36.0132,2.88767707916
 07/03  13:00:00,32.2825506652,2.21493095989,6.15736120097,0.0,3.71167865564,18.077,34.3980639788,0.0,31.51155,2.88651397882
 07/03  14:00:00,26.6266112406,2.21493095989,5.48759292362,0.0,3.71167865564,13.077,23.3201497944,0.0,21.0077,2.3124497944
 07/03  15:00:00,26.7632933015,2.21493095989,5.6104202459,0.0,3.71167865564,13.077,21.8197587589,0.0,19.50715,2.31260875887
 07/03  16:00:00,27.267759259,2.21493095989,6.11002926538,0.0,3.71167865564,13.077,24.820627317,0.0,22.50825,2.31237731703
 07/03  17:00:00,33.7829273373,2.21493095989,7.62555227007,0.0,3.71167865564,18.077,28.9700004519,0.0,25.50935,3.46065045194
 07/03  18:00:00,34.1259258878,2.21493095989,7.96876864189,0.0,3.71167865564,18.077,29.5477834763,0.0,25.50935,4.03843347628
 07/03  19:00:00,33.9517353851,2.21493095989,7.6311370233,0.0,3.71167865564,18.077,29.5492356708,0.0,25.50935,4.03988567081
 07/03  20:00:00,26.7221391732,2.21493095989,4.8399082599,0.0,3.71167865564,13.077,26.5455899687,0.0,22.50825,4.03733996869
 07/03  21:00:00,27.1232112876,2.21493095989,3.45437838882,0.0,3.71167865564,13.077,25.0459679231,0.0,21.0077,4.03826792307
 07/03  22:00:00,25.5708701229,2.21493095989,2.05735386309,0.0,3.71167865564,13.077,21.4682711527,0.0,18.0066,3.46167115268
 07/03  23:00:00,26.2384825435,2.21493095989,1.58677427942,0.0,3.71167865564,13.077,4.73990128216,0.0,3.0011,1.73880128216
 07/03  24:00:00,14.6883677826,2.21493095989,0.439422057361,0.0,1.85583932782,5.577,4.73938986749,0.0,3.0011,1.73828986749
 07/04  01:00:00,9.87336933423,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/04  02:00:00,9.86840753672,0.0,0.0,0.0,0.618613109274,5.0,3.59319185819,0.0,3.0011,0.592091858195
 07/04  03:00:00,9.87266104436,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/04  04:00:00,10.0290915277,0.0,0.0,0.0,0.618613109274,5.0,3.59317192325,0.0,3.0011,0.592071923254
 07/04  05:00:00,13.4092660229,2.21493095989,0.00862020944042,0.0,1.85583932782,5.577,4.78801770791,0.266367707911,4.50165,0.02
 07/04  06:00:00,26.0007860378,2.21493095989,0.0104833105986,0.0,3.71167865564,18.077,14.6701461335,0.0,13.50495,1.16519613348
 07/04  07:00:00,26.0449965785,2.21493095989,0.0602363508114,0.0,3.71167865564,18.077,22.7455985744,0.0,21.0077,1.73789857441
 07/04  08:00:00,21.5414615237,2.21493095989,0.520239929944,0.0,3.71167865564,13.077,16.1707562022,0.0,15.0055,1.16525620224
 07/04  09:00:00,22.5309474059,2.21493095989,1.45871412256,0.0,3.71167865564,13.077,16.1707770605,0.0,15.0055,1.16527706052
 07/04  10:00:00,28.444177888,2.21493095989,2.3475985528,0.0,3.71167865564,18.077,37.0494442351,0.0,33.0121,4.03734423508
 07/04  11:00:00,31.7088673915,2.21493095989,4.4851482565,0.0,3.71167865564,18.077,43.9784037786,0.0,40.51485,3.46355377864
 07/04  12:00:00,32.6804304376,2.21493095989,6.22735814579,0.0,3.71167865564,18.077,38.9006376643,0.0,36.0132,2.88743766434
 07/04  13:00:00,33.0749034219,2.21493095989,6.92293630475,0.0,3.71167865564,18.077,34.3987113229,0.0,31.51155,2.88716132294
