Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/04  14:00:00,27.7681471672,2.21493095989,6.60257765948,0.0,3.71167865564,13.077,23.8930857043,0.0,21.0077,2.88538570426
 07/04  15:00:00,28.0018204158,2.21493095989,6.8307449519,0.0,3.71167865564,13.077,21.818776356,0.0,19.50715,2.31162635602
 07/04  16:00:00,28.6448445027,2.21493095989,7.46525926253,0.0,3.71167865564,13.077,24.8206057698,0.0,22.50825,2.31235576975
 07/04  17:00:00,34.3712842062,2.21493095989,8.19522466362,0.0,3.71167865564,18.077,28.3967085635,0.0,25.50935,2.88735856352
 07/04  18:00:00,34.4466604571,2.21493095989,8.28709980179,0.0,3.71167865564,18.077,28.9727380401,0.0,25.50935,3.46338804005
 07/04  19:00:00,34.3513638452,2.21493095989,8.04491818245,0.0,3.71167865564,18.077,29.5464980317,0.0,25.50935,4.03714803165
 07/04  20:00:00,28.0971451798,2.21493095989,6.18904909943,0.0,3.71167865564,13.077,25.3959923715,0.0,22.50825,2.88774237154
 07/04  21:00:00,28.2761223868,2.21493095989,4.58785396712,0.0,3.71167865564,13.077,24.4708437348,0.0,21.0077,3.46314373482
 07/04  22:00:00,26.6396120186,2.21493095989,3.09995805709,0.0,3.71167865564,13.077,21.4676850391,0.0,18.0066,3.46108503913
 07/04  23:00:00,26.6894651209,2.21493095989,2.02229130469,0.0,3.71167865564,13.077,4.73937523905,0.0,3.0011,1.73827523905
 07/04  24:00:00,14.739061068,2.21493095989,0.48615912965,0.0,1.85583932782,5.577,4.73980930791,0.0,3.0011,1.73870930791
 07/05  01:00:00,9.91252156779,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/05  02:00:00,9.93147619639,0.0,0.0,0.0,0.618613109274,5.0,3.59315151099,0.0,3.0011,0.592051510994
 07/05  03:00:00,9.93869542883,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/05  04:00:00,10.1089354074,0.0,0.0,0.0,0.618613109274,5.0,3.5931574471,0.0,3.0011,0.5920574471
 07/05  05:00:00,14.1267790977,2.21493095989,0.0,0.0,1.85583932782,5.577,4.60537738849,0.0837273884892,4.50165,0.02
 07/05  06:00:00,26.1991403831,2.21493095989,0.130143150975,0.0,3.71167865564,18.077,14.6701300844,0.0,13.50495,1.16518008441
 07/05  07:00:00,27.0301690641,2.21493095989,0.991290713213,0.0,3.71167865564,18.077,25.6215999043,0.0,21.0077,4.6138999043
 07/05  08:00:00,21.9556913389,2.21493095989,0.909986882945,0.0,3.71167865564,13.077,19.0431684205,0.0,15.0055,4.03766842048
 07/05  09:00:00,21.8792513849,2.21493095989,0.823921242802,0.0,3.71167865564,13.077,18.4673198109,0.0,15.0055,3.4618198109
 07/05  10:00:00,27.335912062,2.21493095989,1.27090124304,0.0,3.71167865564,18.077,35.8995739182,0.0,33.0121,2.88747391816
 07/05  11:00:00,28.9373444885,2.21493095989,1.78076566595,0.0,3.71167865564,18.077,43.9762743649,0.0,40.51485,3.46142436492
 07/05  12:00:00,29.0109737739,2.21493095989,2.65886417623,0.0,3.71167865564,18.077,38.9006207613,0.0,36.0132,2.88742076126
 07/05  13:00:00,28.6475204923,2.21493095989,2.57398929051,0.0,3.71167865564,18.077,34.3981741838,0.0,31.51155,2.88662418375
 07/05  14:00:00,22.5468182131,2.21493095989,1.48329531467,0.0,3.71167865564,13.077,23.3195544238,0.0,21.0077,2.3118544238
 07/05  15:00:00,22.3224661207,2.21493095989,1.25563324381,0.0,3.71167865564,13.077,21.8193146448,0.0,19.50715,2.31216464481
 07/05  16:00:00,22.4651966215,2.21493095989,1.39257191885,0.0,3.71167865564,13.077,24.8208840927,0.0,22.50825,2.31263409267
 07/05  17:00:00,28.6579091822,2.21493095989,2.62558869974,0.0,3.71167865564,18.077,28.396923376,0.0,25.50935,2.88757337603
 07/05  18:00:00,29.1967476118,2.21493095989,3.15451878983,0.0,3.71167865564,18.077,29.5473083261,0.0,25.50935,4.03795832612
 07/05  19:00:00,28.8714244599,2.21493095989,2.6591912285,0.0,3.71167865564,18.077,30.1232131129,0.0,25.50935,4.61386311292
 07/05  20:00:00,23.4524003995,2.21493095989,1.65030600113,0.0,3.71167865564,13.077,25.9716013616,0.0,22.50825,3.4633513616
 07/05  21:00:00,24.6283820022,2.21493095989,1.04776642003,0.0,3.71167865564,13.077,25.0459874414,0.0,21.0077,4.03828744145
 07/05  22:00:00,23.7663437816,2.21493095989,0.333306198361,0.0,3.71167865564,13.077,21.4684213077,0.0,18.0066,3.46182130769
 07/05  23:00:00,24.5639382821,2.21493095989,0.0,0.0,3.71167865564,13.077,5.31220104384,0.0,3.0011,2.31110104384
 07/05  24:00:00,14.1397744134,2.21493095989,0.0,0.0,1.85583932782,5.577,4.19222747035,0.0258441041181,3.0011,1.16528336623
 07/06  01:00:00,9.82546785496,0.0,0.0,0.0,0.618613109274,5.0,3.59318023242,0.0,3.0011,0.592080232418
 07/06  02:00:00,9.84726778898,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/06  03:00:00,9.85658097749,0.0,0.0,0.0,0.618613109274,5.0,3.59318614296,0.0,3.0011,0.592086142964
 07/06  04:00:00,10.0163313559,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/06  05:00:00,14.0541355645,2.21493095989,0.0131149295188,0.0,1.85583932782,5.577,5.30067362186,0.206931600797,4.50165,0.592092021061
 07/06  06:00:00,26.0103585,2.21493095989,0.00749734707498,0.0,3.71167865564,18.077,14.6700022052,0.0,13.50495,1.16505220521
 07/06  07:00:00,25.9839678726,2.21493095989,0.0129893575264,0.0,3.71167865564,18.077,25.0461070774,0.0,21.0077,4.03840707742
 07/06  08:00:00,20.9718773319,2.21493095989,0.0,0.0,3.71167865564,13.077,19.0433634681,0.0,15.0055,4.03786346805
 07/06  09:00:00,20.9778335501,2.21493095989,0.0,0.0,3.71167865564,13.077,18.4675281599,0.0,15.0055,3.46202815995
 07/06  10:00:00,25.9773540469,2.21493095989,0.0,0.0,3.71167865564,18.077,35.8987443895,0.0,33.0121,2.88664438951
 07/06  11:00:00,27.6099040415,2.21493095989,0.520853163304,0.0,3.71167865564,18.077,43.9768745155,0.0,40.51485,3.46202451549
 07/06  12:00:00,27.9598827581,2.21493095989,1.66117953448,0.0,3.71167865564,18.077,39.4742824683,0.0,36.0132,3.46108246827
 07/06  13:00:00,27.8998714525,2.21493095989,1.84241975624,0.0,3.71167865564,18.077,33.8249483459,0.0,31.51155,2.3133983459
 07/06  14:00:00,22.2306218034,2.21493095989,1.17413382939,0.0,3.71167865564,13.077,23.3198949452,0.0,21.0077,2.31219494516
 07/06  15:00:00,21.8876702862,2.21493095989,0.831726617304,0.0,3.71167865564,13.077,21.8194032548,0.0,19.50715,2.31225325481
 07/06  16:00:00,21.6065107632,2.21493095989,0.620652332792,0.0,3.71167865564,13.077,24.8209124346,0.0,22.50825,2.31266243457
 07/06  17:00:00,27.2826877823,2.21493095989,1.31597012269,0.0,3.71167865564,18.077,28.3959188829,0.0,25.50935,2.88656888293
 07/06  18:00:00,27.5682467234,2.21493095989,1.58973964326,0.0,3.71167865564,18.077,29.5470137804,0.0,25.50935,4.03766378036
 07/06  19:00:00,27.7440128823,2.21493095989,1.58912246818,0.0,3.71167865564,18.077,30.1230877936,0.0,25.50935,4.61373779357
 07/06  20:00:00,22.3783928706,2.21493095989,0.642985230901,0.0,3.71167865564,13.077,25.9715773944,0.0,22.50825,3.46332739436
 07/06  21:00:00,23.5032247533,2.21493095989,0.0,0.0,3.71167865564,13.077,25.045950052,0.0,21.0077,4.03825005199
 07/06  22:00:00,23.3654944229,2.21493095989,0.0,0.0,3.71167865564,13.077,21.4687752196,0.0,18.0066,3.46217521961
 07/06  23:00:00,24.4888258462,2.21493095989,0.0,0.0,3.71167865564,13.077,5.34198362476,0.0292004659365,3.0011,2.31168315882
 07/06  24:00:00,14.0479600014,2.21493095989,0.0,0.0,1.85583932782,5.577,5.51650906998,0.777082301376,3.0011,1.73832676861
 07/07  01:00:00,9.75544758149,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/07  02:00:00,9.77450910338,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/07  03:00:00,9.77539549083,0.0,0.0,0.0,0.618613109274,5.0,3.5931714127,0.0,3.0011,0.592071412704
 07/07  04:00:00,10.4583744677,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/07  05:00:00,14.4437877316,2.21493095989,0.0,0.0,1.85583932782,5.577,11.7215340835,6.62780676812,4.50165,0.59207731538
 07/07  06:00:00,26.0787324472,2.21493095989,0.0,0.0,3.71167865564,18.077,18.7671320711,4.09695203041,13.50495,1.16523004068
 07/07  07:00:00,25.8437364036,2.21493095989,0.0,0.0,3.71167865564,18.077,25.8291737459,0.207611064466,21.0077,4.61386268144
 07/07  08:00:00,20.9093444832,2.21493095989,0.0,0.0,3.71167865564,13.077,19.044035492,0.0,15.0055,4.03853549197
 07/07  09:00:00,20.9526113837,2.21493095989,0.0,0.0,3.71167865564,13.077,17.8940703533,0.0,15.0055,2.88857035326
 07/07  10:00:00,26.1600957353,2.21493095989,0.169632982115,0.0,3.71167865564,18.077,36.4732573659,0.0,33.0121,3.4611573659
 07/07  11:00:00,28.0185761883,2.21493095989,0.909650917077,0.0,3.71167865564,18.077,43.4030572006,0.0,40.51485,2.8882072006
 07/07  12:00:00,27.4805042422,2.21493095989,1.20306687032,0.0,3.71167865564,18.077,39.4743780694,0.0,36.0132,3.46117806944
 07/07  13:00:00,26.5267500429,2.21493095989,0.524783980521,0.0,3.71167865564,18.077,33.824996663,0.0,31.51155,2.31344666303
 07/07  14:00:00,20.980680698,2.21493095989,0.0,0.0,3.71167865564,13.077,23.3285280259,0.00836457954024,21.0077,2.31246344635
 07/07  15:00:00,20.9560347895,2.21493095989,0.0,0.0,3.71167865564,13.077,21.8452685517,0.0256001364433,19.50715,2.3125184153
 07/07  16:00:00,20.8709745096,2.21493095989,0.0,0.0,3.71167865564,13.077,24.8208089345,0.0,22.50825,2.31255893449
 07/07  17:00:00,25.8871442896,2.21493095989,0.00841853356668,0.0,3.71167865564,18.077,28.9696464693,0.0,25.50935,3.46029646927
 07/07  18:00:00,25.9059992875,2.21493095989,0.0125275116953,0.0,3.71167865564,18.077,29.5464958388,0.0,25.50935,4.0371458388
 07/07  19:00:00,26.0168315799,2.21493095989,0.114721752218,0.0,3.71167865564,18.077,29.5485994714,0.0,25.50935,4.03924947135
 07/07  20:00:00,21.5098752856,2.21493095989,0.0,0.0,3.71167865564,13.077,25.9711515766,0.0,22.50825,3.4629015766
 07/07  21:00:00,23.3371811095,2.21493095989,0.0,0.0,3.71167865564,13.077,25.0453715634,0.0,21.0077,4.03767156338
 07/07  22:00:00,23.3294261539,2.21493095989,0.0,0.0,3.71167865564,13.077,21.468340178,0.0,18.0066,3.46174017802
 07/07  23:00:00,24.4669800516,2.21493095989,0.0,0.0,3.71167865564,13.077,5.3363272382,0.0239559842057,3.0011,2.31127125399
 07/07  24:00:00,14.0371531448,2.21493095989,0.0,0.0,1.85583932782,5.577,6.33028812712,1.59120855409,3.0011,1.73797957303
 07/08  01:00:00,9.75261745965,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/08  02:00:00,9.78171638438,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/08  03:00:00,9.78930976755,0.0,0.0,0.0,0.618613109274,5.0,3.59316744853,0.0,3.0011,0.592067448533
 07/08  04:00:00,9.94408096939,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/08  05:00:00,13.9558741748,2.21493095989,0.0,0.0,1.85583932782,5.577,9.52858896507,4.43486560756,4.50165,0.592073357509
 07/08  06:00:00,25.9008601983,2.21493095989,0.0,0.0,3.71167865564,18.077,16.2865297136,1.61636187747,13.50495,1.16521783616
 07/08  07:00:00,25.8958551429,2.21493095989,0.0,0.0,3.71167865564,18.077,22.1728342682,0.0,21.0077,1.16513426819
 07/08  08:00:00,20.941533508,2.21493095989,0.0,0.0,3.71167865564,13.077,16.1707012819,0.0,15.0055,1.16520128187
 07/08  09:00:00,20.9821431835,2.21493095989,0.0,0.0,3.71167865564,13.077,19.0426286265,0.0,15.0055,4.03712862647
 07/08  10:00:00,26.1333840579,2.21493095989,0.119628568431,0.0,3.71167865564,18.077,36.4740367929,0.0,33.0121,3.46193679291
 07/08  11:00:00,28.277651769,2.21493095989,1.14305254758,0.0,3.71167865564,18.077,43.9779576903,0.0,40.51485,3.46310769033
 07/08  12:00:00,28.4309203633,2.21493095989,2.08354642861,0.0,3.71167865564,18.077,39.4765101365,0.0,36.0132,3.4633101365
 07/08  13:00:00,28.6071740367,2.21493095989,2.5238282423,0.0,3.71167865564,18.077,34.9731993497,0.0,31.51155,3.46164934974
 07/08  14:00:00,23.2290961258,2.21493095989,2.14028204198,0.0,3.71167865564,13.077,23.8942015373,0.0,21.0077,2.8865015373
 07/08  15:00:00,23.123321861,2.21493095989,2.03351028031,0.0,3.71167865564,13.077,22.9676161068,0.0,19.50715,3.46046610678
 07/08  16:00:00,22.9621244337,2.21493095989,1.87447396518,0.0,3.71167865564,13.077,24.8215867415,0.0,22.50825,2.31333674151
 07/08  17:00:00,27.9525345157,2.21493095989,1.89216412325,0.0,3.71167865564,18.077,28.3965820863,0.0,25.50935,2.88723208632
 07/08  18:00:00,28.2204283709,2.21493095989,2.20196746741,0.0,3.71167865564,18.077,29.5471861563,0.0,25.50935,4.0378361563
 07/08  19:00:00,28.2914897254,2.21493095989,2.09630485598,0.0,3.71167865564,18.077,29.5466843216,0.0,25.50935,4.03733432163
 07/08  20:00:00,23.287519052,2.21493095989,1.49154367586,0.0,3.71167865564,13.077,26.5448529222,0.0,22.50825,4.03660292221
 07/08  21:00:00,24.8251353636,2.21493095989,1.2324403822,0.0,3.71167865564,13.077,25.0454999638,0.0,21.0077,4.03779996381
 07/08  22:00:00,24.3592765786,2.21493095989,0.897190949072,0.0,3.71167865564,13.077,20.8933276162,0.0,18.0066,2.88672761619
 07/08  23:00:00,25.1790209688,2.21493095989,0.575548146033,0.0,3.71167865564,13.077,5.31285891995,0.0,3.0011,2.31175891995
 07/08  24:00:00,14.1970059776,2.21493095989,0.0,0.0,1.85583932782,5.577,4.73924106725,0.0,3.0011,1.73814106725
 07/09  01:00:00,9.87526731593,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/09  02:00:00,9.89710165232,0.0,0.0,0.0,0.618613109274,5.0,3.59317052144,0.0,3.0011,0.592070521441
 07/09  03:00:00,9.89836707865,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/09  04:00:00,10.0586886642,0.0,0.0,0.0,0.618613109274,5.0,3.59317642494,0.0,3.0011,0.592076424938
 07/09  05:00:00,14.0815868403,2.21493095989,0.0,0.0,1.85583932782,5.577,4.62293435152,0.101284351518,4.50165,0.02
 07/09  06:00:00,26.0429512891,2.21493095989,0.0103706391496,0.0,3.71167865564,18.077,14.6700321888,0.0,13.50495,1.16508218877
 07/09  07:00:00,26.280841563,2.21493095989,0.271771479101,0.0,3.71167865564,18.077,22.1728251553,0.0,21.0077,1.16512515525
 07/09  08:00:00,21.2403900124,2.21493095989,0.218483618691,0.0,3.71167865564,13.077,16.743373852,0.0,15.0055,1.73787385199
 07/09  09:00:00,22.0208062845,2.21493095989,0.964450047779,0.0,3.71167865564,13.077,16.1707831696,0.0,15.0055,1.16528316958
 07/09  10:00:00,28.4093349813,2.21493095989,2.31695042876,0.0,3.71167865564,18.077,36.4755012072,0.0,33.0121,3.46340120719
 07/09  11:00:00,32.0109291164,2.21493095989,4.78720998147,0.0,3.71167865564,18.077,44.5519468552,0.0,40.51485,4.03709685524
 07/09  12:00:00,33.4790356312,2.21493095989,7.02459809744,0.0,3.71167865564,18.077,38.9006793164,0.0,36.0132,2.8874793164
 07/09  13:00:00,34.0296570476,2.21493095989,7.87621578482,0.0,3.71167865564,18.077,34.399155227,0.0,31.51155,2.88760522697
 07/09  14:00:00,28.1656000393,2.21493095989,6.99908731854,0.0,3.71167865564,13.077,23.3197006136,0.0,21.0077,2.31200061362
 07/09  15:00:00,28.035902515,2.21493095989,6.8647620859,0.0,3.71167865564,13.077,21.8197900424,0.0,19.50715,2.31264004241
 07/09  16:00:00,28.4388364693,2.21493095989,7.26740339462,0.0,3.71167865564,13.077,24.8207067814,0.0,22.50825,2.31245678138
 07/09  17:00:00,34.5067926247,2.21493095989,8.33506236813,0.0,3.71167865564,18.077,28.3968756236,0.0,25.50935,2.8875256236
 07/09  18:00:00,35.2758700852,2.21493095989,9.10445245429,0.0,3.71167865564,18.077,29.5464422501,0.0,25.50935,4.0370922501
 07/09  19:00:00,34.6349337986,2.21493095989,8.30194580065,0.0,3.71167865564,18.077,28.9725277338,0.0,25.50935,3.46317773379
 07/09  20:00:00,26.7509394009,2.21493095989,4.86615707173,0.0,3.71167865564,13.077,25.3958613626,0.0,22.50825,2.88761136261
 07/09  21:00:00,26.4349290621,2.21493095989,2.77655681671,0.0,3.71167865564,13.077,25.0447313674,0.0,21.0077,4.03703136739
 07/09  22:00:00,25.3203797695,2.21493095989,1.81732718791,0.0,3.71167865564,13.077,20.8939838782,0.0,18.0066,2.8873838782
 07/09  23:00:00,25.9011048367,2.21493095989,1.2655011056,0.0,3.71167865564,13.077,4.73930299066,0.0,3.0011,1.73820299066
 07/09  24:00:00,14.4753331866,2.21493095989,0.241214140384,0.0,1.85583932782,5.577,4.73985715545,0.0,3.0011,1.73875715545
 07/10  01:00:00,9.8967973648,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/10  02:00:00,9.91871243566,0.0,0.0,0.0,0.618613109274,5.0,3.59316973107,0.0,3.0011,0.592069731072
 07/10  03:00:00,9.93229239415,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/10  04:00:00,10.1145659599,0.0,0.0,0.0,0.618613109274,5.0,3.59317563576,0.0,3.0011,0.59207563576
 07/10  05:00:00,14.1521039066,2.21493095989,0.0,0.0,1.85583932782,5.577,4.57561730369,0.0539673036927,4.50165,0.02
 07/10  06:00:00,26.6768254712,2.21493095989,0.581162162047,0.0,3.71167865564,18.077,14.6701486426,0.0,13.50495,1.16519864262
 07/10  07:00:00,27.5612190965,2.21493095989,1.49830126664,0.0,3.71167865564,18.077,25.6211579548,0.0,21.0077,4.6134579548
 07/10  08:00:00,22.9248114134,2.21493095989,1.84330439764,0.0,3.71167865564,13.077,19.0437337509,0.0,15.0055,4.03823375093
 07/10  09:00:00,23.8301629246,2.21493095989,2.72419070025,0.0,3.71167865564,13.077,18.4676237294,0.0,15.0055,3.46212372939
 07/10  10:00:00,31.3433894197,2.21493095989,5.20780189256,0.0,3.71167865564,18.077,35.8997661688,0.0,33.0121,2.88766616879
 07/10  11:00:00,35.5025961408,2.21493095989,8.25059666851,0.0,3.71167865564,18.077,43.9769007793,0.0,40.51485,3.46205077927
 07/10  12:00:00,36.6995451595,2.21493095989,10.2078286365,0.0,3.71167865564,18.077,38.9007328036,0.0,36.0132,2.88753280356
 07/10  13:00:00,37.2703586973,2.21493095989,11.0899859381,0.0,3.71167865564,18.077,33.8246374221,0.0,31.51155,2.31308742207
 07/10  14:00:00,29.8331602604,2.21493095989,8.66427043367,0.0,3.71167865564,13.077,23.3203816063,0.0,21.0077,2.31268160635
 07/10  15:00:00,28.2433771877,2.21493095989,7.08410307581,0.0,3.71167865564,13.077,21.8198292726,0.0,19.50715,2.31267927258
 07/10  16:00:00,27.7722980257,2.21493095989,6.62137203062,0.0,3.71167865564,13.077,24.8209263066,0.0,22.50825,2.3126763066
 07/10  17:00:00,34.4777197031,2.21493095989,8.32377471984,0.0,3.71167865564,18.077,28.9699124283,0.0,25.50935,3.46056242828
 07/10  18:00:00,34.1391248516,2.21493095989,7.98930189269,0.0,3.71167865564,18.077,29.547190541,0.0,25.50935,4.03784054095
 07/10  19:00:00,35.0322538045,2.21493095989,8.68326074888,0.0,3.71167865564,18.077,29.5486360927,0.0,25.50935,4.03928609271
 07/10  20:00:00,28.3886337563,2.21493095989,6.43432246836,0.0,3.71167865564,13.077,25.9711510983,0.0,22.50825,3.46290109826
 07/10  21:00:00,28.2899156834,2.21493095989,4.58060654785,0.0,3.71167865564,13.077,25.0450880664,0.0,21.0077,4.03738806641
 07/10  22:00:00,27.2819662118,2.21493095989,3.73050414071,0.0,3.71167865564,13.077,21.4680030488,0.0,18.0066,3.46140304876
 07/10  23:00:00,27.9650453074,2.21493095989,3.25066876148,0.0,3.71167865564,13.077,5.31211050199,0.0,3.0011,2.31101050199
 07/10  24:00:00,16.4562595258,2.21493095989,2.12087709827,0.0,1.85583932782,5.577,4.16641403452,0.0,3.0011,1.16531403452
 07/11  01:00:00,9.97599363433,0.0,0.0,0.0,0.618613109274,5.0,3.59319561127,0.0,3.0011,0.592095611266
 07/11  02:00:00,9.98836772474,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/11  03:00:00,9.98954889543,0.0,0.0,0.0,0.618613109274,5.0,3.59314979018,0.0,3.0011,0.592049790181
 07/11  04:00:00,10.8214394928,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/11  05:00:00,16.0007744757,2.21493095989,1.12638746242,0.0,1.85583932782,5.577,5.09370572725,0.0,4.50165,0.592055727248
 07/11  06:00:00,28.6485166102,2.21493095989,2.16401942116,0.0,3.71167865564,18.077,14.6700134581,0.0,13.50495,1.16506345806
 07/11  07:00:00,29.5918026422,2.21493095989,3.47953990111,0.0,3.71167865564,18.077,25.0471965197,0.0,21.0077,4.03949651965
 07/11  08:00:00,25.1652706715,2.21493095989,4.03831324909,0.0,3.71167865564,13.077,19.0439334702,0.0,15.0055,4.03843347018
 07/11  09:00:00,26.3207291719,2.21493095989,5.1794353764,0.0,3.71167865564,13.077,18.4676700413,0.0,15.0055,3.46217004127
 07/11  10:00:00,33.9296186343,2.21493095989,7.76951652527,0.0,3.71167865564,18.077,35.899610865,0.0,33.0121,2.88751086499
 07/11  11:00:00,37.8440310592,2.21493095989,10.5666867292,0.0,3.71167865564,18.077,43.976266732,0.0,40.51485,3.46141673203
 07/11  12:00:00,36.4313894435,2.21493095989,9.94535587579,0.0,3.71167865564,18.077,38.9007207015,0.0,36.0132,2.88752070152
 07/11  13:00:00,33.7036559841,2.21493095989,7.56820718498,0.0,3.71167865564,18.077,34.3982196119,0.0,31.51155,2.88666961187
 07/11  14:00:00,27.1579770544,2.21493095989,6.01882295929,0.0,3.71167865564,13.077,23.3202745303,0.0,21.0077,2.31257453029
 07/11  15:00:00,26.3003511614,2.21493095989,5.16377446274,0.0,3.71167865564,13.077,21.8197712094,0.0,19.50715,2.31262120942
 07/11  16:00:00,26.5376853986,2.21493095989,5.39735686863,0.0,3.71167865564,13.077,24.8200705216,0.0,22.50825,2.31182052165
 07/11  17:00:00,34.5678006526,2.21493095989,8.41404028652,0.0,3.71167865564,18.077,28.3968487859,0.0,25.50935,2.88749878595
 07/11  18:00:00,35.7793290551,2.21493095989,9.6203165746,0.0,3.71167865564,18.077,29.5473257139,0.0,25.50935,4.03797571394
 07/11  19:00:00,34.6637226897,2.21493095989,8.51393707946,0.0,3.71167865564,18.077,29.5482319119,0.0,25.50935,4.03888191195
 07/11  20:00:00,27.3934653217,2.21493095989,5.63390010043,0.0,3.71167865564,13.077,26.5450988349,0.0,22.50825,4.0368488349
 07/11  21:00:00,26.7534228978,2.21493095989,3.17896099266,0.0,3.71167865564,13.077,25.0458405601,0.0,21.0077,4.0381405601
 07/11  22:00:00,25.6860836181,2.21493095989,2.1218364998,0.0,3.71167865564,13.077,20.8943598717,0.0,18.0066,2.8877598717
 07/11  23:00:00,26.0956948289,2.21493095989,1.45110950299,0.0,3.71167865564,13.077,5.3125254013,0.0,3.0011,2.3114254013
 07/11  24:00:00,14.4722566884,2.21493095989,0.238201340283,0.0,1.85583932782,5.577,4.73932937683,0.0,3.0011,1.73822937683
 07/12  01:00:00,9.89864545358,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/12  02:00:00,9.91258769925,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/12  03:00:00,9.92002696332,0.0,0.0,0.0,0.618613109274,5.0,3.59319609449,0.0,3.0011,0.592096094487
 07/12  04:00:00,10.0972017739,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/12  05:00:00,14.1236948156,2.21493095989,0.0,0.0,1.85583932782,5.577,5.17243230872,0.0786932438321,4.50165,0.592089064891
 07/12  06:00:00,26.3861529212,2.21493095989,0.307151268418,0.0,3.71167865564,18.077,14.6700802312,0.0,13.50495,1.16513023125
 07/12  07:00:00,27.898155795,2.21493095989,1.82779536986,0.0,3.71167865564,18.077,25.6213657336,0.0,21.0077,4.61366573355
 07/12  08:00:00,24.0127603798,2.21493095989,2.9064077974,0.0,3.71167865564,13.077,19.0436374278,0.0,15.0055,4.03813742782
 07/12  09:00:00,25.3247186341,2.21493095989,4.1890127099,0.0,3.71167865564,13.077,17.8939575005,0.0,15.0055,2.88845750045
 07/12  10:00:00,33.3935977717,2.21493095989,7.23855513365,0.0,3.71167865564,18.077,35.8996773734,0.0,33.0121,2.88757737343
 07/12  11:00:00,38.0298958731,2.21493095989,10.7535164414,0.0,3.71167865564,18.077,43.9770186092,0.0,40.51485,3.46216860925
 07/12  12:00:00,38.9025164099,2.21493095989,12.3730261039,0.0,3.71167865564,18.077,38.9006380607,0.0,36.0132,2.88743806071
 07/12  13:00:00,38.7650062447,2.21493095989,12.5647198142,0.0,3.71167865564,18.077,34.3977068216,0.0,31.51155,2.88615682161
 07/12  14:00:00,33.6074033361,2.21493095989,12.3985165626,0.0,3.71167865564,13.077,23.320185777,0.0,21.0077,2.31248577699
 07/12  15:00:00,33.4036923627,2.21493095989,12.1898221578,0.0,3.71167865564,13.077,21.8192138566,0.0,19.50715,2.31206385655
 07/12  16:00:00,33.8521279201,2.21493095989,12.6298595705,0.0,3.71167865564,13.077,24.820754775,0.0,22.50825,2.312504775
 07/12  17:00:00,39.1775645334,2.21493095989,12.9581764954,0.0,3.71167865564,18.077,28.3965863532,0.0,25.50935,2.8872363532
 07/12  18:00:00,39.0704025674,2.21493095989,12.8558240111,0.0,3.71167865564,18.077,29.547635141,0.0,25.50935,4.03828514102
 07/12  19:00:00,38.6373318429,2.21493095989,12.2457459434,0.0,3.71167865564,18.077,29.5488583556,0.0,25.50935,4.03950835564
 07/12  20:00:00,31.8652718826,2.21493095989,9.88374920468,0.0,3.71167865564,13.077,26.5453959537,0.0,22.50825,4.03714595372
 07/12  21:00:00,30.7010681877,2.21493095989,6.9393369599,0.0,3.71167865564,13.077,25.0455295849,0.0,21.0077,4.0378295849
 07/12  22:00:00,26.0370953184,2.21493095989,2.46987549836,0.0,3.71167865564,13.077,20.8950327643,0.0,18.0066,2.88843276434
 07/12  23:00:00,27.1236331798,2.21493095989,2.41826133091,0.0,3.71167865564,13.077,5.31279121674,0.0,3.0011,2.31169121674
 07/12  24:00:00,16.8607754518,2.21493095989,2.51289966934,0.0,1.85583932782,5.577,4.73887594071,0.0,3.0011,1.73777594071
 07/13  01:00:00,9.98517526484,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/13  02:00:00,9.98069146273,0.0,0.0,0.0,0.618613109274,5.0,3.59315860551,0.0,3.0011,0.592058605508
 07/13  03:00:00,9.97179477733,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/13  04:00:00,10.1433078867,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/13  05:00:00,14.8508802196,2.21493095989,0.650163621258,0.0,1.85583932782,5.577,5.09373176752,0.0,4.50165,0.592081767518
 07/13  06:00:00,28.0990027939,2.21493095989,1.93679705892,0.0,3.71167865564,18.077,14.6699748934,0.0,13.50495,1.16502489339
 07/13  07:00:00,29.5812325035,2.21493095989,3.46862285033,0.0,3.71167865564,18.077,25.6212079948,0.0,21.0077,4.61350799479
 07/13  08:00:00,25.7773927849,2.21493095989,4.6410447321,0.0,3.71167865564,13.077,19.0436883417,0.0,15.0055,4.03818834175
 07/13  09:00:00,26.9538017694,2.21493095989,5.79941578334,0.0,3.71167865564,13.077,17.8938671934,0.0,15.0055,2.88836719341
 07/13  10:00:00,33.7442385191,2.21493095989,7.57669688215,0.0,3.71167865564,18.077,35.8995948469,0.0,33.0121,2.88749484693
 07/13  11:00:00,37.6384967634,2.21493095989,10.3605104263,0.0,3.71167865564,18.077,43.9769109099,0.0,40.51485,3.46206090986
 07/13  12:00:00,38.8436123828,2.21493095989,12.3157965486,0.0,3.71167865564,18.077,38.9007800121,0.0,36.0132,2.88758001214
 07/13  13:00:00,38.7661447134,2.21493095989,12.5656843351,0.0,3.71167865564,18.077,34.397957549,0.0,31.51155,2.88640754905
 07/13  14:00:00,33.4319540942,2.21493095989,12.2314961111,0.0,3.71167865564,13.077,23.3193800794,0.0,21.0077,2.31168007937
 07/13  15:00:00,31.604137793,2.21493095989,10.4207670884,0.0,3.71167865564,13.077,21.819370974,0.0,19.50715,2.312220974
 07/13  16:00:00,28.5377569487,2.21493095989,7.3816554292,0.0,3.71167865564,13.077,24.8208985294,0.0,22.50825,2.31264852941
 07/13  17:00:00,34.0224752787,2.21493095989,7.87741378973,0.0,3.71167865564,18.077,28.3968222794,0.0,25.50935,2.8874722794
 07/13  18:00:00,33.6236722662,2.21493095989,7.4874896857,0.0,3.71167865564,18.077,29.5471383772,0.0,25.50935,4.03778837723
 07/13  19:00:00,33.2714222387,2.21493095989,6.95008007907,0.0,3.71167865564,18.077,29.5487703049,0.0,25.50935,4.0394203049
 07/13  20:00:00,27.1479212555,2.21493095989,5.21695640931,0.0,3.71167865564,13.077,26.5449668969,0.0,22.50825,4.03671689692
 07/13  21:00:00,27.4495985967,2.21493095989,3.73352621025,0.0,3.71167865564,13.077,25.0450394176,0.0,21.0077,4.03733941762
 07/13  22:00:00,25.8601662334,2.21493095989,2.29243752681,0.0,3.71167865564,13.077,20.8944709961,0.0,18.0066,2.88787099607
 07/13  23:00:00,26.0099680665,2.21493095989,1.35744785802,0.0,3.71167865564,13.077,5.3127267786,0.0,3.0011,2.3116267786
 07/13  24:00:00,14.2604403429,2.21493095989,0.0407757969961,0.0,1.85583932782,5.577,4.16667176828,0.0,3.0011,1.16557176828
 07/14  01:00:00,9.89186731478,0.0,0.0,0.0,0.618613109274,5.0,3.59319004488,0.0,3.0011,0.592090044883
 07/14  02:00:00,9.91285499376,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/14  03:00:00,9.91287793395,0.0,0.0,0.0,0.618613109274,5.0,3.59319595415,0.0,3.0011,0.592095954146
 07/14  04:00:00,10.6748539299,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/14  05:00:00,14.6914034605,2.21493095989,0.0,0.0,1.85583932782,5.577,5.20748651189,0.113786399018,4.50165,0.592050112874
 07/14  06:00:00,26.3283279445,2.21493095989,0.0112872017431,0.0,3.71167865564,18.077,14.6700968579,0.0,13.50495,1.16514685788
 07/14  07:00:00,26.3472451766,2.21493095989,0.347033323189,0.0,3.71167865564,18.077,25.0454037019,0.0,21.0077,4.03770370186
 07/14  08:00:00,21.0759623411,2.21493095989,0.0738777866352,0.0,3.71167865564,13.077,19.0426854582,0.0,15.0055,4.0371854582
 07/14  09:00:00,21.4750378562,2.21493095989,0.441552573673,0.0,3.71167865564,13.077,18.4668441239,0.0,15.0055,3.46134412392
 07/14  10:00:00,27.5780287337,2.21493095989,1.50447511327,0.0,3.71167865564,18.077,35.8996316002,0.0,33.0121,2.88753160016
 07/14  11:00:00,30.2402523062,2.21493095989,3.04186056054,0.0,3.71167865564,18.077,43.977105543,0.0,40.51485,3.462255543
 07/14  12:00:00,31.7938086564,2.21493095989,5.36832771098,0.0,3.71167865564,18.077,38.9005797321,0.0,36.0132,2.88737973211
 07/14  13:00:00,31.961100363,2.21493095989,5.83199298493,0.0,3.71167865564,18.077,34.3982504722,0.0,31.51155,2.88670047223
 07/14  14:00:00,24.4658076597,2.21493095989,3.35369516067,0.0,3.71167865564,13.077,23.3203474342,0.0,21.0077,2.31264743417
 07/14  15:00:00,24.1725188464,2.21493095989,3.05310466861,0.0,3.71167865564,13.077,21.8190567455,0.0,19.50715,2.31190674553
 07/14  16:00:00,24.8941131555,2.21493095989,3.7647267021,0.0,3.71167865564,13.077,24.8203212868,0.0,22.50825,2.31207128682
 07/14  17:00:00,30.7643699697,2.21493095989,4.64377274624,0.0,3.71167865564,18.077,28.3965329858,0.0,25.50935,2.88718298585
 07/14  18:00:00,30.3315249163,2.21493095989,4.24273865291,0.0,3.71167865564,18.077,29.5471616175,0.0,25.50935,4.03781161749
 07/14  19:00:00,30.0875669239,2.21493095989,4.03346501532,0.0,3.71167865564,18.077,29.548498458,0.0,25.50935,4.03914845801
 07/14  20:00:00,24.4378117723,2.21493095989,2.75817172554,0.0,3.71167865564,13.077,25.9713619376,0.0,22.50825,3.46311193757
 07/14  21:00:00,25.4718486815,2.21493095989,1.96857356443,0.0,3.71167865564,13.077,25.0455356941,0.0,21.0077,4.03783569414
 07/14  22:00:00,24.8955871576,2.21493095989,1.40962887108,0.0,3.71167865564,13.077,21.4681674727,0.0,18.0066,3.46156747274
 07/14  23:00:00,25.4399321788,2.21493095989,0.825491336146,0.0,3.71167865564,13.077,4.73978716306,0.0,3.0011,1.73868716306
 07/14  24:00:00,14.1912514004,2.21493095989,0.0,0.0,1.85583932782,5.577,4.73947060963,0.0,3.0011,1.73837060963
 07/15  01:00:00,9.85569411033,0.0,0.0,0.0,0.618613109274,5.0,3.59314806736,0.0,3.0011,0.592048067361
 07/15  02:00:00,9.87140466974,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/15  03:00:00,9.87137751946,0.0,0.0,0.0,0.618613109274,5.0,3.59315400896,0.0,3.0011,0.592054008956
 07/15  04:00:00,10.0446914666,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/15  05:00:00,14.0825532908,2.21493095989,0.0,0.0,1.85583932782,5.577,4.62708872262,0.10543872262,4.50165,0.02
 07/15  06:00:00,26.0290578792,2.21493095989,0.00891265033267,0.0,3.71167865564,18.077,15.2425284006,0.0,13.50495,1.73757840061
 07/15  07:00:00,26.2513863366,2.21493095989,0.253492365989,0.0,3.71167865564,18.077,22.1729416118,0.0,21.0077,1.16524161179
 07/15  08:00:00,22.0288863838,2.21493095989,0.981722812206,0.0,3.71167865564,13.077,16.1707706872,0.0,15.0055,1.16527068719
 07/15  09:00:00,23.2089941421,2.21493095989,2.11798285451,0.0,3.71167865564,13.077,18.4686649742,0.0,15.0055,3.4631649742
 07/15  10:00:00,29.1630008864,2.21493095989,3.05111521896,0.0,3.71167865564,18.077,36.4742477112,0.0,33.0121,3.46214771116
 07/15  11:00:00,32.2610457052,2.21493095989,5.03564618785,0.0,3.71167865564,18.077,43.9776303062,0.0,40.51485,3.46278030623
 07/15  12:00:00,32.472513799,2.21493095989,6.03020835623,0.0,3.71167865564,18.077,40.0498389456,0.0,36.0132,4.03663894557
 07/15  13:00:00,30.32232495,2.21493095989,4.21850324855,0.0,3.71167865564,18.077,34.3997999065,0.0,31.51155,2.88824990653
 07/15  14:00:00,25.3542123613,2.21493095989,4.23097385231,0.0,3.71167865564,13.077,24.4681844587,0.0,21.0077,3.46048445869
 07/15  15:00:00,26.4891294055,2.21493095989,5.34446122195,0.0,3.71167865564,13.077,22.39469062,0.0,19.50715,2.88754062001
 07/15  16:00:00,27.378510618,2.21493095989,6.22521046646,0.0,3.71167865564,13.077,24.8211490394,0.0,22.50825,2.31289903936
 07/15  17:00:00,33.476500343,2.21493095989,7.31860616036,0.0,3.71167865564,18.077,28.3966406321,0.0,25.50935,2.88729063205
 07/15  18:00:00,33.6433823972,2.21493095989,7.4945844138,0.0,3.71167865564,18.077,29.5476801214,0.0,25.50935,4.03833012144
 07/15  19:00:00,32.6285123238,2.21493095989,6.31431028128,0.0,3.71167865564,18.077,29.5476285811,0.0,25.50935,4.03827858109
 07/15  20:00:00,25.9254652468,2.21493095989,4.05263116211,0.0,3.71167865564,13.077,25.9711769953,0.0,22.50825,3.46292699527
 07/15  21:00:00,26.9373755327,2.21493095989,3.26845346712,0.0,3.71167865564,13.077,25.0451066308,0.0,21.0077,4.03740663081
 07/15  22:00:00,25.8627991994,2.21493095989,2.33881906266,0.0,3.71167865564,13.077,20.893677602,0.0,18.0066,2.88707760204
 07/15  23:00:00,26.4081785434,2.21493095989,1.75000969343,0.0,3.71167865564,13.077,5.31366654837,0.0,3.0011,2.31256654837
 07/15  24:00:00,14.9983615364,2.21493095989,0.734692312429,0.0,1.85583932782,5.577,4.73930238688,0.0,3.0011,1.73820238688
 07/16  01:00:00,9.92978111567,0.0,0.0,0.0,0.618613109274,5.0,3.59314660454,0.0,3.0011,0.592046604539
 07/16  02:00:00,9.93959381736,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/16  03:00:00,9.93357060319,0.0,0.0,0.0,0.618613109274,5.0,3.59317843436,0.0,3.0011,0.592078434363
 07/16  04:00:00,10.1005570495,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/16  05:00:00,14.1548687684,2.21493095989,0.0,0.0,1.85583932782,5.577,4.59287278418,0.0712227841773,4.50165,0.02
 07/16  06:00:00,26.9534306052,2.21493095989,0.837565479719,0.0,3.71167865564,18.077,15.2425194877,0.0,13.50495,1.73756948773
 07/16  07:00:00,27.5360312439,2.21493095989,1.465316744,0.0,3.71167865564,18.077,22.1729438023,0.0,21.0077,1.16524380227
 07/16  08:00:00,23.0661737915,2.21493095989,1.97511960579,0.0,3.71167865564,13.077,16.170721852,0.0,15.0055,1.16522185197
 07/16  09:00:00,24.2321393369,2.21493095989,3.11159770207,0.0,3.71167865564,13.077,16.1707422823,0.0,15.0055,1.16524228227
 07/16  10:00:00,29.5485034838,2.21493095989,3.43438431984,0.0,3.71167865564,18.077,37.0485384489,0.0,33.0121,4.0364384489
 07/16  11:00:00,32.0654208085,2.21493095989,4.85348633214,0.0,3.71167865564,18.077,43.9778699062,0.0,40.51485,3.46301990616
 07/16  12:00:00,33.5825461636,2.21493095989,7.13740408673,0.0,3.71167865564,18.077,38.9007802191,0.0,36.0132,2.88758021908
 07/16  13:00:00,34.7037091463,2.21493095989,8.54199046603,0.0,3.71167865564,18.077,34.3989234125,0.0,31.51155,2.88737341245
 07/16  14:00:00,28.090239829,2.21493095989,6.9276123132,0.0,3.71167865564,13.077,23.3196126422,0.0,21.0077,2.31191264218
 07/16  15:00:00,27.8493794479,2.21493095989,6.68339870705,0.0,3.71167865564,13.077,21.8192591381,0.0,19.50715,2.3121091381
 07/16  16:00:00,27.7974936866,2.21493095989,6.63488518561,0.0,3.71167865564,13.077,24.8207057478,0.0,22.50825,2.31245574775
 07/16  17:00:00,33.1639780171,2.21493095989,7.00670770612,0.0,3.71167865564,18.077,28.3965292679,0.0,25.50935,2.88717926788
 07/16  18:00:00,33.2931246548,2.21493095989,7.14504522563,0.0,3.71167865564,18.077,28.9721082477,0.0,25.50935,3.4627582477
 07/16  19:00:00,32.7610661039,2.21493095989,6.43496690638,0.0,3.71167865564,18.077,29.5461498585,0.0,25.50935,4.03679985853
 07/16  20:00:00,25.9884678778,2.21493095989,4.0945879798,0.0,3.71167865564,13.077,25.3956863022,0.0,22.50825,2.88743630215
 07/16  21:00:00,26.2080039738,2.21493095989,2.55466130644,0.0,3.71167865564,13.077,24.4705939532,0.0,21.0077,3.46289395323
 07/16  22:00:00,25.2630905136,2.21493095989,1.76291014951,0.0,3.71167865564,13.077,20.8938511952,0.0,18.0066,2.88725119518
 07/16  23:00:00,25.5640106932,2.21493095989,0.945170686112,0.0,3.71167865564,13.077,4.73919618056,0.0,3.0011,1.73809618056
 07/16  24:00:00,14.2031840969,2.21493095989,0.0,0.0,1.85583932782,5.577,4.73955408548,0.0,3.0011,1.73845408548
 07/17  01:00:00,9.87512063297,0.0,0.0,0.0,0.618613109274,5.0,3.59317926183,0.0,3.0011,0.59207926183
 07/17  02:00:00,9.88298259049,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/17  03:00:00,9.8852840179,0.0,0.0,0.0,0.618613109274,5.0,3.5931851538,0.0,3.0011,0.5920851538
 07/17  04:00:00,10.056901615,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/17  05:00:00,14.0714209386,2.21493095989,0.0,0.0,1.85583932782,5.577,5.20784118926,0.114100154622,4.50165,0.592091034643
 07/17  06:00:00,26.0180738935,2.21493095989,0.0106927906054,0.0,3.71167865564,18.077,14.6699567549,0.0,13.50495,1.16500675494
 07/17  07:00:00,26.1772931758,2.21493095989,0.188952959269,0.0,3.71167865564,18.077,25.047059908,0.0,21.0077,4.03935990799
 07/17  08:00:00,21.7291680032,2.21493095989,0.702760435828,0.0,3.71167865564,13.077,19.0436282529,0.0,15.0055,4.03812825285
 07/17  09:00:00,22.2609132459,2.21493095989,1.19550784454,0.0,3.71167865564,13.077,18.4675601604,0.0,15.0055,3.4620601604
 07/17  10:00:00,28.1310809337,2.21493095989,2.04053881093,0.0,3.71167865564,18.077,35.899625636,0.0,33.0121,2.88752563595
 07/17  11:00:00,30.8934559891,2.21493095989,3.68152151291,0.0,3.71167865564,18.077,43.9768452433,0.0,40.51485,3.4619952433
 07/17  12:00:00,31.9680263007,2.21493095989,5.53530391022,0.0,3.71167865564,18.077,38.9006604925,0.0,36.0132,2.88746049248
 07/17  13:00:00,32.5534233166,2.21493095989,6.41589641524,0.0,3.71167865564,18.077,33.8244979552,0.0,31.51155,2.31294795515
 07/17  14:00:00,26.3119354216,2.21493095989,5.16947107012,0.0,3.71167865564,13.077,23.3199820167,0.0,21.0077,2.31228201675
 07/17  15:00:00,25.7472321328,2.21493095989,4.60453015425,0.0,3.71167865564,13.077,21.8197820335,0.0,19.50715,2.31263203354
 07/17  16:00:00,25.6995582612,2.21493095989,4.55709665085,0.0,3.71167865564,13.077,24.8203516756,0.0,22.50825,2.31210167557
 07/17  17:00:00,31.4173381319,2.21493095989,5.28413008735,0.0,3.71167865564,18.077,28.3965878286,0.0,25.50935,2.88723782855
 07/17  18:00:00,30.9616788824,2.21493095989,4.88733100255,0.0,3.71167865564,18.077,29.5473990476,0.0,25.50935,4.03804904763
 07/17  19:00:00,30.4105124301,2.21493095989,4.1698408108,0.0,3.71167865564,18.077,30.1229342243,0.0,25.50935,4.61358422434
 07/17  20:00:00,24.3570896327,2.21493095989,2.51279275046,0.0,3.71167865564,13.077,25.9712925737,0.0,22.50825,3.46304257373
 07/17  21:00:00,25.5176640253,2.21493095989,1.89078567039,0.0,3.71167865564,13.077,25.0454343738,0.0,21.0077,4.0377343738
 07/17  22:00:00,24.6680470159,2.21493095989,1.19316076316,0.0,3.71167865564,13.077,20.8943338247,0.0,18.0066,2.88773382468
 07/17  23:00:00,25.0767221564,2.21493095989,0.482916722122,0.0,3.71167865564,13.077,5.31284587668,0.0,3.0011,2.31174587668
 07/17  24:00:00,14.1648240388,2.21493095989,0.0,0.0,1.85583932782,5.577,4.76726273339,0.0278707247291,3.0011,1.73829200866
 07/18  01:00:00,9.83630971899,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/18  02:00:00,9.85557237046,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/18  03:00:00,9.86335374427,0.0,0.0,0.0,0.618613109274,5.0,3.59316604041,0.0,3.0011,0.592066040411
 07/18  04:00:00,10.6027559398,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/18  05:00:00,14.6081057562,2.21493095989,0.0,0.0,1.85583932782,5.577,5.3411309644,0.247409012778,4.50165,0.592071951626
 07/18  06:00:00,26.2519813808,2.21493095989,0.0104545479553,0.0,3.71167865564,18.077,14.6701273436,0.0,13.50495,1.1651773436
 07/18  07:00:00,25.965033822,2.21493095989,0.00611619043196,0.0,3.71167865564,18.077,25.0471630945,0.0,21.0077,4.0394630945
 07/18  08:00:00,21.5250357728,2.21493095989,0.509458964394,0.0,3.71167865564,13.077,19.0436974254,0.0,15.0055,4.03819742539
 07/18  09:00:00,22.5334310617,2.21493095989,1.45758807404,0.0,3.71167865564,13.077,18.4675434809,0.0,15.0055,3.46204348089
 07/18  10:00:00,28.4004699998,2.21493095989,2.30368062093,0.0,3.71167865564,18.077,35.8995499911,0.0,33.0121,2.88744999108
 07/18  11:00:00,31.5094464953,2.21493095989,4.28572736051,0.0,3.71167865564,18.077,43.9768779712,0.0,40.51485,3.46202797117
 07/18  12:00:00,31.9911728259,2.21493095989,5.54943936172,0.0,3.71167865564,18.077,38.900412049,0.0,36.0132,2.887212049
 07/18  13:00:00,32.2540009154,2.21493095989,6.11678454036,0.0,3.71167865564,18.077,33.824373634,0.0,31.51155,2.31282363399
 07/18  14:00:00,26.5853812574,2.21493095989,5.4344781373,0.0,3.71167865564,13.077,23.3201996762,0.0,21.0077,2.31249967624
 07/18  15:00:00,26.5335830011,2.21493095989,5.37722876675,0.0,3.71167865564,13.077,21.8195454334,0.0,19.50715,2.31239543336
 07/18  16:00:00,26.4841018458,2.21493095989,5.33551506446,0.0,3.71167865564,13.077,24.820661051,0.0,22.50825,2.312411051
 07/18  17:00:00,33.1144373155,2.21493095989,6.96255221313,0.0,3.71167865564,18.077,28.3966072188,0.0,25.50935,2.88725721882
 07/18  18:00:00,33.2168897229,2.21493095989,7.08788197622,0.0,3.71167865564,18.077,29.5475587005,0.0,25.50935,4.03820870053
 07/18  19:00:00,32.4748411294,2.21493095989,6.38868652092,0.0,3.71167865564,18.077,30.1228121274,0.0,25.50935,4.61346212739
 07/18  20:00:00,25.3367586423,2.21493095989,3.64634401964,0.0,3.71167865564,13.077,25.9713852036,0.0,22.50825,3.46313520361
 07/18  21:00:00,25.5832087365,2.21493095989,2.07845650509,0.0,3.71167865564,13.077,25.0457279624,0.0,21.0077,4.03802796238
 07/18  22:00:00,24.9820466265,2.21493095989,1.49455335789,0.0,3.71167865564,13.077,20.8944262232,0.0,18.0066,2.88782622316
 07/18  23:00:00,25.5544920217,2.21493095989,0.93754353877,0.0,3.71167865564,13.077,5.31271448285,0.0,3.0011,2.31161448285
 07/18  24:00:00,14.2073927698,2.21493095989,0.0,0.0,1.85583932782,5.577,4.73910777848,0.0,3.0011,1.73800777848
 07/19  01:00:00,9.87510140317,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/19  02:00:00,9.88293821986,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/19  03:00:00,9.88530962296,0.0,0.0,0.0,0.618613109274,5.0,3.59318043158,0.0,3.0011,0.59208043158
 07/19  04:00:00,10.0672591249,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/19  05:00:00,14.0990593431,2.21493095989,0.0,0.0,1.85583932782,5.577,5.27145613767,0.177719819974,4.50165,0.592086317701
 07/19  06:00:00,26.0486584689,2.21493095989,0.0111436922104,0.0,3.71167865564,18.077,14.6701527752,0.0,13.50495,1.16520277517
 07/19  07:00:00,27.4444510323,2.21493095989,1.39555359392,0.0,3.71167865564,18.077,25.0467750548,0.0,21.0077,4.03907505476
 07/19  08:00:00,23.3429289397,2.21493095989,2.24666987886,0.0,3.71167865564,13.077,19.0437316772,0.0,15.0055,4.03823167724
 07/19  09:00:00,23.8381066859,2.21493095989,2.72708617505,0.0,3.71167865564,13.077,18.4675319571,0.0,15.0055,3.46203195713
 07/19  10:00:00,30.9191141838,2.21493095989,4.78442221829,0.0,3.71167865564,18.077,35.8995093679,0.0,33.0121,2.88740936786
 07/19  11:00:00,34.4845243415,2.21493095989,7.2325248692,0.0,3.71167865564,18.077,43.9769084366,0.0,40.51485,3.46205843665
 07/19  12:00:00,35.6612652553,2.21493095989,9.17012800592,0.0,3.71167865564,18.077,38.9003420642,0.0,36.0132,2.8871420642
 07/19  13:00:00,36.9348927173,2.21493095989,10.7464375898,0.0,3.71167865564,18.077,33.824750658,0.0,31.51155,2.31320065798
 07/19  14:00:00,31.8251040363,2.21493095989,10.6178306949,0.0,3.71167865564,13.077,23.3201246009,0.0,21.0077,2.31242460087
 07/19  15:00:00,31.7232647609,2.21493095989,10.5105323691,0.0,3.71167865564,13.077,21.8194606757,0.0,19.50715,2.31231067574
 07/19  16:00:00,33.0246878501,2.21493095989,11.803357029,0.0,3.71167865564,13.077,24.8204477156,0.0,22.50825,2.31219771558
 07/19  17:00:00,39.3165539812,2.21493095989,13.0897975808,0.0,3.71167865564,18.077,28.396568676,0.0,25.50935,2.887218676
 07/19  18:00:00,39.3320820382,2.21493095989,13.1048990846,0.0,3.71167865564,18.077,29.5473144131,0.0,25.50935,4.03796441307
 07/19  19:00:00,39.1631426401,2.21493095989,12.7450941727,0.0,3.71167865564,18.077,30.1229582113,0.0,25.50935,4.61360821126
 07/19  20:00:00,32.3046025567,2.21493095989,10.3106886416,0.0,3.71167865564,13.077,25.9713738919,0.0,22.50825,3.46312389194
 07/19  21:00:00,32.4464395585,2.21493095989,8.68960821765,0.0,3.71167865564,13.077,25.045631917,0.0,21.0077,4.03793191704
 07/19  22:00:00,30.6689056383,2.21493095989,7.0840899334,0.0,3.71167865564,13.077,20.8945023025,0.0,18.0066,2.88790230247
 07/19  23:00:00,29.4316409169,2.21493095989,4.71097824609,0.0,3.71167865564,13.077,5.31269752996,0.0,3.0011,2.31159752996
 07/19  24:00:00,16.5314072832,2.21493095989,2.1980967738,0.0,1.85583932782,5.577,4.16663446768,0.0,3.0011,1.16553446768
 07/20  01:00:00,9.97606177958,0.0,0.0,0.0,0.618613109274,5.0,3.59319487655,0.0,3.0011,0.59209487655
 07/20  02:00:00,9.98438351295,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/20  03:00:00,9.98011862136,0.0,0.0,0.0,0.618613109274,5.0,3.59317865071,0.0,3.0011,0.592078650706
 07/20  04:00:00,10.1485245492,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/20  05:00:00,14.757877641,2.21493095989,0.560588983465,0.0,1.85583932782,5.577,5.09373454207,0.0,4.50165,0.592084542073
 07/20  06:00:00,27.7759956873,2.21493095989,1.62662282238,0.0,3.71167865564,18.077,14.6700412096,0.0,13.50495,1.16509120964
 07/20  07:00:00,29.3605834132,2.21493095989,3.25427789644,0.0,3.71167865564,18.077,25.0470880003,0.0,21.0077,4.0393880003
 07/20  08:00:00,25.2247691789,2.21493095989,4.09769103181,0.0,3.71167865564,13.077,19.0435054285,0.0,15.0055,4.03800542848
 07/20  09:00:00,27.2232033572,2.21493095989,6.07316862213,0.0,3.71167865564,13.077,18.4674894665,0.0,15.0055,3.46198946653
 07/20  10:00:00,35.8407514805,2.21493095989,9.66313961259,0.0,3.71167865564,18.077,35.8996065687,0.0,33.0121,2.8875065687
 07/20  11:00:00,39.8078185414,2.21493095989,12.5062283545,0.0,3.71167865564,18.077,43.9767746802,0.0,40.51485,3.46192468024
 07/20  12:00:00,39.4211548036,2.21493095989,12.8649624692,0.0,3.71167865564,18.077,38.9004191819,0.0,36.0132,2.88721918192
 07/20  13:00:00,39.2931222016,2.21493095989,13.0690432039,0.0,3.71167865564,18.077,33.8245002045,0.0,31.51155,2.31295020453
 07/20  14:00:00,34.4060380241,2.21493095989,13.1770054832,0.0,3.71167865564,13.077,23.3197770802,0.0,21.0077,2.31207708023
 07/20  15:00:00,34.5836231107,2.21493095989,13.3470722145,0.0,3.71167865564,13.077,21.8191019561,0.0,19.50715,2.31195195613
 07/20  16:00:00,34.7476573378,2.21493095989,13.5048083443,0.0,3.71167865564,13.077,24.8203123631,0.0,22.50825,2.31206236311
 07/20  17:00:00,39.8239310916,2.21493095989,13.5782057376,0.0,3.71167865564,18.077,28.3966897661,0.0,25.50935,2.88733976608
 07/20  18:00:00,39.5915308313,2.21493095989,13.3545038009,0.0,3.71167865564,18.077,29.5471328194,0.0,25.50935,4.03778281936
 07/20  19:00:00,39.4512561704,2.21493095989,13.0201528569,0.0,3.71167865564,18.077,29.5487550075,0.0,25.50935,4.03940500747
 07/20  20:00:00,34.1409673264,2.21493095989,12.1293467684,0.0,3.71167865564,13.077,26.5451437802,0.0,22.50825,4.03689378021
 07/20  21:00:00,33.6399562107,2.21493095989,9.86295936171,0.0,3.71167865564,13.077,24.4715441687,0.0,21.0077,3.46384416874
 07/20  22:00:00,32.4993676223,2.21493095989,8.86148850771,0.0,3.71167865564,13.077,21.4680281797,0.0,18.0066,3.46142817967
 07/20  23:00:00,31.927795586,2.21493095989,7.14350983579,0.0,3.71167865564,13.077,4.73984637221,0.0,3.0011,1.73874637221
 07/20  24:00:00,18.5305206843,2.21493095989,4.09831537353,0.0,1.85583932782,5.577,4.73933318749,0.0,3.0011,1.73823318749
 07/21  01:00:00,10.0714020781,0.0,0.0,0.0,0.618613109274,5.0,3.59315682192,0.0,3.0011,0.592056821925
 07/21  02:00:00,10.0732885681,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/21  03:00:00,10.0661845068,0.0,0.0,0.0,0.618613109274,5.0,3.59316274957,0.0,3.0011,0.592062749572
 07/21  04:00:00,10.9436166029,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/21  05:00:00,17.4419260048,2.21493095989,2.45451366975,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/21  06:00:00,30.0395753818,2.21493095989,3.50050993945,0.0,3.71167865564,18.077,15.2424000464,0.0,13.50495,1.73745004641
 07/21  07:00:00,29.1399434037,2.21493095989,3.0350436698,0.0,3.71167865564,18.077,25.0466708945,0.0,21.0077,4.0389708945
 07/21  08:00:00,23.6712936365,2.21493095989,2.57449552808,0.0,3.71167865564,13.077,19.0428539919,0.0,15.0055,4.03735399185
