Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/21  09:00:00,24.1536399432,2.21493095989,3.04084061703,0.0,3.71167865564,13.077,18.4674816818,0.0,15.0055,3.46198168176
 07/21  10:00:00,30.8206710738,2.21493095989,4.69403765641,0.0,3.71167865564,18.077,35.8994004511,0.0,33.0121,2.88730045105
 07/21  11:00:00,34.8480610831,2.21493095989,7.5977118679,0.0,3.71167865564,18.077,43.4031884542,0.0,40.51485,2.88833845423
 07/21  12:00:00,36.2016818447,2.21493095989,9.71149005357,0.0,3.71167865564,18.077,38.9006794531,0.0,36.0132,2.88747945309
 07/21  13:00:00,37.5608129463,2.21493095989,11.3722062375,0.0,3.71167865564,18.077,34.3981689244,0.0,31.51155,2.8866189244
 07/21  14:00:00,32.1089855459,2.21493095989,10.9097501145,0.0,3.71167865564,13.077,23.3198405238,0.0,21.0077,2.31214052382
 07/21  15:00:00,31.8791336781,2.21493095989,10.6795044551,0.0,3.71167865564,13.077,21.8196970296,0.0,19.50715,2.3125470296
 07/21  16:00:00,32.2486465249,2.21493095989,11.0503070848,0.0,3.71167865564,13.077,24.820511425,0.0,22.50825,2.31226142499
 07/21  17:00:00,38.0908053396,2.21493095989,11.9004779104,0.0,3.71167865564,18.077,28.3969364996,0.0,25.50935,2.88758649956
 07/21  18:00:00,38.7362333758,2.21493095989,12.5330470668,0.0,3.71167865564,18.077,29.5472794902,0.0,25.50935,4.03792949025
 07/21  19:00:00,38.5881727125,2.21493095989,12.3917316028,0.0,3.71167865564,18.077,29.5486225955,0.0,25.50935,4.03927259549
 07/21  20:00:00,32.1652223929,2.21493095989,10.355208675,0.0,3.71167865564,13.077,25.9713264467,0.0,22.50825,3.46307644674
 07/21  21:00:00,31.67789109,2.21493095989,8.05121897455,0.0,3.71167865564,13.077,25.0455847785,0.0,21.0077,4.03788477845
 07/21  22:00:00,29.3698955657,2.21493095989,5.77135796754,0.0,3.71167865564,13.077,21.4681172642,0.0,18.0066,3.46151726422
 07/21  23:00:00,28.9643581817,2.21493095989,4.2463763076,0.0,3.71167865564,13.077,4.73986421283,0.0,3.0011,1.73876421283
 07/21  24:00:00,16.9353142339,2.21493095989,2.5905911922,0.0,1.85583932782,5.577,4.73908245915,0.0,3.0011,1.73798245915
 07/22  01:00:00,9.99375338343,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/22  02:00:00,10.0003358526,0.0,0.0,0.0,0.618613109274,5.0,3.59317517142,0.0,3.0011,0.592075171418
 07/22  03:00:00,9.98698137709,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/22  04:00:00,10.160466738,0.0,0.0,0.0,0.618613109274,5.0,3.59318106988,0.0,3.0011,0.592081069884
 07/22  05:00:00,14.446516824,2.21493095989,0.264752196222,0.0,1.85583932782,5.577,4.54811285652,0.0264628565221,4.50165,0.02
 07/22  06:00:00,26.6429051094,2.21493095989,0.544611274677,0.0,3.71167865564,18.077,14.6700021102,0.0,13.50495,1.16505211023
 07/22  07:00:00,27.1164229381,2.21493095989,1.06359505368,0.0,3.71167865564,18.077,22.1727587519,0.0,21.0077,1.16505875186
 07/22  08:00:00,22.078665946,2.21493095989,1.0183495541,0.0,3.71167865564,13.077,16.7429069738,0.0,15.0055,1.73740697381
 07/22  09:00:00,22.2171563515,2.21493095989,1.14554285338,0.0,3.71167865564,13.077,18.4675812659,0.0,15.0055,3.46208126589
 07/22  10:00:00,27.4922725774,2.21493095989,1.41955436694,0.0,3.71167865564,18.077,35.8999756473,0.0,33.0121,2.88787564735
 07/22  11:00:00,29.5578633459,2.21493095989,2.37306930124,0.0,3.71167865564,18.077,44.551045459,0.0,40.51485,4.036195459
 07/22  12:00:00,29.5721899995,2.21493095989,3.18781741756,0.0,3.71167865564,18.077,39.4761539698,0.0,36.0132,3.46295396976
 07/22  13:00:00,29.8765531358,2.21493095989,3.7792499938,0.0,3.71167865564,18.077,34.9735927475,0.0,31.51155,3.46204274747
 07/22  14:00:00,25.2537768663,2.21493095989,4.13325818915,0.0,3.71167865564,13.077,23.8952180415,0.0,21.0077,2.88751804146
 07/22  15:00:00,25.717553837,2.21493095989,4.58661115775,0.0,3.71167865564,13.077,22.3944103543,0.0,19.50715,2.88726035435
 07/22  16:00:00,25.721640751,2.21493095989,4.59088910197,0.0,3.71167865564,13.077,24.821282283,0.0,22.50825,2.31303228299
 07/22  17:00:00,31.5517174459,2.21493095989,5.42094238063,0.0,3.71167865564,18.077,28.3964829728,0.0,25.50935,2.88713297284
 07/22  18:00:00,32.8704330248,2.21493095989,6.73161185228,0.0,3.71167865564,18.077,29.5469623013,0.0,25.50935,4.03761230133
 07/22  19:00:00,32.5159436665,2.21493095989,6.22474004098,0.0,3.71167865564,18.077,29.5465205783,0.0,25.50935,4.03717057825
 07/22  20:00:00,25.2279110532,2.21493095989,3.36706269359,0.0,3.71167865564,13.077,25.9712311663,0.0,22.50825,3.46298116628
 07/22  21:00:00,25.6510025771,2.21493095989,2.01842921324,0.0,3.71167865564,13.077,25.0456118781,0.0,21.0077,4.03791187814
 07/22  22:00:00,24.7110422509,2.21493095989,1.23419383071,0.0,3.71167865564,13.077,20.8938088272,0.0,18.0066,2.8872088272
 07/22  23:00:00,25.3704979393,2.21493095989,0.758606022274,0.0,3.71167865564,13.077,5.31297941099,0.0,3.0011,2.31187941099
 07/22  24:00:00,14.2064239282,2.21493095989,0.0,0.0,1.85583932782,5.577,4.73923866583,0.0,3.0011,1.73813866583
 07/23  01:00:00,9.88597501679,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/23  02:00:00,9.89782234236,0.0,0.0,0.0,0.618613109274,5.0,3.59317322151,0.0,3.0011,0.592073221514
 07/23  03:00:00,9.89243594426,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/23  04:00:00,10.0584393071,0.0,0.0,0.0,0.618613109274,5.0,3.59317912188,0.0,3.0011,0.592079121879
 07/23  05:00:00,14.0714005991,2.21493095989,0.0,0.0,1.85583932782,5.577,4.63625029674,0.114600296736,4.50165,0.02
 07/23  06:00:00,26.0157831381,2.21493095989,0.00953205564345,0.0,3.71167865564,18.077,14.6699958901,0.0,13.50495,1.16504589014
 07/23  07:00:00,25.9802460452,2.21493095989,0.0106045583238,0.0,3.71167865564,18.077,22.1728781283,0.0,21.0077,1.16517812833
 07/23  08:00:00,20.9810332393,2.21493095989,0.0,0.0,3.71167865564,13.077,16.7433389687,0.0,15.0055,1.73783896871
 07/23  09:00:00,21.2345066722,2.21493095989,0.222057392395,0.0,3.71167865564,13.077,16.1707055432,0.0,15.0055,1.16520554316
 07/23  10:00:00,26.8761428193,2.21493095989,0.839031210278,0.0,3.71167865564,18.077,36.4750944835,0.0,33.0121,3.4629944835
 07/23  11:00:00,28.843504863,2.21493095989,1.68943277345,0.0,3.71167865564,18.077,43.9773414324,0.0,40.51485,3.4624914324
 07/23  12:00:00,28.7640458771,2.21493095989,2.39610289875,0.0,3.71167865564,18.077,38.9006690678,0.0,36.0132,2.8874690678
 07/23  13:00:00,28.5889993002,2.21493095989,2.50301315137,0.0,3.71167865564,18.077,34.3987046104,0.0,31.51155,2.88715461044
 07/23  14:00:00,23.0320878192,2.21493095989,1.94633243158,0.0,3.71167865564,13.077,23.3201063715,0.0,21.0077,2.31240637149
 07/23  15:00:00,22.8705733482,2.21493095989,1.78482090911,0.0,3.71167865564,13.077,21.819405115,0.0,19.50715,2.31225511498
 07/23  16:00:00,22.5894390957,2.21493095989,1.51307161101,0.0,3.71167865564,13.077,24.8205051976,0.0,22.50825,2.31225519761
 07/23  17:00:00,27.7179092228,2.21493095989,1.70379711731,0.0,3.71167865564,18.077,28.3962307207,0.0,25.50935,2.88688072072
 07/23  18:00:00,28.0750921447,2.21493095989,2.06154484197,0.0,3.71167865564,18.077,28.9720973699,0.0,25.50935,3.46274736988
 07/23  19:00:00,27.9649018701,2.21493095989,1.78745753434,0.0,3.71167865564,18.077,29.5456644166,0.0,25.50935,4.03631441657
 07/23  20:00:00,23.5007717315,2.21493095989,1.09965411512,0.0,3.71167865564,13.077,25.3952942277,0.0,22.50825,2.88704422766
 07/23  21:00:00,24.373295925,2.21493095989,0.809826677151,0.0,3.71167865564,13.077,24.4702879802,0.0,21.0077,3.46258798017
 07/23  22:00:00,23.8086951257,2.21493095989,0.378928559734,0.0,3.71167865564,13.077,20.8935161373,0.0,18.0066,2.88691613729
 07/23  23:00:00,24.5606798902,2.21493095989,0.0,0.0,3.71167865564,13.077,4.73908125033,0.0,3.0011,1.73798125033
 07/23  24:00:00,14.127556606,2.21493095989,0.0,0.0,1.85583932782,5.577,4.76795080139,0.0280282213715,3.0011,1.73882258002
 07/24  01:00:00,9.8078102267,0.0,0.0,0.0,0.618613109274,5.0,3.59317716441,0.0,3.0011,0.592077164406
 07/24  02:00:00,9.82903434342,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/24  03:00:00,9.83805873617,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/24  04:00:00,9.99368947744,0.0,0.0,0.0,0.618613109274,5.0,3.59318305971,0.0,3.0011,0.592083059706
 07/24  05:00:00,13.9986304172,2.21493095989,0.0,0.0,1.85583932782,5.577,6.05697721001,1.53532721001,4.50165,0.02
 07/24  06:00:00,25.9440014539,2.21493095989,0.00440423066906,0.0,3.71167865564,18.077,15.2425496084,0.0,13.50495,1.73759960845
 07/24  07:00:00,25.9130291878,2.21493095989,0.00671237202563,0.0,3.71167865564,18.077,25.0466024153,0.0,21.0077,4.03890241528
 07/24  08:00:00,20.906095411,2.21493095989,0.0,0.0,3.71167865564,13.077,19.0424394609,0.0,15.0055,4.03693946093
 07/24  09:00:00,20.9124729563,2.21493095989,0.0,0.0,3.71167865564,13.077,17.8926289255,0.0,15.0055,2.88712892553
 07/24  10:00:00,25.9161146336,2.21493095989,0.0,0.0,3.71167865564,18.077,35.8985973166,0.0,33.0121,2.88649731657
 07/24  11:00:00,27.025950815,2.21493095989,0.00701093997108,0.0,3.71167865564,18.077,43.9760766954,0.0,40.51485,3.46122669539
 07/24  12:00:00,26.2951355751,2.21493095989,0.104720972879,0.0,3.71167865564,18.077,38.9000769349,0.0,36.0132,2.88687693488
 07/24  13:00:00,26.3187551545,2.21493095989,0.329913374873,0.0,3.71167865564,18.077,34.3978496251,0.0,31.51155,2.88629962511
 07/24  14:00:00,21.0040990694,2.21493095989,0.0,0.0,3.71167865564,13.077,23.3196025779,0.0,21.0077,2.31190257787
 07/24  15:00:00,20.9845084425,2.21493095989,0.0,0.0,3.71167865564,13.077,21.2465073925,0.0,19.50715,1.73935739253
 07/24  16:00:00,20.9134495678,2.21493095989,0.0,0.0,3.71167865564,13.077,24.8207870708,0.0,22.50825,2.31253707082
 07/24  17:00:00,26.6277231096,2.21493095989,0.692238585766,0.0,3.71167865564,18.077,28.3965121782,0.0,25.50935,2.88716217817
 07/24  18:00:00,27.0673990915,2.21493095989,1.1144463186,0.0,3.71167865564,18.077,29.5467521047,0.0,25.50935,4.0374021047
 07/24  19:00:00,26.873884707,2.21493095989,0.76542589678,0.0,3.71167865564,18.077,30.1224410833,0.0,25.50935,4.61309108326
 07/24  20:00:00,22.4614411995,2.21493095989,0.123304258965,0.0,3.71167865564,13.077,25.9710507997,0.0,22.50825,3.46280079969
 07/24  21:00:00,23.5025862678,2.21493095989,0.0,0.0,3.71167865564,13.077,25.045482984,0.0,21.0077,4.03778298403
 07/24  22:00:00,23.3537940011,2.21493095989,0.0,0.0,3.71167865564,13.077,20.9120430594,0.0173052986229,18.0066,2.88813776074
 07/24  23:00:00,24.4631287871,2.21493095989,0.0,0.0,3.71167865564,13.077,5.33089143965,0.0182003938111,3.0011,2.31159104584
 07/24  24:00:00,14.0294937133,2.21493095989,0.0,0.0,1.85583932782,5.577,5.78948798787,1.6231326223,3.0011,1.16525536557
 07/25  01:00:00,9.75957781446,0.0,0.0,0.0,0.618613109274,5.0,3.59319367944,0.0,3.0011,0.59209367944
 07/25  02:00:00,9.7743337496,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/25  03:00:00,9.76681517884,0.0,0.0,0.0,0.618613109274,5.0,3.59317374878,0.0,3.0011,0.592073748784
 07/25  04:00:00,10.4488362453,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/25  05:00:00,14.4558309687,2.21493095989,0.0,0.0,1.85583932782,5.577,11.3929049411,6.2991752946,4.50165,0.592079646544
 07/25  06:00:00,26.7375726488,2.21493095989,0.0,0.0,3.71167865564,18.077,17.7974615707,3.12755182576,13.50495,1.16495974496
 07/25  07:00:00,25.8698125493,2.21493095989,0.0,0.0,3.71167865564,18.077,25.0468895461,0.0,21.0077,4.0391895461
 07/25  08:00:00,20.9209450735,2.21493095989,0.0,0.0,3.71167865564,13.077,19.0435969501,0.0,15.0055,4.03809695006
 07/25  09:00:00,20.9725177726,2.21493095989,0.0,0.0,3.71167865564,13.077,18.4672746709,0.0,15.0055,3.46177467093
 07/25  10:00:00,26.4752917091,2.21493095989,0.457181334186,0.0,3.71167865564,18.077,35.8994977018,0.0,33.0121,2.88739770179
 07/25  11:00:00,28.5473474325,2.21493095989,1.40505624212,0.0,3.71167865564,18.077,43.403080465,0.0,40.51485,2.888230465
 07/25  12:00:00,28.3418553115,2.21493095989,1.99869751498,0.0,3.71167865564,18.077,38.9006639181,0.0,36.0132,2.88746391811
 07/25  13:00:00,27.9804590609,2.21493095989,1.91063380049,0.0,3.71167865564,18.077,34.397334254,0.0,31.51155,2.88578425398
 07/25  14:00:00,22.5959332226,2.21493095989,1.5182202503,0.0,3.71167865564,13.077,23.3189597917,0.0,21.0077,2.31125979169
 07/25  15:00:00,22.4344934155,2.21493095989,1.35175322783,0.0,3.71167865564,13.077,21.8182400266,0.0,19.50715,2.31109002657
 07/25  16:00:00,22.6735021644,2.21493095989,1.6376978553,0.0,3.71167865564,13.077,24.8199470006,0.0,22.50825,2.31169700058
 07/25  17:00:00,28.2381657398,2.21493095989,2.21487025682,0.0,3.71167865564,18.077,28.3965728125,0.0,25.50935,2.8872228125
 07/25  18:00:00,28.2623771962,2.21493095989,2.24175014973,0.0,3.71167865564,18.077,28.9731974265,0.0,25.50935,3.46384742646
 07/25  19:00:00,28.1054512956,2.21493095989,2.09048418661,0.0,3.71167865564,18.077,30.1228944746,0.0,25.50935,4.6135444746
 07/25  20:00:00,23.635586142,2.21493095989,1.37954285564,0.0,3.71167865564,13.077,25.9712864375,0.0,22.50825,3.46303643752
 07/25  21:00:00,23.9357498631,2.21493095989,0.510442594709,0.0,3.71167865564,13.077,25.0455781182,0.0,21.0077,4.03787811821
 07/25  22:00:00,23.3850370691,2.21493095989,0.0,0.0,3.71167865564,13.077,20.8948669812,0.0,18.0066,2.88826698122
 07/25  23:00:00,24.5063801664,2.21493095989,0.0,0.0,3.71167865564,13.077,5.31281003961,0.0,3.0011,2.31171003961
 07/25  24:00:00,14.0828798626,2.21493095989,0.0,0.0,1.85583932782,5.577,4.20284826889,0.0362411449554,3.0011,1.16550712394
 07/26  01:00:00,9.79358356826,0.0,0.0,0.0,0.618613109274,5.0,3.59318985812,0.0,3.0011,0.592089858119
 07/26  02:00:00,9.8099791917,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/26  03:00:00,9.80733735352,0.0,0.0,0.0,0.618613109274,5.0,3.59316624115,0.0,3.0011,0.592066241151
 07/26  04:00:00,9.95374636444,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/26  05:00:00,13.9503221007,2.21493095989,0.0,0.0,1.85583932782,5.577,9.41597159838,4.32224944791,4.50165,0.592072150468
 07/26  06:00:00,26.5301340136,2.21493095989,0.0,0.0,3.71167865564,18.077,15.6357730594,0.965773872085,13.50495,1.16504918731
 07/26  07:00:00,25.9095898109,2.21493095989,0.00594751041563,0.0,3.71167865564,18.077,25.0468789248,0.0,21.0077,4.0391789248
 07/26  08:00:00,20.955738694,2.21493095989,0.0,0.0,3.71167865564,13.077,19.043627427,0.0,15.0055,4.03812742696
 07/26  09:00:00,21.2656988266,2.21493095989,0.250506703922,0.0,3.71167865564,13.077,18.4674744881,0.0,15.0055,3.46197448814
 07/26  10:00:00,27.1007190261,2.21493095989,1.04712299722,0.0,3.71167865564,18.077,35.8995518599,0.0,33.0121,2.88745185993
 07/26  11:00:00,28.9830432306,2.21493095989,1.81406717759,0.0,3.71167865564,18.077,43.4031754459,0.0,40.51485,2.8883254459
 07/26  12:00:00,28.9850150816,2.21493095989,2.6085516113,0.0,3.71167865564,18.077,38.900155809,0.0,36.0132,2.88695580901
 07/26  13:00:00,28.8226642672,2.21493095989,2.72715606003,0.0,3.71167865564,18.077,34.3973905215,0.0,31.51155,2.88584052152
 07/26  14:00:00,22.9906351129,2.21493095989,1.8938234813,0.0,3.71167865564,13.077,23.319506087,0.0,21.0077,2.31180608705
 07/26  15:00:00,22.8211872771,2.21493095989,1.72387468139,0.0,3.71167865564,13.077,21.8188559168,0.0,19.50715,2.31170591676
 07/26  16:00:00,22.8838173164,2.21493095989,1.81125610457,0.0,3.71167865564,13.077,24.820693602,0.0,22.50825,2.31244360203
 07/26  17:00:00,29.1678054086,2.21493095989,3.12467494245,0.0,3.71167865564,18.077,28.396538383,0.0,25.50935,2.88718838302
 07/26  18:00:00,28.875762736,2.21493095989,2.84341572021,0.0,3.71167865564,18.077,28.9728644251,0.0,25.50935,3.46351442507
 07/26  19:00:00,28.4015555457,2.21493095989,2.20656885066,0.0,3.71167865564,18.077,30.12283682,0.0,25.50935,4.61348681995
 07/26  20:00:00,23.5211330999,2.21493095989,1.11964862117,0.0,3.71167865564,13.077,25.9712946013,0.0,22.50825,3.46304460129
 07/26  21:00:00,23.8120225385,2.21493095989,0.2808609972,0.0,3.71167865564,13.077,25.0454812706,0.0,21.0077,4.03778127063
 07/26  22:00:00,23.392113722,2.21493095989,0.0,0.0,3.71167865564,13.077,20.8945112522,0.0,18.0066,2.88791125221
 07/26  23:00:00,24.5135190426,2.21493095989,0.0,0.0,3.71167865564,13.077,5.3295606645,0.0169057866887,3.0011,2.31155487781
 07/26  24:00:00,14.0785343868,2.21493095989,0.0,0.0,1.85583932782,5.577,4.2050906771,0.0384987663295,3.0011,1.16549191077
 07/27  01:00:00,9.78880497207,0.0,0.0,0.0,0.618613109274,5.0,3.59318965961,0.0,3.0011,0.592089659607
 07/27  02:00:00,9.81198258644,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/27  03:00:00,9.81772484569,0.0,0.0,0.0,0.618613109274,5.0,3.593158643,0.0,3.0011,0.592058643004
 07/27  04:00:00,9.96183134975,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/27  05:00:00,13.9512386086,2.21493095989,0.0,0.0,1.85583932782,5.577,9.35692032362,4.26320576004,4.50165,0.592064563577
 07/27  06:00:00,26.5365168337,2.21493095989,0.0,0.0,3.71167865564,18.077,15.0742145781,0.404233293334,13.50495,1.1650312848
 07/27  07:00:00,25.9200225707,2.21493095989,0.00974573368418,0.0,3.71167865564,18.077,25.0467831499,0.0,21.0077,4.03908314988
 07/27  08:00:00,20.9748176611,2.21493095989,0.00977175810606,0.0,3.71167865564,13.077,19.0434706381,0.0,15.0055,4.03797063813
 07/27  09:00:00,21.6715076151,2.21493095989,0.635801299684,0.0,3.71167865564,13.077,18.4673564311,0.0,15.0055,3.46185643111
 07/27  10:00:00,27.4800247249,2.21493095989,1.40592422804,0.0,3.71167865564,18.077,35.8994626827,0.0,33.0121,2.88736268267
 07/27  11:00:00,29.4062229351,2.21493095989,2.2177200908,0.0,3.71167865564,18.077,43.4031781448,0.0,40.51485,2.88832814478
 07/27  12:00:00,29.6219048998,2.21493095989,3.22971556241,0.0,3.71167865564,18.077,38.9004849733,0.0,36.0132,2.88728497326
 07/27  13:00:00,29.7235221283,2.21493095989,3.61560832333,0.0,3.71167865564,18.077,34.3973889636,0.0,31.51155,2.88583896361
 07/27  14:00:00,24.1719744601,2.21493095989,3.05087825384,0.0,3.71167865564,13.077,23.3189167086,0.0,21.0077,2.31121670858
 07/27  15:00:00,24.0225824104,2.21493095989,2.89604159259,0.0,3.71167865564,13.077,21.8186451968,0.0,19.50715,2.3114951968
 07/27  16:00:00,24.2309172593,2.21493095989,3.1041246723,0.0,3.71167865564,13.077,24.247479861,0.0,22.50825,1.73922986104
 07/27  17:00:00,30.5753201591,2.21493095989,4.49659407801,0.0,3.71167865564,18.077,28.9700562602,0.0,25.50935,3.46070626019
 07/27  18:00:00,30.4122165871,2.21493095989,4.3506558576,0.0,3.71167865564,18.077,28.973196848,0.0,25.50935,3.46384684801
 07/27  19:00:00,29.4551480484,2.21493095989,3.23279764958,0.0,3.71167865564,18.077,30.1227287763,0.0,25.50935,4.61337877626
 07/27  20:00:00,24.17778367,2.21493095989,1.73972392694,0.0,3.71167865564,13.077,25.9712258421,0.0,22.50825,3.46297584212
 07/27  21:00:00,24.6500999353,2.21493095989,1.07004336034,0.0,3.71167865564,13.077,25.0453189577,0.0,21.0077,4.03761895771
 07/27  22:00:00,23.7999651968,2.21493095989,0.369235572084,0.0,3.71167865564,13.077,20.8943432613,0.0,18.0066,2.88774326134
 07/27  23:00:00,24.5648038374,2.21493095989,0.0,0.0,3.71167865564,13.077,5.31203123828,0.0,3.0011,2.31093123828
 07/27  24:00:00,14.1459390243,2.21493095989,0.0,0.0,1.85583932782,5.577,4.19122121484,0.0249080354818,3.0011,1.16521317936
 07/28  01:00:00,9.82661586937,0.0,0.0,0.0,0.618613109274,5.0,3.5931732335,0.0,3.0011,0.592073233501
 07/28  02:00:00,9.83925777795,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/28  03:00:00,9.84263440177,0.0,0.0,0.0,0.618613109274,5.0,3.59315327057,0.0,3.0011,0.592053270572
 07/28  04:00:00,10.5673895596,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/28  05:00:00,14.5881753325,2.21493095989,0.0,0.0,1.85583932782,5.577,5.60199272632,0.508283525422,4.50165,0.592059200895
 07/28  06:00:00,26.8718955526,2.21493095989,0.00650996153758,0.0,3.71167865564,18.077,14.6699870477,0.0,13.50495,1.1650370477
 07/28  07:00:00,25.9619907054,2.21493095989,0.0084733459466,0.0,3.71167865564,18.077,25.0467511092,0.0,21.0077,4.03905110919
 07/28  08:00:00,21.4716604656,2.21493095989,0.4595675241,0.0,3.71167865564,13.077,19.0436493075,0.0,15.0055,4.0381493075
 07/28  09:00:00,22.3537793234,2.21493095989,1.28081163436,0.0,3.71167865564,13.077,17.8934768641,0.0,15.0055,2.88797686412
 07/28  10:00:00,27.8932788307,2.21493095989,1.80661573173,0.0,3.71167865564,18.077,35.8994277763,0.0,33.0121,2.88732777628
 07/28  11:00:00,31.188487509,2.21493095989,3.96645164487,0.0,3.71167865564,18.077,43.9763464305,0.0,40.51485,3.4614964305
 07/28  12:00:00,32.6248444544,2.21493095989,6.18177217491,0.0,3.71167865564,18.077,38.9005464562,0.0,36.0132,2.8873464562
 07/28  13:00:00,32.3728660725,2.21493095989,6.24330850983,0.0,3.71167865564,18.077,34.3978910642,0.0,31.51155,2.88634106421
 07/28  14:00:00,26.2773655576,2.21493095989,5.13927577145,0.0,3.71167865564,13.077,22.7467255137,0.0,21.0077,1.73902551373
 07/28  15:00:00,25.428360682,2.21493095989,4.29341604481,0.0,3.71167865564,13.077,21.8197225926,0.0,19.50715,2.31257259259
 07/28  16:00:00,24.2674123564,2.21493095989,3.15429037188,0.0,3.71167865564,13.077,24.820723056,0.0,22.50825,2.31247305602
 07/28  17:00:00,28.8039566016,2.21493095989,2.71859701613,0.0,3.71167865564,18.077,28.3967913062,0.0,25.50935,2.88744130621
 07/28  18:00:00,28.7832383448,2.21493095989,2.70832412065,0.0,3.71167865564,18.077,29.5466885217,0.0,25.50935,4.03733852173
 07/28  19:00:00,28.5571594498,2.21493095989,2.52555470609,0.0,3.71167865564,18.077,29.5474040518,0.0,25.50935,4.03805405176
 07/28  20:00:00,24.1363504198,2.21493095989,1.8571768263,0.0,3.71167865564,13.077,26.5441209207,0.0,22.50825,4.03587092069
 07/28  21:00:00,24.8667993082,2.21493095989,1.39225315201,0.0,3.71167865564,13.077,24.4704399991,0.0,21.0077,3.46273999912
 07/28  22:00:00,24.1675990624,2.21493095989,0.716131854448,0.0,3.71167865564,13.077,21.4676588294,0.0,18.0066,3.46105882944
 07/28  23:00:00,25.1070016276,2.21493095989,0.506292542575,0.0,3.71167865564,13.077,4.73948251729,0.0,3.0011,1.73838251729
 07/28  24:00:00,14.1990136948,2.21493095989,0.0,0.0,1.85583932782,5.577,4.73913425694,0.0,3.0011,1.73803425694
 07/29  01:00:00,9.86995981537,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/29  02:00:00,9.88612852836,0.0,0.0,0.0,0.618613109274,5.0,3.59319482662,0.0,3.0011,0.592094826619
 07/29  03:00:00,9.8953507579,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/29  04:00:00,10.071942352,0.0,0.0,0.0,0.618613109274,5.0,3.59314898134,0.0,3.0011,0.592048981339
 07/29  05:00:00,14.1117133162,2.21493095989,0.0,0.0,1.85583932782,5.577,4.6815721326,0.159922132599,4.50165,0.02
 07/29  06:00:00,26.7079212106,2.21493095989,0.0108329591141,0.0,3.71167865564,18.077,14.6701502988,0.0,13.50495,1.1652002988
 07/29  07:00:00,26.5713122398,2.21493095989,0.546006462321,0.0,3.71167865564,18.077,22.7454239105,0.0,21.0077,1.73772391054
 07/29  08:00:00,21.9585203066,2.21493095989,0.912325804924,0.0,3.71167865564,13.077,16.1707246369,0.0,15.0055,1.16522463689
 07/29  09:00:00,22.7739018886,2.21493095989,1.69269649166,0.0,3.71167865564,13.077,18.4684908993,0.0,15.0055,3.46299089931
 07/29  10:00:00,28.5140852569,2.21493095989,2.41673895139,0.0,3.71167865564,18.077,36.4740727451,0.0,33.0121,3.46197274511
 07/29  11:00:00,31.2654944736,2.21493095989,4.05355999723,0.0,3.71167865564,18.077,43.9778630197,0.0,40.51485,3.4630130197
 07/29  12:00:00,31.8633244008,2.21493095989,5.42991292053,0.0,3.71167865564,18.077,39.475997984,0.0,36.0132,3.46279798397
 07/29  13:00:00,31.6769717179,2.21493095989,5.53980307972,0.0,3.71167865564,18.077,34.9731548987,0.0,31.51155,3.46160489871
 07/29  14:00:00,25.4335108376,2.21493095989,4.29282717753,0.0,3.71167865564,13.077,23.8943935677,0.0,21.0077,2.88669356771
 07/29  15:00:00,25.275990353,2.21493095989,4.13543471485,0.0,3.71167865564,13.077,22.3943304284,0.0,19.50715,2.88718042845
 07/29  16:00:00,25.033130306,2.21493095989,3.90067545897,0.0,3.71167865564,13.077,24.8212177328,0.0,22.50825,2.31296773277
 07/29  17:00:00,30.8606933505,2.21493095989,4.73245570568,0.0,3.71167865564,18.077,28.3967300539,0.0,25.50935,2.88738005392
 07/29  18:00:00,31.1942820035,2.21493095989,5.11286356878,0.0,3.71167865564,18.077,29.5471985904,0.0,25.50935,4.0378485904
 07/29  19:00:00,30.6240252083,2.21493095989,4.37931071408,0.0,3.71167865564,18.077,29.5472500947,0.0,25.50935,4.0379000947
 07/29  20:00:00,24.8055202698,2.21493095989,2.33847571805,0.0,3.71167865564,13.077,25.9712071222,0.0,22.50825,3.46295712223
 07/29  21:00:00,25.1740040862,2.21493095989,1.56774893127,0.0,3.71167865564,13.077,25.0453786502,0.0,21.0077,4.03767865021
 07/29  22:00:00,24.5240618509,2.21493095989,1.05756307384,0.0,3.71167865564,13.077,20.8936357875,0.0,18.0066,2.88703578749
 07/29  23:00:00,24.7096236755,2.21493095989,0.146455006791,0.0,3.71167865564,13.077,5.31330278821,0.0,3.0011,2.31220278821
 07/29  24:00:00,14.1201491201,2.21493095989,0.0,0.0,1.85583932782,5.577,4.20425827524,0.0377849913835,3.0011,1.16537328386
 07/30  01:00:00,9.81987341537,0.0,0.0,0.0,0.618613109274,5.0,3.5931720034,0.0,3.0011,0.592072003405
 07/30  02:00:00,9.84002893588,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/30  03:00:00,9.84282297517,0.0,0.0,0.0,0.618613109274,5.0,3.59315203832,0.0,3.0011,0.592052038316
 07/30  04:00:00,10.0076785696,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/30  05:00:00,14.0229366217,2.21493095989,0.0,0.0,1.85583932782,5.577,5.68034927806,0.58664130746,4.50165,0.592057970601
 07/30  06:00:00,26.6078858345,2.21493095989,0.00746160585782,0.0,3.71167865564,18.077,14.6698536796,0.0,13.50495,1.16490367961
 07/30  07:00:00,25.9561905309,2.21493095989,0.00762724911488,0.0,3.71167865564,18.077,22.1728277567,0.0,21.0077,1.16512775671
 07/30  08:00:00,20.980300613,2.21493095989,0.0,0.0,3.71167865564,13.077,16.1707232157,0.0,15.0055,1.16522321569
 07/30  09:00:00,21.7673367,2.21493095989,0.725557606557,0.0,3.71167865564,13.077,16.1707276159,0.0,15.0055,1.16522761589
 07/30  10:00:00,27.2385529355,2.21493095989,1.17565592679,0.0,3.71167865564,18.077,36.474302559,0.0,33.0121,3.46220255904
 07/30  11:00:00,28.3117715092,2.21493095989,1.17646566774,0.0,3.71167865564,18.077,44.5516032563,0.0,40.51485,4.03675325634
 07/30  12:00:00,27.9206390784,2.21493095989,1.59850702163,0.0,3.71167865564,18.077,38.9003573631,0.0,36.0132,2.88715736306
 07/30  13:00:00,28.7175590456,2.21493095989,2.63147863358,0.0,3.71167865564,18.077,34.3990376586,0.0,31.51155,2.88748765865
 07/30  14:00:00,24.3046097945,2.21493095989,3.18490237699,0.0,3.71167865564,13.077,23.3201453149,0.0,21.0077,2.31244531486
 07/30  15:00:00,24.93312936,2.21493095989,3.80333058163,0.0,3.71167865564,13.077,21.2466054941,0.0,19.50715,1.73945549413
 07/30  16:00:00,25.5746319464,2.21493095989,4.43629214817,0.0,3.71167865564,13.077,24.8206754543,0.0,22.50825,2.31242545433
 07/30  17:00:00,31.6517232424,2.21493095989,5.50900517018,0.0,3.71167865564,18.077,28.3966138982,0.0,25.50935,2.88726389823
 07/30  18:00:00,32.3514287352,2.21493095989,6.24699859699,0.0,3.71167865564,18.077,29.5458504553,0.0,25.50935,4.03650045531
 07/30  19:00:00,32.1278476796,2.21493095989,5.85254829538,0.0,3.71167865564,18.077,28.9723124976,0.0,25.50935,3.46296249757
 07/30  20:00:00,26.1149576067,2.21493095989,3.61309299773,0.0,3.71167865564,13.077,25.3955703844,0.0,22.50825,2.88732038438
 07/30  21:00:00,25.4959026196,2.21493095989,1.86951712364,0.0,3.71167865564,13.077,24.4705254792,0.0,21.0077,3.46282547919
 07/30  22:00:00,24.7969827659,2.21493095989,1.31799016093,0.0,3.71167865564,13.077,20.8936699974,0.0,18.0066,2.88706999741
 07/30  23:00:00,25.4993975827,2.21493095989,0.883464161208,0.0,3.71167865564,13.077,4.73924774842,0.0,3.0011,1.73814774842
 07/30  24:00:00,14.2054279581,2.21493095989,0.0,0.0,1.85583932782,5.577,4.7397421121,0.0,3.0011,1.7386421121
 07/31  01:00:00,9.8814514767,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/31  02:00:00,9.88578034142,0.0,0.0,0.0,0.618613109274,5.0,3.59316693522,0.0,3.0011,0.592066935221
 07/31  03:00:00,9.87486499286,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/31  04:00:00,10.0369626037,0.0,0.0,0.0,0.618613109274,5.0,3.59317284074,0.0,3.0011,0.592072840737
 07/31  05:00:00,14.0616571499,2.21493095989,0.017161898296,0.0,1.85583932782,5.577,4.68610638364,0.164456383642,4.50165,0.02
 07/31  06:00:00,26.6220628906,2.21493095989,0.0108495030347,0.0,3.71167865564,18.077,14.67009154,0.0,13.50495,1.16514153998
 07/31  07:00:00,26.0632669981,2.21493095989,0.0946159817507,0.0,3.71167865564,18.077,25.621060081,0.0,21.0077,4.61336008105
 07/31  08:00:00,21.9416359469,2.21493095989,0.903855928117,0.0,3.71167865564,13.077,18.4695466119,0.0,15.0055,3.46404661186
 07/31  09:00:00,22.9871284158,2.21493095989,1.8968825579,0.0,3.71167865564,13.077,18.4675487365,0.0,15.0055,3.46204873648
 07/31  10:00:00,29.5613011225,2.21493095989,3.44105614978,0.0,3.71167865564,18.077,35.8994934658,0.0,33.0121,2.88739346576
 07/31  11:00:00,33.8201092881,2.21493095989,6.56976007289,0.0,3.71167865564,18.077,43.9767652152,0.0,40.51485,3.4619152152
 07/31  12:00:00,34.7684061113,2.21493095989,8.28733916533,0.0,3.71167865564,18.077,38.900358646,0.0,36.0132,2.88715864596
 07/31  13:00:00,34.7891116428,2.21493095989,8.6233416563,0.0,3.71167865564,18.077,33.8240322237,0.0,31.51155,2.31248222369
 07/31  14:00:00,29.1575568921,2.21493095989,7.97825790619,0.0,3.71167865564,13.077,23.3196655357,0.0,21.0077,2.31196553568
 07/31  15:00:00,29.4659642175,2.21493095989,8.27256135328,0.0,3.71167865564,13.077,21.8193565327,0.0,19.50715,2.31220653273
 07/31  16:00:00,29.9816491699,2.21493095989,8.78312150156,0.0,3.71167865564,13.077,24.8204748153,0.0,22.50825,2.31222481533
 07/31  17:00:00,36.5505068335,2.21493095989,10.3522061834,0.0,3.71167865564,18.077,28.3963091189,0.0,25.50935,2.88695911895
 07/31  18:00:00,35.9836899934,2.21493095989,9.8024320631,0.0,3.71167865564,18.077,29.5470819766,0.0,25.50935,4.03773197657
 07/31  19:00:00,34.4316547634,2.21493095989,8.10337606307,0.0,3.71167865564,18.077,29.5485656585,0.0,25.50935,4.03921565849
 07/31  20:00:00,28.4500120221,2.21493095989,5.91470197519,0.0,3.71167865564,13.077,25.9712333722,0.0,22.50825,3.4629833722
 07/31  21:00:00,27.7796729631,2.21493095989,4.10035542206,0.0,3.71167865564,13.077,25.045254921,0.0,21.0077,4.03755492103
 07/31  22:00:00,26.0762880229,2.21493095989,2.54646491072,0.0,3.71167865564,13.077,20.8944024428,0.0,18.0066,2.88780244285
 07/31  23:00:00,26.505204776,2.21493095989,1.84458891628,0.0,3.71167865564,13.077,5.3128041513,0.0,3.0011,2.3117041513
 07/31  24:00:00,14.7832821544,2.21493095989,0.528472277649,0.0,1.85583932782,5.577,4.16665489625,0.0,3.0011,1.16555489625
 08/01  01:00:00,9.91469094716,0.0,0.0,0.0,0.618613109274,5.0,3.59319328641,0.0,3.0011,0.592093286414
 08/01  02:00:00,9.92555211113,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/01  03:00:00,9.92491568617,0.0,0.0,0.0,0.618613109274,5.0,3.59319059227,0.0,3.0011,0.59209059227
 08/01  04:00:00,10.7005927196,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/01  05:00:00,14.7268170144,2.21493095989,0.0,0.0,1.85583932782,5.577,5.18870847,0.09505889577,4.50165,0.591999574226
 08/01  06:00:00,26.9808200373,2.21493095989,0.0107309861069,0.0,3.71167865564,18.077,14.6700368938,0.0,13.50495,1.16508689381
 08/01  07:00:00,26.76176852,2.21493095989,0.739229280015,0.0,3.71167865564,18.077,25.0463112473,0.0,21.0077,4.03861124733
 08/01  08:00:00,22.6122516287,2.21493095989,1.54465917822,0.0,3.71167865564,13.077,19.0435880842,0.0,15.0055,4.03808808421
 08/01  09:00:00,23.5078725526,2.21493095989,2.40297509082,0.0,3.71167865564,13.077,18.4672518718,0.0,15.0055,3.46175187182
 08/01  10:00:00,29.923113298,2.21493095989,3.79811012392,0.0,3.71167865564,18.077,35.8994931094,0.0,33.0121,2.88739310945
 08/01  11:00:00,33.96978242,2.21493095989,6.71943320479,0.0,3.71167865564,18.077,43.4032154727,0.0,40.51485,2.88836547269
 08/01  12:00:00,35.502229425,2.21493095989,9.01236188294,0.0,3.71167865564,18.077,38.9004648151,0.0,36.0132,2.88726481509
 08/01  13:00:00,35.7649206788,2.21493095989,9.58564451413,0.0,3.71167865564,18.077,34.3978641805,0.0,31.51155,2.88631418046
 08/01  14:00:00,29.4311959679,2.21493095989,8.24709145771,0.0,3.71167865564,13.077,23.3200494166,0.0,21.0077,2.31234941663
 08/01  15:00:00,28.2615949882,2.21493095989,7.08544598442,0.0,3.71167865564,13.077,21.2465855029,0.0,19.50715,1.73943550291
 08/01  16:00:00,27.5253946951,2.21493095989,6.36250151847,0.0,3.71167865564,13.077,24.8205866822,0.0,22.50825,2.31233668215
 08/01  17:00:00,32.6638079387,2.21493095989,6.52310807948,0.0,3.71167865564,18.077,28.3965060255,0.0,25.50935,2.88715602554
 08/01  18:00:00,32.69283115,2.21493095989,6.56217251723,0.0,3.71167865564,18.077,29.5468212605,0.0,25.50935,4.03747126052
 08/01  19:00:00,33.5134666642,2.21493095989,7.38239831476,0.0,3.71167865564,18.077,29.5471857191,0.0,25.50935,4.03783571909
 08/01  20:00:00,27.8277068175,2.21493095989,5.47814047263,0.0,3.71167865564,13.077,26.5447466283,0.0,22.50825,4.03649662826
 08/01  21:00:00,27.0663972214,2.21493095989,3.52599867738,0.0,3.71167865564,13.077,24.4713069921,0.0,21.0077,3.46360699214
 08/01  22:00:00,25.7639364213,2.21493095989,2.24239321675,0.0,3.71167865564,13.077,21.4680451684,0.0,18.0066,3.4614451684
 08/01  23:00:00,26.4233788555,2.21493095989,1.7647041553,0.0,3.71167865564,13.077,4.73985827796,0.0,3.0011,1.73875827796
 08/01  24:00:00,14.6996665525,2.21493095989,0.448136045831,0.0,1.85583932782,5.577,4.73907129994,0.0,3.0011,1.73797129994
 08/02  01:00:00,9.91954763306,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/02  02:00:00,9.94499274039,0.0,0.0,0.0,0.618613109274,5.0,3.5931739602,0.0,3.0011,0.592073960199
 08/02  03:00:00,9.93759582114,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/02  04:00:00,10.1018407426,0.0,0.0,0.0,0.618613109274,5.0,3.59317985702,0.0,3.0011,0.592079857021
 08/02  05:00:00,14.1428705881,2.21493095989,0.0,0.0,1.85583932782,5.577,4.59963704121,0.0779870412095,4.50165,0.02
 08/02  06:00:00,27.0335830204,2.21493095989,0.317093984248,0.0,3.71167865564,18.077,14.6699987449,0.0,13.50495,1.16504874495
 08/02  07:00:00,27.2593963603,2.21493095989,1.2137075812,0.0,3.71167865564,18.077,25.6209706076,0.0,21.0077,4.6132706076
 08/02  08:00:00,22.5604391977,2.21493095989,1.49461638686,0.0,3.71167865564,13.077,18.4695916372,0.0,15.0055,3.46409163715
 08/02  09:00:00,23.1831471109,2.21493095989,2.09230856257,0.0,3.71167865564,13.077,18.4671767491,0.0,15.0055,3.46167674907
 08/02  10:00:00,29.0964767928,2.21493095989,2.98547081236,0.0,3.71167865564,18.077,35.8992586641,0.0,33.0121,2.88715866415
 08/02  11:00:00,31.6739173436,2.21493095989,4.46029437986,0.0,3.71167865564,18.077,43.9759423672,0.0,40.51485,3.46109236724
 08/02  12:00:00,31.7165706059,2.21493095989,5.2947991642,0.0,3.71167865564,18.077,38.899616576,0.0,36.0132,2.88641657605
 08/02  13:00:00,31.1639722543,2.21493095989,5.04879815906,0.0,3.71167865564,18.077,33.8237221213,0.0,31.51155,2.31217212133
 08/02  14:00:00,24.776766854,2.21493095989,3.66131502042,0.0,3.71167865564,13.077,23.3197288061,0.0,21.0077,2.31202880613
 08/02  15:00:00,25.4889194963,2.21493095989,4.35489502278,0.0,3.71167865564,13.077,21.8197063863,0.0,19.50715,2.31255638626
 08/02  16:00:00,27.3889466942,2.21493095989,6.22728922475,0.0,3.71167865564,13.077,24.8207482796,0.0,22.50825,2.31249827964
 08/02  17:00:00,35.1792755432,2.21493095989,9.00781305937,0.0,3.71167865564,18.077,28.3961542068,0.0,25.50935,2.88680420682
 08/02  18:00:00,34.3177238898,2.21493095989,8.17169320807,0.0,3.71167865564,18.077,28.9731847792,0.0,25.50935,3.46383477924
 08/02  19:00:00,32.7186078682,2.21493095989,6.42149903452,0.0,3.71167865564,18.077,30.1227717968,0.0,25.50935,4.61342179677
 08/02  20:00:00,26.7059202402,2.21493095989,4.20121733251,0.0,3.71167865564,13.077,25.9710858122,0.0,22.50825,3.46283581223
 08/02  21:00:00,27.4989658577,2.21493095989,3.82147319296,0.0,3.71167865564,13.077,25.0453127784,0.0,21.0077,4.03761277837
 08/02  22:00:00,26.0529519967,2.21493095989,2.52368185473,0.0,3.71167865564,13.077,20.8945976531,0.0,18.0066,2.88799765312
 08/02  23:00:00,26.0874615659,2.21493095989,1.44382880547,0.0,3.71167865564,13.077,4.73974758841,0.0,3.0011,1.73864758841
 08/02  24:00:00,14.2823847937,2.21493095989,0.0579984294114,0.0,1.85583932782,5.577,4.73922098374,0.0,3.0011,1.73812098374
 08/03  01:00:00,9.88288601069,0.0,0.0,0.0,0.618613109274,5.0,3.59317223213,0.0,3.0011,0.592072232129
 08/03  02:00:00,9.89715632449,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/03  03:00:00,9.90386323309,0.0,0.0,0.0,0.618613109274,5.0,3.59317815297,0.0,3.0011,0.592078152969
 08/03  04:00:00,10.0786327495,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/03  05:00:00,14.1017449342,2.21493095989,0.0,0.0,1.85583932782,5.577,4.61874494291,0.0970949429121,4.50165,0.02
 08/03  06:00:00,26.6891836485,2.21493095989,0.012442700744,0.0,3.71167865564,18.077,15.2425363331,0.0,13.50495,1.73758633311
 08/03  07:00:00,26.7132545902,2.21493095989,0.69158764504,0.0,3.71167865564,18.077,25.0466253378,0.0,21.0077,4.03892533785
 08/03  08:00:00,21.9355105019,2.21493095989,0.891910716726,0.0,3.71167865564,13.077,19.0432015873,0.0,15.0055,4.03770158734
 08/03  09:00:00,22.2921978182,2.21493095989,1.22527795786,0.0,3.71167865564,13.077,17.893737115,0.0,15.0055,2.88823711499
 08/03  10:00:00,28.0529195078,2.21493095989,1.97029854467,0.0,3.71167865564,18.077,35.8993435352,0.0,33.0121,2.88724353517
 08/03  11:00:00,30.1488920365,2.21493095989,2.96239573633,0.0,3.71167865564,18.077,43.97600553,0.0,40.51485,3.46115553003
 08/03  12:00:00,30.1244745738,2.21493095989,3.74021645847,0.0,3.71167865564,18.077,38.8997375424,0.0,36.0132,2.88653754236
 08/03  13:00:00,30.4670747154,2.21493095989,4.37063860872,0.0,3.71167865564,18.077,33.8246388964,0.0,31.51155,2.31308889637
 08/03  14:00:00,25.0782352654,2.21493095989,3.96659674516,0.0,3.71167865564,13.077,23.3201118394,0.0,21.0077,2.31241183935
 08/03  15:00:00,25.5881216881,2.21493095989,4.46201462427,0.0,3.71167865564,13.077,21.8191253974,0.0,19.50715,2.31197539736
 08/03  16:00:00,26.7799304673,2.21493095989,5.6398461298,0.0,3.71167865564,13.077,24.819993951,0.0,22.50825,2.31174395101
 08/03  17:00:00,33.3280238141,2.21493095989,7.18369432729,0.0,3.71167865564,18.077,28.3962404449,0.0,25.50935,2.88689044489
 08/03  18:00:00,32.9287653948,2.21493095989,6.79362729373,0.0,3.71167865564,18.077,29.5468815263,0.0,25.50935,4.03753152629
 08/03  19:00:00,32.3591302726,2.21493095989,6.06719633225,0.0,3.71167865564,18.077,29.5482551696,0.0,25.50935,4.03890516956
 08/03  20:00:00,25.9087267359,2.21493095989,3.41553363359,0.0,3.71167865564,13.077,25.9709388306,0.0,22.50825,3.46268883062
 08/03  21:00:00,25.7749936472,2.21493095989,2.14077991953,0.0,3.71167865564,13.077,25.0454019654,0.0,21.0077,4.03770196541
 08/03  22:00:00,25.082537676,2.21493095989,1.59105207203,0.0,3.71167865564,13.077,20.8944510212,0.0,18.0066,2.88785102117
 08/03  23:00:00,25.6291259889,2.21493095989,1.00794006854,0.0,3.71167865564,13.077,5.31244077622,0.0,3.0011,2.31134077622
 08/03  24:00:00,14.2119798197,2.21493095989,0.0,0.0,1.85583932782,5.577,4.166501962,0.0,3.0011,1.165401962
 08/04  01:00:00,9.88813139758,0.0,0.0,0.0,0.618613109274,5.0,3.59319594219,0.0,3.0011,0.59209594219
 08/04  02:00:00,9.90093697222,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/04  03:00:00,9.90469503021,0.0,0.0,0.0,0.618613109274,5.0,3.59319447714,0.0,3.0011,0.592094477141
 08/04  04:00:00,10.6892163191,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/04  05:00:00,14.7245339791,2.21493095989,0.0,0.0,1.85583932782,5.577,5.18605352848,0.0923549001807,4.50165,0.592048628295
 08/04  06:00:00,27.0372372175,2.21493095989,0.0534048179069,0.0,3.71167865564,18.077,14.670040445,0.0,13.50495,1.16509044496
 08/04  07:00:00,27.01588444,2.21493095989,0.976315490438,0.0,3.71167865564,18.077,25.0456692619,0.0,21.0077,4.03796926186
 08/04  08:00:00,22.0870574618,2.21493095989,1.03326424132,0.0,3.71167865564,13.077,19.0431872565,0.0,15.0055,4.03768725647
 08/04  09:00:00,22.5801815066,2.21493095989,1.50344054147,0.0,3.71167865564,13.077,17.8936145119,0.0,15.0055,2.88811451188
 08/04  10:00:00,28.5519180176,2.21493095989,2.45428601353,0.0,3.71167865564,18.077,36.4728222674,0.0,33.0121,3.46072226735
 08/04  11:00:00,32.6490537614,2.21493095989,5.42533462666,0.0,3.71167865564,18.077,43.4031662126,0.0,40.51485,2.88831621261
 08/04  12:00:00,35.1902581214,2.21493095989,8.72516901124,0.0,3.71167865564,18.077,38.9005920771,0.0,36.0132,2.88739207711
 08/04  13:00:00,36.433083537,2.21493095989,10.2657453435,0.0,3.71167865564,18.077,34.3979119978,0.0,31.51155,2.88636199784
 08/04  14:00:00,30.7045982494,2.21493095989,9.52347919658,0.0,3.71167865564,13.077,22.7469444061,0.0,21.0077,1.73924440608
 08/04  15:00:00,30.3325193296,2.21493095989,9.14626298283,0.0,3.71167865564,13.077,21.8195713141,0.0,19.50715,2.31242131407
 08/04  16:00:00,29.6295520834,2.21493095989,8.45153074991,0.0,3.71167865564,13.077,24.8207694867,0.0,22.50825,2.31251948675
 08/04  17:00:00,36.0362644061,2.21493095989,9.86364614196,0.0,3.71167865564,18.077,28.3966341967,0.0,25.50935,2.88728419673
 08/04  18:00:00,35.7403863664,2.21493095989,9.57664064911,0.0,3.71167865564,18.077,29.5468931687,0.0,25.50935,4.03754316868
 08/04  19:00:00,34.7684694292,2.21493095989,8.61860067086,0.0,3.71167865564,18.077,29.5482854352,0.0,25.50935,4.03893543525
 08/04  20:00:00,28.3768562263,2.21493095989,5.99417935711,0.0,3.71167865564,13.077,25.9709529935,0.0,22.50825,3.46270299352
 08/04  21:00:00,28.1597408321,2.21493095989,4.60655695885,0.0,3.71167865564,13.077,25.045038679,0.0,21.0077,4.03733867901
 08/04  22:00:00,26.6832355363,2.21493095989,3.14042758622,0.0,3.71167865564,13.077,21.4677164373,0.0,18.0066,3.46111643725
 08/04  23:00:00,27.0381966415,2.21493095989,2.35652905873,0.0,3.71167865564,13.077,4.73977127313,0.0,3.0011,1.73867127313
 08/04  24:00:00,15.5084027044,2.21493095989,1.21914078824,0.0,1.85583932782,5.577,4.73910549933,0.0,3.0011,1.73800549933
 08/05  01:00:00,9.93827692813,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/05  02:00:00,9.95038539134,0.0,0.0,0.0,0.618613109274,5.0,3.59318331378,0.0,3.0011,0.592083313785
 08/05  03:00:00,9.95854602326,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/05  04:00:00,10.1274488498,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/05  05:00:00,14.1966759706,2.21493095989,0.0249687804324,0.0,1.85583932782,5.577,5.09373919932,0.0,4.50165,0.592089199324
 08/05  06:00:00,27.7427004763,2.21493095989,0.98706083318,0.0,3.71167865564,18.077,14.6699723822,0.0,13.50495,1.16502238223
 08/05  07:00:00,27.6440210368,2.21493095989,1.57104704853,0.0,3.71167865564,18.077,22.1726235603,0.0,21.0077,1.16492356025
 08/05  08:00:00,22.7657183893,2.21493095989,1.68389761994,0.0,3.71167865564,13.077,16.1707233974,0.0,15.0055,1.1652233974
 08/05  09:00:00,23.4460824319,2.21493095989,2.34916877829,0.0,3.71167865564,13.077,19.0421663283,0.0,15.0055,4.03666632831
 08/05  10:00:00,29.6324736945,2.21493095989,3.51697042997,0.0,3.71167865564,18.077,35.899823049,0.0,33.0121,2.88772304895
 08/05  11:00:00,32.8569540225,2.21493095989,5.62502581292,0.0,3.71167865564,18.077,43.9774832008,0.0,40.51485,3.4626332008
 08/05  12:00:00,33.3663536248,2.21493095989,6.91298005484,0.0,3.71167865564,18.077,39.4761997841,0.0,36.0132,3.46299978414
 08/05  13:00:00,32.9646944749,2.21493095989,6.82336324746,0.0,3.71167865564,18.077,34.973030006,0.0,31.51155,3.46148000601
 08/05  14:00:00,27.1688852586,2.21493095989,6.02007065949,0.0,3.71167865564,13.077,23.8948289588,0.0,21.0077,2.8871289588
 08/05  15:00:00,27.8577859118,2.21493095989,6.69826004053,0.0,3.71167865564,13.077,22.3935418285,0.0,19.50715,2.88639182853
 08/05  16:00:00,28.4520508698,2.21493095989,7.28703511143,0.0,3.71167865564,13.077,24.8210759312,0.0,22.50825,2.31282593123
 08/05  17:00:00,34.6618258143,2.21493095989,8.49083366516,0.0,3.71167865564,18.077,28.9534133785,0.0,25.50935,3.44406337847
 08/05  18:00:00,35.4481074896,2.21493095989,9.27598482593,0.0,3.71167865564,18.077,28.989471704,0.0,25.50935,3.480121704
 08/05  19:00:00,34.5463261637,2.21493095989,8.18299875666,0.0,3.71167865564,18.077,29.5473165998,0.0,25.50935,4.03796659977
 08/05  20:00:00,28.4992369663,2.21493095989,5.9547410114,0.0,3.71167865564,13.077,25.9710139667,0.0,22.50825,3.4627639667
 08/05  21:00:00,28.7297590654,2.21493095989,5.03042723736,0.0,3.71167865564,13.077,25.0450751998,0.0,21.0077,4.03737519976
 08/05  22:00:00,28.0170905216,2.21493095989,4.45642290962,0.0,3.71167865564,13.077,20.8934273041,0.0,18.0066,2.88682730411
 08/05  23:00:00,28.55261144,2.21493095989,3.83444368938,0.0,3.71167865564,13.077,5.31280689734,0.0,3.0011,2.31170689734
 08/05  24:00:00,16.5101860352,2.21493095989,2.16239097125,0.0,1.85583932782,5.577,4.1664357974,0.0,3.0011,1.1653357974
 08/06  01:00:00,9.98665881837,0.0,0.0,0.0,0.618613109274,5.0,3.59319298116,0.0,3.0011,0.592092981158
 08/06  02:00:00,9.99980417706,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/06  03:00:00,10.0097028637,0.0,0.0,0.0,0.618613109274,5.0,3.59316197517,0.0,3.0011,0.592061975167
 08/06  04:00:00,10.2120536586,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/06  05:00:00,16.3464227508,2.21493095989,2.07095840599,0.0,1.85583932782,5.577,5.09371789283,0.0,4.50165,0.592067892834
 08/06  06:00:00,30.1934600921,2.21493095989,3.33369786875,0.0,3.71167865564,18.077,14.6699710058,0.0,13.50495,1.16502100582
 08/06  07:00:00,30.6757006062,2.21493095989,4.52187255192,0.0,3.71167865564,18.077,22.172872947,0.0,21.0077,1.16517294697
 08/06  08:00:00,25.4045414828,2.21493095989,4.24777177733,0.0,3.71167865564,13.077,16.1706771593,0.0,15.0055,1.16517715934
 08/06  09:00:00,25.5664889978,2.21493095989,4.40716139602,0.0,3.71167865564,13.077,16.1705556979,0.0,15.0055,1.16505569791
 08/06  10:00:00,31.593183482,2.21493095989,5.43095832816,0.0,3.71167865564,18.077,36.4746112717,0.0,33.0121,3.46251127174
 08/06  11:00:00,33.9430514023,2.21493095989,6.67812959949,0.0,3.71167865564,18.077,44.5515532223,0.0,40.51485,4.03670322233
 08/06  12:00:00,34.0741331285,2.21493095989,7.57621020836,0.0,3.71167865564,18.077,38.9005082077,0.0,36.0132,2.88730820768
 08/06  13:00:00,34.2131737609,2.21493095989,8.03253724705,0.0,3.71167865564,18.077,34.3988186109,0.0,31.51155,2.88726861094
 08/06  14:00:00,28.4172331812,2.21493095989,7.22917253524,0.0,3.71167865564,13.077,22.7466545414,0.0,21.0077,1.73895454143
 08/06  15:00:00,28.3002438106,2.21493095989,7.10888823738,0.0,3.71167865564,13.077,21.8196823086,0.0,19.50715,2.31253230857
 08/06  16:00:00,28.1581281262,2.21493095989,6.97192307932,0.0,3.71167865564,13.077,24.8205405252,0.0,22.50825,2.31229052517
 08/06  17:00:00,33.9661088433,2.21493095989,7.78028805625,0.0,3.71167865564,18.077,28.3966018771,0.0,25.50935,2.88725187711
 08/06  18:00:00,34.510696744,2.21493095989,8.35888768134,0.0,3.71167865564,18.077,28.9721637222,0.0,25.50935,3.46281372219
 08/06  19:00:00,34.3086207996,2.21493095989,7.99760398216,0.0,3.71167865564,18.077,29.546105557,0.0,25.50935,4.03675555701
 08/06  20:00:00,28.0416090245,2.21493095989,5.50837812685,0.0,3.71167865564,13.077,25.3956818485,0.0,22.50825,2.8874318485
 08/06  21:00:00,27.068767598,2.21493095989,3.40189588492,0.0,3.71167865564,13.077,24.4704391472,0.0,21.0077,3.46273914717
 08/06  22:00:00,25.5296445501,2.21493095989,2.01658896894,0.0,3.71167865564,13.077,20.8937289968,0.0,18.0066,2.88712899676
 08/06  23:00:00,26.0075997825,2.21493095989,1.37021698551,0.0,3.71167865564,13.077,4.16659862822,0.0,3.0011,1.16549862822
 08/06  24:00:00,14.333257591,2.21493095989,0.109105937536,0.0,1.85583932782,5.577,5.31277067961,0.0,3.0011,2.31167067961
 08/07  01:00:00,9.89428216499,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/07  02:00:00,9.90715588626,0.0,0.0,0.0,0.618613109274,5.0,3.59314556319,0.0,3.0011,0.592045563194
