Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/07  03:00:00,9.9088557568,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/07  04:00:00,10.0833130186,0.0,0.0,0.0,0.618613109274,5.0,3.59315150878,0.0,3.0011,0.592051508782
 08/07  05:00:00,14.1165579369,2.21493095989,0.0,0.0,1.85583932782,5.577,4.61764100477,0.0959910047688,4.50165,0.02
 08/07  06:00:00,26.6997006311,2.21493095989,0.0107177065998,0.0,3.71167865564,18.077,14.6699157243,0.0,13.50495,1.16496572434
 08/07  07:00:00,27.0414345661,2.21493095989,1.0082906632,0.0,3.71167865564,18.077,25.0467867709,0.0,21.0077,4.0390867709
 08/07  08:00:00,23.0869413499,2.21493095989,2.0022002056,0.0,3.71167865564,13.077,19.0434731969,0.0,15.0055,4.03797319685
 08/07  09:00:00,24.2997203826,2.21493095989,3.17956185208,0.0,3.71167865564,13.077,18.4673242461,0.0,15.0055,3.46182424615
 08/07  10:00:00,32.996936919,2.21493095989,6.83914871782,0.0,3.71167865564,18.077,35.899527704,0.0,33.0121,2.88742770401
 08/07  11:00:00,37.6408134392,2.21493095989,10.3628271021,0.0,3.71167865564,18.077,43.4031327088,0.0,40.51485,2.88828270884
 08/07  12:00:00,38.7582106659,2.21493095989,12.228879082,0.0,3.71167865564,18.077,38.9001687631,0.0,36.0132,2.88696876308
 08/07  13:00:00,39.1284791141,2.21493095989,12.911197386,0.0,3.71167865564,18.077,34.3976418458,0.0,31.51155,2.88609184585
 08/07  14:00:00,34.1892008035,2.21493095989,12.9619445007,0.0,3.71167865564,13.077,23.3190590704,0.0,21.0077,2.31135907039
 08/07  15:00:00,34.2183008294,2.21493095989,12.9834558185,0.0,3.71167865564,13.077,21.2457364429,0.0,19.50715,1.73858644292
 08/07  16:00:00,34.6826371448,2.21493095989,13.4417919554,0.0,3.71167865564,13.077,24.8207013363,0.0,22.50825,2.3124513363
 08/07  17:00:00,39.5089036079,2.21493095989,13.2748803428,0.0,3.71167865564,18.077,28.3964275785,0.0,25.50935,2.88707757853
 08/07  18:00:00,38.9774050038,2.21493095989,12.7662104318,0.0,3.71167865564,18.077,29.5471566379,0.0,25.50935,4.03780663789
 08/07  19:00:00,38.7884106705,2.21493095989,12.3929128102,0.0,3.71167865564,18.077,29.5485062332,0.0,25.50935,4.03915623321
 08/07  20:00:00,33.6212045245,2.21493095989,10.358544066,0.0,3.71167865564,13.077,25.9709184958,0.0,22.50825,3.46266849578
 08/07  21:00:00,30.4825663549,2.21493095989,6.72476123547,0.0,3.71167865564,13.077,25.0453269838,0.0,21.0077,4.0376269838
 08/07  22:00:00,28.0025502411,2.21493095989,4.40697585506,0.0,3.71167865564,13.077,21.4680470359,0.0,18.0066,3.46144703593
 08/07  23:00:00,27.8839329995,2.21493095989,3.1800256077,0.0,3.71167865564,13.077,4.73968070925,0.0,3.0011,1.73858070925
 08/07  24:00:00,15.9388545132,2.21493095989,1.63228097645,0.0,1.85583932782,5.577,4.73920226017,0.0,3.0011,1.73810226017
 08/08  01:00:00,9.96296615839,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/08  02:00:00,9.98589747303,0.0,0.0,0.0,0.618613109274,5.0,3.59316345625,0.0,3.0011,0.592063456247
 08/08  03:00:00,9.98496023597,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/08  04:00:00,10.8149516531,0.0,0.0,0.0,0.618613109274,5.0,3.59319520298,0.0,3.0011,0.592095202976
 08/08  05:00:00,15.6285043784,2.21493095989,0.772257538944,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/08  06:00:00,28.7188369525,2.21493095989,1.63558485953,0.0,3.71167865564,18.077,14.6699509641,0.0,13.50495,1.16500096405
 08/08  07:00:00,28.754938274,2.21493095989,2.66412140786,0.0,3.71167865564,18.077,25.0462130782,0.0,21.0077,4.03851307822
 08/08  08:00:00,24.3013928149,2.21493095989,3.19343780324,0.0,3.71167865564,13.077,19.0435756001,0.0,15.0055,4.03807560014
 08/08  09:00:00,25.3713981085,2.21493095989,4.24059840083,0.0,3.71167865564,13.077,18.4671904518,0.0,15.0055,3.46169045179
 08/08  10:00:00,33.1883172714,2.21493095989,7.03618647368,0.0,3.71167865564,18.077,35.8994380033,0.0,33.0121,2.8873380033
 08/08  11:00:00,37.0386637029,2.21493095989,9.7634069797,0.0,3.71167865564,18.077,43.4029596442,0.0,40.51485,2.88810964424
 08/08  12:00:00,38.218713199,2.21493095989,11.6944992464,0.0,3.71167865564,18.077,38.9004287551,0.0,36.0132,2.88722875507
 08/08  13:00:00,38.1144664003,2.21493095989,11.9111362543,0.0,3.71167865564,18.077,34.3972216645,0.0,31.51155,2.88567166454
 08/08  14:00:00,31.7170331623,2.21493095989,10.5025197678,0.0,3.71167865564,13.077,23.3187920158,0.0,21.0077,2.31109201585
 08/08  15:00:00,31.5615734631,2.21493095989,10.3359138173,0.0,3.71167865564,13.077,21.2456191516,0.0,19.50715,1.73846915164
 08/08  16:00:00,31.5165831756,2.21493095989,10.2879451028,0.0,3.71167865564,13.077,24.8207320524,0.0,22.50825,2.31248205238
 08/08  17:00:00,37.2263579656,2.21493095989,10.9999197406,0.0,3.71167865564,18.077,28.3965863869,0.0,25.50935,2.8872363869
 08/08  18:00:00,36.9714088267,2.21493095989,10.7547240731,0.0,3.71167865564,18.077,29.5471861817,0.0,25.50935,4.0378361817
 08/08  19:00:00,34.9414000327,2.21493095989,8.76410969651,0.0,3.71167865564,18.077,29.5485502718,0.0,25.50935,4.03920027177
 08/08  20:00:00,28.8016495491,2.21493095989,5.77446011139,0.0,3.71167865564,13.077,25.9710520208,0.0,22.50825,3.46280202081
 08/08  21:00:00,27.6408994743,2.21493095989,4.09762288427,0.0,3.71167865564,13.077,25.045410521,0.0,21.0077,4.03771052096
 08/08  22:00:00,25.7106540286,2.21493095989,2.19356895496,0.0,3.71167865564,13.077,21.4681538585,0.0,18.0066,3.46155385849
 08/08  23:00:00,26.2836941854,2.21493095989,1.62676949836,0.0,3.71167865564,13.077,4.7396775154,0.0,3.0011,1.7385775154
 08/08  24:00:00,14.6343880685,2.21493095989,0.393385234362,0.0,1.85583932782,5.577,4.73941045133,0.0,3.0011,1.73831045133
 08/09  01:00:00,9.88940204284,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/09  02:00:00,9.90343359649,0.0,0.0,0.0,0.618613109274,5.0,3.5931878948,0.0,3.0011,0.592087894804
 08/09  03:00:00,9.90927045394,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/09  04:00:00,10.0725609716,0.0,0.0,0.0,0.618613109274,5.0,3.59319379196,0.0,3.0011,0.592093791958
 08/09  05:00:00,14.0899787221,2.21493095989,0.0,0.0,1.85583932782,5.577,4.63797721806,0.116327218055,4.50165,0.02
 08/09  06:00:00,27.3112315211,2.21493095989,0.0112000093659,0.0,3.71167865564,18.077,14.6699472765,0.0,13.50495,1.16499727648
 08/09  07:00:00,26.7693887586,2.21493095989,0.750544733034,0.0,3.71167865564,18.077,25.0460616807,0.0,21.0077,4.03836168066
 08/09  08:00:00,22.5676872718,2.21493095989,1.49698915761,0.0,3.71167865564,13.077,19.0434715562,0.0,15.0055,4.03797155621
 08/09  09:00:00,23.1172399624,2.21493095989,2.01605353393,0.0,3.71167865564,13.077,18.4672352781,0.0,15.0055,3.46173527812
 08/09  10:00:00,29.0527271473,2.21493095989,2.93827785587,0.0,3.71167865564,18.077,35.8994749068,0.0,33.0121,2.88737490679
 08/09  11:00:00,33.0436359529,2.21493095989,5.79213905392,0.0,3.71167865564,18.077,43.4031376837,0.0,40.51485,2.88828768371
 08/09  12:00:00,34.330890439,2.21493095989,7.83857177832,0.0,3.71167865564,18.077,38.9003973085,0.0,36.0132,2.88719730855
 08/09  13:00:00,35.0366642492,2.21493095989,8.84978335248,0.0,3.71167865564,18.077,34.3978742103,0.0,31.51155,2.8863242103
 08/09  14:00:00,29.0926466237,2.21493095989,7.8964261051,0.0,3.71167865564,13.077,23.3189801388,0.0,21.0077,2.31128013879
 08/09  15:00:00,29.5225224156,2.21493095989,8.31762486396,0.0,3.71167865564,13.077,21.2457300415,0.0,19.50715,1.73858004155
 08/09  16:00:00,29.7004309228,2.21493095989,8.49811481188,0.0,3.71167865564,13.077,24.8206877485,0.0,22.50825,2.31243774847
 08/09  17:00:00,35.7378475524,2.21493095989,9.54073332815,0.0,3.71167865564,18.077,28.3964767271,0.0,25.50935,2.88712672715
 08/09  18:00:00,36.2564482865,2.21493095989,10.091269438,0.0,3.71167865564,18.077,29.5471156329,0.0,25.50935,4.03776563287
 08/09  19:00:00,35.3338802175,2.21493095989,9.01084523574,0.0,3.71167865564,18.077,29.5484012441,0.0,25.50935,4.03905124405
 08/09  20:00:00,29.034729518,2.21493095989,5.86487753865,0.0,3.71167865564,13.077,25.9712215448,0.0,22.50825,3.46297154483
 08/09  21:00:00,27.9419817896,2.21493095989,4.26031462914,0.0,3.71167865564,13.077,25.0454849922,0.0,21.0077,4.03778499219
 08/09  22:00:00,26.4434691409,2.21493095989,2.90972513551,0.0,3.71167865564,13.077,21.4679306268,0.0,18.0066,3.46133062676
 08/09  23:00:00,26.7439681866,2.21493095989,2.06738834051,0.0,3.71167865564,13.077,4.73968580294,0.0,3.0011,1.73858580294
 08/09  24:00:00,15.1535522686,2.21493095989,0.881211997513,0.0,1.85583932782,5.577,4.73929988759,0.0,3.0011,1.73819988759
 08/10  01:00:00,9.92917036486,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/10  02:00:00,9.93838642576,0.0,0.0,0.0,0.618613109274,5.0,3.59319484108,0.0,3.0011,0.592094841083
 08/10  03:00:00,9.94834530014,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/10  04:00:00,10.1378155875,0.0,0.0,0.0,0.618613109274,5.0,3.59314899588,0.0,3.0011,0.592048995877
 08/10  05:00:00,14.2435401297,2.21493095989,0.0803455833839,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/10  06:00:00,28.0119316366,2.21493095989,0.650092774996,0.0,3.71167865564,18.077,14.6698748258,0.0,13.50495,1.16492482576
 08/10  07:00:00,27.4662678811,2.21493095989,1.41120796595,0.0,3.71167865564,18.077,25.0456995354,0.0,21.0077,4.03799953543
 08/10  08:00:00,22.7447949285,2.21493095989,1.66844943489,0.0,3.71167865564,13.077,19.0428502936,0.0,15.0055,4.03735029355
 08/10  09:00:00,23.2859420469,2.21493095989,2.18982706906,0.0,3.71167865564,13.077,18.4675781642,0.0,15.0055,3.4620781642
 08/10  10:00:00,29.8509168961,2.21493095989,3.73074590241,0.0,3.71167865564,18.077,35.899455796,0.0,33.0121,2.88735579605
 08/10  11:00:00,33.9010531565,2.21493095989,6.65070394133,0.0,3.71167865564,18.077,43.4029556212,0.0,40.51485,2.88810562123
 08/10  12:00:00,35.084248878,2.21493095989,8.5945356872,0.0,3.71167865564,18.077,38.9002884369,0.0,36.0132,2.88708843687
 08/10  13:00:00,35.6281908583,2.21493095989,9.449532798,0.0,3.71167865564,18.077,34.3975707267,0.0,31.51155,2.88602072667
 08/10  14:00:00,29.749089788,2.21493095989,8.56486101706,0.0,3.71167865564,13.077,23.319104507,0.0,21.0077,2.31140450702
 08/10  15:00:00,29.7374121629,2.21493095989,8.54425291042,0.0,3.71167865564,13.077,21.2465633986,0.0,19.50715,1.73941339855
 08/10  16:00:00,30.3308588122,2.21493095989,9.13259399237,0.0,3.71167865564,13.077,24.8205761994,0.0,22.50825,2.31232619936
 08/10  17:00:00,36.5095614715,2.21493095989,10.3154996298,0.0,3.71167865564,18.077,28.3967132577,0.0,25.50935,2.88736325774
 08/10  18:00:00,36.7683558391,2.21493095989,10.5769326753,0.0,3.71167865564,18.077,29.5469628497,0.0,25.50935,4.03761284973
 08/10  19:00:00,35.5409808848,2.21493095989,9.19540761839,0.0,3.71167865564,18.077,29.5484118367,0.0,25.50935,4.03906183665
 08/10  20:00:00,28.965706617,2.21493095989,5.80080495627,0.0,3.71167865564,13.077,25.9711139795,0.0,22.50825,3.46286397946
 08/10  21:00:00,27.8229970246,2.21493095989,4.14466274494,0.0,3.71167865564,13.077,25.0455043887,0.0,21.0077,4.03780438874
 08/10  22:00:00,26.216267903,2.21493095989,2.68443134599,0.0,3.71167865564,13.077,21.4680585088,0.0,18.0066,3.46145850879
 08/10  23:00:00,26.5502714957,2.21493095989,1.88884403425,0.0,3.71167865564,13.077,4.73990395898,0.0,3.0011,1.73880395898
 08/10  24:00:00,14.8900957782,2.21493095989,0.63082893471,0.0,1.85583932782,5.577,4.73919735822,0.0,3.0011,1.73809735822
 08/11  01:00:00,9.92651284752,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/11  02:00:00,9.93625902548,0.0,0.0,0.0,0.618613109274,5.0,3.59316125419,0.0,3.0011,0.59206125419
 08/11  03:00:00,9.9419886034,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/11  04:00:00,10.740104591,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/11  05:00:00,14.7649424934,2.21493095989,0.0,0.0,1.85583932782,5.577,5.24051627753,0.146781867822,4.50165,0.592084409708
 08/11  06:00:00,27.9937561111,2.21493095989,0.349451053202,0.0,3.71167865564,18.077,14.6699228725,0.0,13.50495,1.16497287248
 08/11  07:00:00,27.468835341,2.21493095989,1.4157439044,0.0,3.71167865564,18.077,25.0462955144,0.0,21.0077,4.03859551443
 08/11  08:00:00,23.0648322589,2.21493095989,1.98982913739,0.0,3.71167865564,13.077,19.043162825,0.0,15.0055,4.03766282505
 08/11  09:00:00,24.2959708663,2.21493095989,3.19142193254,0.0,3.71167865564,13.077,18.4673589321,0.0,15.0055,3.46185893206
 08/11  10:00:00,31.8148293171,2.21493095989,5.6810055151,0.0,3.71167865564,18.077,35.8994629063,0.0,33.0121,2.88736290629
 08/11  11:00:00,36.0651247966,2.21493095989,8.81000468185,0.0,3.71167865564,18.077,43.402917315,0.0,40.51485,2.88806731499
 08/11  12:00:00,37.3734287303,2.21493095989,10.8803493304,0.0,3.71167865564,18.077,38.9002907241,0.0,36.0132,2.88709072414
 08/11  13:00:00,37.5706687735,2.21493095989,11.3901484212,0.0,3.71167865564,18.077,34.3978459276,0.0,31.51155,2.88629592764
 08/11  14:00:00,31.7140778953,2.21493095989,10.5200248808,0.0,3.71167865564,13.077,22.746499568,0.0,21.0077,1.73879956798
 08/11  15:00:00,31.3346653008,2.21493095989,10.1352171793,0.0,3.71167865564,13.077,21.8195675616,0.0,19.50715,2.31241756165
 08/11  16:00:00,32.4904276472,2.21493095989,11.2822493715,0.0,3.71167865564,13.077,24.8204125581,0.0,22.50825,2.31216255815
 08/11  17:00:00,38.3689657204,2.21493095989,12.1642582114,0.0,3.71167865564,18.077,28.396506645,0.0,25.50935,2.88715664495
 08/11  18:00:00,38.236143794,2.21493095989,12.0369789325,0.0,3.71167865564,18.077,29.5468083657,0.0,25.50935,4.03745836574
 08/11  19:00:00,36.6663966869,2.21493095989,10.4927922001,0.0,3.71167865564,18.077,29.5483309239,0.0,25.50935,4.03898092392
 08/11  20:00:00,29.7372219132,2.21493095989,6.69931997159,0.0,3.71167865564,13.077,25.9712081697,0.0,22.50825,3.46295816973
 08/11  21:00:00,28.5132041124,2.21493095989,4.93534419578,0.0,3.71167865564,13.077,25.0451911584,0.0,21.0077,4.03749115836
 08/11  22:00:00,26.6468650898,2.21493095989,3.10667699405,0.0,3.71167865564,13.077,21.4680038842,0.0,18.0066,3.46140388424
 08/11  23:00:00,26.6246585084,2.21493095989,1.96061354356,0.0,3.71167865564,13.077,4.73976790886,0.0,3.0011,1.73866790886
 08/11  24:00:00,15.0688571144,2.21493095989,0.80439651236,0.0,1.85583932782,5.577,4.73921904413,0.0,3.0011,1.73811904413
 08/12  01:00:00,9.93346536556,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/12  02:00:00,9.94242189276,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/12  03:00:00,9.94439472284,0.0,0.0,0.0,0.618613109274,5.0,3.59316823763,0.0,3.0011,0.59206823763
 08/12  04:00:00,10.1109918453,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/12  05:00:00,14.1475912006,2.21493095989,0.0,0.0,1.85583932782,5.577,5.1734770218,0.079752876451,4.50165,0.592074145352
 08/12  06:00:00,27.8551647534,2.21493095989,0.4943320125,0.0,3.71167865564,18.077,14.6700846055,0.0,13.50495,1.16513460553
 08/12  07:00:00,27.4971671301,2.21493095989,1.43374886714,0.0,3.71167865564,18.077,22.1729198007,0.0,21.0077,1.16521980075
 08/12  08:00:00,23.0832508877,2.21493095989,1.99268916461,0.0,3.71167865564,13.077,16.1707042987,0.0,15.0055,1.1652042987
 08/12  09:00:00,24.9186636332,2.21493095989,3.7896428476,0.0,3.71167865564,13.077,18.4684249799,0.0,15.0055,3.46292497994
 08/12  10:00:00,33.1916049074,2.21493095989,7.02866014694,0.0,3.71167865564,18.077,36.4739557534,0.0,33.0121,3.46185575337
 08/12  11:00:00,36.8608625821,2.21493095989,9.58287624475,0.0,3.71167865564,18.077,43.9776686834,0.0,40.51485,3.46281868338
 08/12  12:00:00,37.821488913,2.21493095989,11.2986884583,0.0,3.71167865564,18.077,39.47589361,0.0,36.0132,3.46269361001
 08/12  13:00:00,38.055538177,2.21493095989,11.8592425481,0.0,3.71167865564,18.077,34.9724028764,0.0,31.51155,3.46085287638
 08/12  14:00:00,33.5716123603,2.21493095989,12.3554189785,0.0,3.71167865564,13.077,23.894672803,0.0,21.0077,2.886972803
 08/12  15:00:00,34.1604832097,2.21493095989,12.9333239472,0.0,3.71167865564,13.077,22.3938000354,0.0,19.50715,2.88665003539
 08/12  16:00:00,34.5140965159,2.21493095989,13.2786784525,0.0,3.71167865564,13.077,24.8210711731,0.0,22.50825,2.31282117311
 08/12  17:00:00,39.6726757652,2.21493095989,13.4315703198,0.0,3.71167865564,18.077,28.3964377318,0.0,25.50935,2.8870877318
 08/12  18:00:00,39.4939347809,2.21493095989,13.2603727567,0.0,3.71167865564,18.077,29.5470192547,0.0,25.50935,4.03766925474
 08/12  19:00:00,39.184366235,2.21493095989,12.7655199673,0.0,3.71167865564,18.077,29.547063019,0.0,25.50935,4.03771301903
 08/12  20:00:00,34.1840507176,2.21493095989,10.9155702704,0.0,3.71167865564,13.077,25.9710402017,0.0,22.50825,3.46279020167
 08/12  21:00:00,32.8645183405,2.21493095989,9.08742654854,0.0,3.71167865564,13.077,24.4712319281,0.0,21.0077,3.46353192809
 08/12  22:00:00,31.2614072076,2.21493095989,7.63874046695,0.0,3.71167865564,13.077,20.8934182219,0.0,18.0066,2.88681822189
 08/12  23:00:00,30.0750720069,2.21493095989,5.35310385578,0.0,3.71167865564,13.077,5.31350586365,0.0,3.0011,2.31240586365
 08/12  24:00:00,17.0936155773,2.21493095989,2.7447949855,0.0,1.85583932782,5.577,4.73925315994,0.0,3.0011,1.73815315994
 08/13  01:00:00,9.98689949374,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/13  02:00:00,9.997056171,0.0,0.0,0.0,0.618613109274,5.0,3.59318122026,0.0,3.0011,0.592081220262
 08/13  03:00:00,9.99528975612,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/13  04:00:00,10.1772623444,0.0,0.0,0.0,0.618613109274,5.0,3.59318710912,0.0,3.0011,0.592087109123
 08/13  05:00:00,15.6213997322,2.21493095989,1.38877070881,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/13  06:00:00,29.5928815695,2.21493095989,2.15195382969,0.0,3.71167865564,18.077,14.670108358,0.0,13.50495,1.16515835804
 08/13  07:00:00,29.3834878805,2.21493095989,3.27130876477,0.0,3.71167865564,18.077,22.7454742736,0.0,21.0077,1.73777427356
 08/13  08:00:00,25.5642119158,2.21493095989,4.42841614056,0.0,3.71167865564,13.077,16.1707321517,0.0,15.0055,1.16523215173
 08/13  09:00:00,25.349470392,2.21493095989,4.22019005935,0.0,3.71167865564,13.077,16.1705862048,0.0,15.0055,1.16508620476
 08/13  10:00:00,31.3411106558,2.21493095989,5.21413677918,0.0,3.71167865564,18.077,36.4743676603,0.0,33.0121,3.46226766031
 08/13  11:00:00,33.5276580306,2.21493095989,6.3123490951,0.0,3.71167865564,18.077,43.9769940686,0.0,40.51485,3.46214406859
 08/13  12:00:00,32.618755778,2.21493095989,6.19585511942,0.0,3.71167865564,18.077,38.9001575827,0.0,36.0132,2.88695758271
 08/13  13:00:00,31.8470411819,2.21493095989,5.73044407195,0.0,3.71167865564,18.077,34.3981835232,0.0,31.51155,2.88663352317
 08/13  14:00:00,25.31910764,2.21493095989,4.20235210908,0.0,3.71167865564,13.077,23.3195826039,0.0,21.0077,2.31188260391
 08/13  15:00:00,24.8862347067,2.21493095989,3.76898329269,0.0,3.71167865564,13.077,21.8192258097,0.0,19.50715,2.31207580972
 08/13  16:00:00,24.8197015554,2.21493095989,3.70219231481,0.0,3.71167865564,13.077,24.8198370521,0.0,22.50825,2.31158705214
 08/13  17:00:00,31.4307647474,2.21493095989,5.30466426059,0.0,3.71167865564,18.077,28.3961800227,0.0,25.50935,2.88683002266
 08/13  18:00:00,32.1587099647,2.21493095989,6.0361615587,0.0,3.71167865564,18.077,28.9714922144,0.0,25.50935,3.4621422144
 08/13  19:00:00,31.8748520119,2.21493095989,5.57045585182,0.0,3.71167865564,18.077,28.9717483753,0.0,25.50935,3.46239837526
 08/13  20:00:00,27.1321525009,2.21493095989,3.95347473168,0.0,3.71167865564,13.077,25.3955035032,0.0,22.50825,2.88725350318
 08/13  21:00:00,26.8894068226,2.21493095989,3.17887710017,0.0,3.71167865564,13.077,24.4696209567,0.0,21.0077,3.46192095665
 08/13  22:00:00,25.8265608461,2.21493095989,2.2571310994,0.0,3.71167865564,13.077,20.8935630197,0.0,18.0066,2.8869630197
 08/13  23:00:00,26.3592561064,2.21493095989,1.68678384984,0.0,3.71167865564,13.077,4.73932275989,0.0,3.0011,1.73822275989
 08/13  24:00:00,14.9338270097,2.21493095989,0.67157004508,0.0,1.85583932782,5.577,4.73983572515,0.0,3.0011,1.73873572515
 08/14  01:00:00,9.9295804918,0.0,0.0,0.0,0.618613109274,5.0,3.59318357384,0.0,3.0011,0.592083573837
 08/14  02:00:00,9.94703796255,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/14  03:00:00,9.95458782652,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/14  04:00:00,10.1423448244,0.0,0.0,0.0,0.618613109274,5.0,3.59318945896,0.0,3.0011,0.592089458964
 08/14  05:00:00,15.1081318531,2.21493095989,0.893335912518,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/14  06:00:00,29.0461780462,2.21493095989,1.62497972765,0.0,3.71167865564,18.077,15.2426536621,0.0,13.50495,1.73770366207
 08/14  07:00:00,28.7380989305,2.21493095989,2.64086469479,0.0,3.71167865564,18.077,25.0461874265,0.0,21.0077,4.03848742652
 08/14  08:00:00,23.8755716832,2.21493095989,2.77228772465,0.0,3.71167865564,13.077,18.4690179811,0.0,15.0055,3.46351798109
 08/14  09:00:00,24.3297012704,2.21493095989,3.20843531562,0.0,3.71167865564,13.077,18.4671942582,0.0,15.0055,3.4616942582
 08/14  10:00:00,31.7064400082,2.21493095989,5.55766975514,0.0,3.71167865564,18.077,35.899298665,0.0,33.0121,2.88719866505
 08/14  11:00:00,34.6419027913,2.21493095989,7.37681977738,0.0,3.71167865564,18.077,43.9765234785,0.0,40.51485,3.46167347847
 08/14  12:00:00,34.6653562851,2.21493095989,8.16930561496,0.0,3.71167865564,18.077,38.9002994104,0.0,36.0132,2.88709941038
 08/14  13:00:00,35.669801612,2.21493095989,9.4827949311,0.0,3.71167865564,18.077,33.8246867006,0.0,31.51155,2.31313670063
 08/14  14:00:00,30.9040833323,2.21493095989,9.68966645864,0.0,3.71167865564,13.077,23.3200260574,0.0,21.0077,2.31232605738
 08/14  15:00:00,31.3068356889,2.21493095989,10.0743808947,0.0,3.71167865564,13.077,21.8190223632,0.0,19.50715,2.31187236317
 08/14  16:00:00,32.1772294473,2.21493095989,10.9398931796,0.0,3.71167865564,13.077,24.8196348941,0.0,22.50825,2.31138489408
 08/14  17:00:00,38.6430227931,2.21493095989,12.4055861073,0.0,3.71167865564,18.077,28.3965362341,0.0,25.50935,2.88718623406
 08/14  18:00:00,37.6918520746,2.21493095989,11.4791797509,0.0,3.71167865564,18.077,28.9732459939,0.0,25.50935,3.4638959939
 08/14  19:00:00,35.8844919203,2.21493095989,9.51156118281,0.0,3.71167865564,18.077,30.1225464366,0.0,25.50935,4.61319643659
 08/14  20:00:00,30.1486857567,2.21493095989,6.9377648752,0.0,3.71167865564,13.077,25.9709397743,0.0,22.50825,3.46268977429
 08/14  21:00:00,29.3051455229,2.21493095989,5.60278919389,0.0,3.71167865564,13.077,24.4710099736,0.0,21.0077,3.46330997364
 08/14  22:00:00,27.8168564957,2.21493095989,4.2588685807,0.0,3.71167865564,13.077,21.4676385569,0.0,18.0066,3.46103855687
 08/14  23:00:00,28.5884657915,2.21493095989,3.86127679902,0.0,3.71167865564,13.077,4.73943535421,0.0,3.0011,1.73833535421
 08/14  24:00:00,16.5799558401,2.21493095989,2.22745146752,0.0,1.85583932782,5.577,4.73905345965,0.0,3.0011,1.73795345965
 08/15  01:00:00,9.97734228604,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/15  02:00:00,9.98702936575,0.0,0.0,0.0,0.618613109274,5.0,3.59316845347,0.0,3.0011,0.592068453474
 08/15  03:00:00,9.9794467242,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/15  04:00:00,10.812712594,0.0,0.0,0.0,0.618613109274,5.0,3.59317435666,0.0,3.0011,0.59207435666
 08/15  05:00:00,15.6739736125,2.21493095989,0.811387799138,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/15  06:00:00,28.9687636485,2.21493095989,1.26848304398,0.0,3.71167865564,18.077,14.669998937,0.0,13.50495,1.165048937
 08/15  07:00:00,28.0901600947,2.21493095989,2.00991545257,0.0,3.71167865564,18.077,25.6208773866,0.0,21.0077,4.6131773866
 08/15  08:00:00,23.6684829872,2.21493095989,2.56349566654,0.0,3.71167865564,13.077,18.4695826254,0.0,15.0055,3.46408262538
 08/15  09:00:00,24.5467205026,2.21493095989,3.42126540875,0.0,3.71167865564,13.077,18.4672448922,0.0,15.0055,3.46174489221
 08/15  10:00:00,33.2012175239,2.21493095989,7.04367559428,0.0,3.71167865564,18.077,35.8994056174,0.0,33.0121,2.88730561739
 08/15  11:00:00,36.9780224271,2.21493095989,9.71131464059,0.0,3.71167865564,18.077,43.4029598937,0.0,40.51485,2.88810989375
 08/15  12:00:00,38.3107883795,2.21493095989,11.7900117781,0.0,3.71167865564,18.077,38.9004052566,0.0,36.0132,2.88720525658
 08/15  13:00:00,38.2978344266,2.21493095989,12.0980325413,0.0,3.71167865564,18.077,34.3971803414,0.0,31.51155,2.88563034141
 08/15  14:00:00,31.1274563435,2.21493095989,9.9288339797,0.0,3.71167865564,13.077,23.3193282429,0.0,21.0077,2.31162824294
 08/15  15:00:00,30.9613766742,2.21493095989,9.75479336967,0.0,3.71167865564,13.077,21.8185163887,0.0,19.50715,2.31136638874
 08/15  16:00:00,31.350611927,2.21493095989,10.1387903362,0.0,3.71167865564,13.077,24.247273725,0.0,22.50825,1.73902372497
 08/15  17:00:00,36.7919188259,2.21493095989,10.5889632055,0.0,3.71167865564,18.077,28.3965826795,0.0,25.50935,2.88723267949
 08/15  18:00:00,35.3053482428,2.21493095989,9.12488701318,0.0,3.71167865564,18.077,29.5474454287,0.0,25.50935,4.03809542873
 08/15  19:00:00,32.714973032,2.21493095989,6.57067585351,0.0,3.71167865564,18.077,29.5483600024,0.0,25.50935,4.03901000237
 08/15  20:00:00,26.7897228343,2.21493095989,3.80434608639,0.0,3.71167865564,13.077,26.5450389524,0.0,22.50825,4.03678895237
 08/15  21:00:00,25.9463769304,2.21493095989,2.42896039247,0.0,3.71167865564,13.077,24.471395041,0.0,21.0077,3.46369504097
 08/15  22:00:00,25.1632919859,2.21493095989,1.66748845763,0.0,3.71167865564,13.077,21.4678755815,0.0,18.0066,3.46127558149
 08/15  23:00:00,25.5687342243,2.21493095989,0.952255705088,0.0,3.71167865564,13.077,4.73980445034,0.0,3.0011,1.73870445034
 08/15  24:00:00,14.204207148,2.21493095989,0.0,0.0,1.85583932782,5.577,4.73931926092,0.0,3.0011,1.73821926092
 08/16  01:00:00,9.87643305893,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/16  02:00:00,9.89306147366,0.0,0.0,0.0,0.618613109274,5.0,3.59315043558,0.0,3.0011,0.592050435585
 08/16  03:00:00,9.89347665133,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/16  04:00:00,10.0600509318,0.0,0.0,0.0,0.618613109274,5.0,3.59315637095,0.0,3.0011,0.592056370955
 08/16  05:00:00,14.0856212478,2.21493095989,0.0,0.0,1.85583932782,5.577,4.63408088171,0.112430881709,4.50165,0.02
 08/16  06:00:00,27.3071253879,2.21493095989,0.0104848565243,0.0,3.71167865564,18.077,14.6700257007,0.0,13.50495,1.16507570069
 08/16  07:00:00,26.5840904988,2.21493095989,0.574622388626,0.0,3.71167865564,18.077,25.6205343859,0.0,21.0077,4.61283438591
 08/16  08:00:00,21.8404689689,2.21493095989,0.806380120527,0.0,3.71167865564,13.077,18.4688973202,0.0,15.0055,3.46339732019
 08/16  09:00:00,22.6701183837,2.21493095989,1.5874178243,0.0,3.71167865564,13.077,18.4673265923,0.0,15.0055,3.46182659232
 08/16  10:00:00,29.1528167815,2.21493095989,3.03440965767,0.0,3.71167865564,18.077,35.8994503453,0.0,33.0121,2.88735034531
 08/16  11:00:00,33.6737264549,2.21493095989,6.42337723964,0.0,3.71167865564,18.077,43.4030825048,0.0,40.51485,2.88823250484
 08/16  12:00:00,35.7606633813,2.21493095989,9.26877619817,0.0,3.71167865564,18.077,38.9003844119,0.0,36.0132,2.8871844119
 08/16  13:00:00,36.6396403081,2.21493095989,10.4596949245,0.0,3.71167865564,18.077,34.3976211435,0.0,31.51155,2.88607114348
 08/16  14:00:00,31.3828831431,2.21493095989,10.1892164854,0.0,3.71167865564,13.077,23.3194153515,0.0,21.0077,2.31171535151
 08/16  15:00:00,31.5369625136,2.21493095989,10.3287630356,0.0,3.71167865564,13.077,21.2464838274,0.0,19.50715,1.73933382737
 08/16  16:00:00,32.990469623,2.21493095989,11.7689684084,0.0,3.71167865564,13.077,24.8207380612,0.0,22.50825,2.31248806123
 08/16  17:00:00,39.3047519257,2.21493095989,13.0779882423,0.0,3.71167865564,18.077,28.3965252226,0.0,25.50935,2.88717522261
 08/16  18:00:00,39.3313686812,2.21493095989,13.1043224716,0.0,3.71167865564,18.077,29.546815778,0.0,25.50935,4.03746577802
 08/16  19:00:00,39.0126864033,2.21493095989,12.5951094288,0.0,3.71167865564,18.077,29.5484102768,0.0,25.50935,4.03906027685
 08/16  20:00:00,33.1431343222,2.21493095989,9.91291592694,0.0,3.71167865564,13.077,25.9709199228,0.0,22.50825,3.46266992281
 08/16  21:00:00,32.3939580301,2.21493095989,8.64979362239,0.0,3.71167865564,13.077,25.0449180128,0.0,21.0077,4.03721801283
 08/16  22:00:00,30.7725599265,2.21493095989,7.18017120793,0.0,3.71167865564,13.077,21.4674961316,0.0,18.0066,3.46089613162
 08/16  23:00:00,30.648485461,2.21493095989,5.88961226272,0.0,3.71167865564,13.077,4.73978959128,0.0,3.0011,1.73868959128
 08/16  24:00:00,18.1182485456,2.21493095989,3.73184509147,0.0,1.85583932782,5.577,4.73895206189,0.0,3.0011,1.73785206189
 08/17  01:00:00,10.0083563296,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/17  02:00:00,10.0029465381,0.0,0.0,0.0,0.618613109274,5.0,3.59318606941,0.0,3.0011,0.592086069414
 08/17  03:00:00,9.99421039588,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/17  04:00:00,10.1678993046,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/17  05:00:00,14.6638774152,2.21493095989,0.472118321524,0.0,1.85583932782,5.577,5.09374196343,0.0,4.50165,0.592091963435
 08/17  06:00:00,28.2363542981,2.21493095989,0.860439601752,0.0,3.71167865564,18.077,14.6699720204,0.0,13.50495,1.16502202042
 08/17  07:00:00,27.7150881222,2.21493095989,1.65042896841,0.0,3.71167865564,18.077,25.045797592,0.0,21.0077,4.03809759198
 08/17  08:00:00,22.955249134,2.21493095989,1.87355276347,0.0,3.71167865564,13.077,19.0432242731,0.0,15.0055,4.0377242731
 08/17  09:00:00,22.5711962072,2.21493095989,1.49359777861,0.0,3.71167865564,13.077,18.4666851148,0.0,15.0055,3.46118511479
 08/17  10:00:00,27.0397768432,2.21493095989,0.985228281924,0.0,3.71167865564,18.077,35.8986541071,0.0,33.0121,2.8865541071
 08/17  11:00:00,28.1808130046,2.21493095989,1.04715022146,0.0,3.71167865564,18.077,43.4022266186,0.0,40.51485,2.88737661858
 08/17  12:00:00,28.0368885547,2.21493095989,1.73678157581,0.0,3.71167865564,18.077,38.9002107512,0.0,36.0132,2.88701075124
 08/17  13:00:00,27.9968190765,2.21493095989,1.94405795957,0.0,3.71167865564,18.077,34.3977175131,0.0,31.51155,2.88616751314
 08/17  14:00:00,22.1494899038,2.21493095989,1.10095326286,0.0,3.71167865564,13.077,22.7463203795,0.0,21.0077,1.73862037947
 08/17  15:00:00,21.5948628183,2.21493095989,0.55202056578,0.0,3.71167865564,13.077,21.8196299159,0.0,19.50715,2.31247991593
 08/17  16:00:00,22.0576548938,2.21493095989,1.03998052826,0.0,3.71167865564,13.077,24.8204699978,0.0,22.50825,2.31221999778
 08/17  17:00:00,28.0553759975,2.21493095989,2.04927959928,0.0,3.71167865564,18.077,28.3960701649,0.0,25.50935,2.88672016494
 08/17  18:00:00,27.9172881895,2.21493095989,1.91507130963,0.0,3.71167865564,18.077,29.5466112149,0.0,25.50935,4.03726121492
 08/17  19:00:00,27.6539642447,2.21493095989,1.49879364907,0.0,3.71167865564,18.077,29.5481151445,0.0,25.50935,4.03876514455
 08/17  20:00:00,23.4913151824,2.21493095989,0.492367443187,0.0,3.71167865564,13.077,25.9707976337,0.0,22.50825,3.46254763374
 08/17  21:00:00,23.5068172935,2.21493095989,0.0,0.0,3.71167865564,13.077,25.044984495,0.0,21.0077,4.03728449499
 08/17  22:00:00,23.3590728079,2.21493095989,0.0,0.0,3.71167865564,13.077,21.4962215661,0.0285039517064,18.0066,3.46111761442
 08/17  23:00:00,24.5014607057,2.21493095989,0.0,0.0,3.71167865564,13.077,4.73959375834,0.0,3.0011,1.73849375834
 08/17  24:00:00,14.0643380963,2.21493095989,0.0,0.0,1.85583932782,5.577,5.1870052073,0.448034280967,3.0011,1.73787092633
 08/18  01:00:00,9.77603209552,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/18  02:00:00,9.81418065105,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/18  03:00:00,9.81917041391,0.0,0.0,0.0,0.618613109274,5.0,3.59317439898,0.0,3.0011,0.592074398976
 08/18  04:00:00,10.5629881618,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/18  05:00:00,14.5795705842,2.21493095989,0.0,0.0,1.85583932782,5.577,6.34468559357,1.25095529787,4.50165,0.592080295696
 08/18  06:00:00,27.4531535136,2.21493095989,0.0,0.0,3.71167865564,18.077,14.6700967042,0.0,13.50495,1.16514670424
 08/18  07:00:00,25.9101518217,2.21493095989,0.00881995075076,0.0,3.71167865564,18.077,25.0455957498,0.0,21.0077,4.03789574985
 08/18  08:00:00,20.9246495741,2.21493095989,0.0,0.0,3.71167865564,13.077,19.0429546849,0.0,15.0055,4.03745468489
 08/18  09:00:00,20.9733325122,2.21493095989,0.0,0.0,3.71167865564,13.077,17.8936051755,0.0,15.0055,2.88810517547
 08/18  10:00:00,26.7684412101,2.21493095989,0.733176304566,0.0,3.71167865564,18.077,35.8994778821,0.0,33.0121,2.88737788208
 08/18  11:00:00,29.1440102117,2.21493095989,1.97113058581,0.0,3.71167865564,18.077,43.9768710729,0.0,40.51485,3.46202107292
 08/18  12:00:00,29.4303119702,2.21493095989,3.04109106168,0.0,3.71167865564,18.077,38.9004465588,0.0,36.0132,2.88724655882
 08/18  13:00:00,29.245437305,2.21493095989,3.14639278677,0.0,3.71167865564,18.077,33.8244803944,0.0,31.51155,2.31293039443
 08/18  14:00:00,23.4009665931,2.21493095989,2.29444250913,0.0,3.71167865564,13.077,23.3201953589,0.0,21.0077,2.31249535886
 08/18  15:00:00,23.6253757308,2.21493095989,2.50500720188,0.0,3.71167865564,13.077,21.8193878245,0.0,19.50715,2.31223782446
 08/18  16:00:00,23.5786226339,2.21493095989,2.4663098856,0.0,3.71167865564,13.077,24.8203794704,0.0,22.50825,2.31212947038
 08/18  17:00:00,29.0181716801,2.21493095989,2.97835435209,0.0,3.71167865564,18.077,28.3965125238,0.0,25.50935,2.8871625238
 08/18  18:00:00,29.2034940908,2.21493095989,3.16285892376,0.0,3.71167865564,18.077,29.5473818869,0.0,25.50935,4.03803188686
 08/18  19:00:00,28.2729975334,2.21493095989,2.25514208814,0.0,3.71167865564,18.077,29.5483620699,0.0,25.50935,4.03901206986
 08/18  20:00:00,24.2979581301,2.21493095989,1.41123843998,0.0,3.71167865564,13.077,25.9710576358,0.0,22.50825,3.46280763584
 08/18  21:00:00,24.4185848052,2.21493095989,0.968824714698,0.0,3.71167865564,13.077,25.0452989616,0.0,21.0077,4.03759896161
 08/18  22:00:00,23.7582208052,2.21493095989,0.332795085261,0.0,3.71167865564,13.077,20.8943766262,0.0,18.0066,2.88777662619
 08/18  23:00:00,24.5450071493,2.21493095989,0.0,0.0,3.71167865564,13.077,5.31281298585,0.0,3.0011,2.31171298585
 08/18  24:00:00,14.116834058,2.21493095989,0.0,0.0,1.85583932782,5.577,4.19198909891,0.0253761755754,3.0011,1.16551292333
 08/19  01:00:00,9.81665070474,0.0,0.0,0.0,0.618613109274,5.0,3.59319428209,0.0,3.0011,0.592094282086
 08/19  02:00:00,9.84449459753,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/19  03:00:00,9.85463041008,0.0,0.0,0.0,0.618613109274,5.0,3.59317067501,0.0,3.0011,0.592070675009
 08/19  04:00:00,10.0143630507,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/19  05:00:00,14.0270332355,2.21493095989,0.0,0.0,1.85583932782,5.577,5.46657143433,0.372844856659,4.50165,0.592076577672
 08/19  06:00:00,27.2470102268,2.21493095989,0.00855755137185,0.0,3.71167865564,18.077,14.6699836109,0.0,13.50495,1.16503361091
 08/19  07:00:00,25.948868203,2.21493095989,0.0104566659561,0.0,3.71167865564,18.077,22.1728809263,0.0,21.0077,1.16518092625
 08/19  08:00:00,20.9503068068,2.21493095989,0.0,0.0,3.71167865564,13.077,16.1705778535,0.0,15.0055,1.16507785351
 08/19  09:00:00,20.9728447078,2.21493095989,0.0,0.0,3.71167865564,13.077,18.4675454512,0.0,15.0055,3.46204545118
 08/19  10:00:00,25.9752534424,2.21493095989,0.0,0.0,3.71167865564,18.077,36.4734741017,0.0,33.0121,3.46137410171
 08/19  11:00:00,27.1866876828,2.21493095989,0.114535780703,0.0,3.71167865564,18.077,43.9773413516,0.0,40.51485,3.46249135159
 08/19  12:00:00,26.5718257083,2.21493095989,0.331074445058,0.0,3.71167865564,18.077,39.4746146333,0.0,36.0132,3.46141463329
 08/19  13:00:00,26.2269356485,2.21493095989,0.225603931355,0.0,3.71167865564,18.077,34.9723992578,0.0,31.51155,3.46084925777
 08/19  14:00:00,21.005103923,2.21493095989,0.0,0.0,3.71167865564,13.077,23.8947033018,0.0,21.0077,2.88700330178
 08/19  15:00:00,20.9874459954,2.21493095989,0.0,0.0,3.71167865564,13.077,22.3938517418,0.0,19.50715,2.8867017418
 08/19  16:00:00,20.904483778,2.21493095989,0.0,0.0,3.71167865564,13.077,24.820352983,0.0,22.50825,2.31210298301
 08/19  17:00:00,25.9117222213,2.21493095989,0.0,0.0,3.71167865564,18.077,28.3958843662,0.0,25.50935,2.88653436624
 08/19  18:00:00,26.2007633081,2.21493095989,0.282858052168,0.0,3.71167865564,18.077,29.546435572,0.0,25.50935,4.03708557197
 08/19  19:00:00,26.3603969643,2.21493095989,0.274794021949,0.0,3.71167865564,18.077,29.5463807729,0.0,25.50935,4.03703077289
 08/19  20:00:00,23.5969257754,2.21493095989,0.0,0.0,3.71167865564,13.077,25.9697476078,0.0,22.50825,3.46149760778
 08/19  21:00:00,23.5077816766,2.21493095989,0.0,0.0,3.71167865564,13.077,24.4705168389,0.0,21.0077,3.46281683894
 08/19  22:00:00,23.3732353753,2.21493095989,0.0,0.0,3.71167865564,13.077,20.9213686443,0.0281760029536,18.0066,2.88659264138
 08/19  23:00:00,24.5187152495,2.21493095989,0.0,0.0,3.71167865564,13.077,5.31333039202,0.0,3.0011,2.31223039202
 08/19  24:00:00,14.1012953666,2.21493095989,0.0,0.0,1.85583932782,5.577,4.76333291712,0.0242926576226,3.0011,1.73794025949
 08/20  01:00:00,9.80440187198,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/20  02:00:00,9.83209926432,0.0,0.0,0.0,0.618613109274,5.0,3.59318972724,0.0,3.0011,0.592089727244
 08/20  03:00:00,9.84380403541,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/20  04:00:00,10.0156741077,0.0,0.0,0.0,0.618613109274,5.0,3.59319560261,0.0,3.0011,0.592095602613
 08/20  05:00:00,14.0478733946,2.21493095989,0.0,0.0,1.85583932782,5.577,4.62920200334,0.107552003345,4.50165,0.02
 08/20  06:00:00,27.2739179426,2.21493095989,0.01000348678,0.0,3.71167865564,18.077,14.6700222692,0.0,13.50495,1.16507226925
 08/20  07:00:00,25.975239604,2.21493095989,0.0111006952606,0.0,3.71167865564,18.077,22.1728360704,0.0,21.0077,1.16513607036
 08/20  08:00:00,20.963864252,2.21493095989,0.0,0.0,3.71167865564,13.077,16.7432296149,0.0,15.0055,1.7377296149
 08/20  09:00:00,20.9715484513,2.21493095989,0.0,0.0,3.71167865564,13.077,16.1706284211,0.0,15.0055,1.16512842105
 08/20  10:00:00,26.1225405424,2.21493095989,0.121602036373,0.0,3.71167865564,18.077,36.4747276595,0.0,33.0121,3.4626276595
 08/20  11:00:00,28.0722486508,2.21493095989,0.949668160217,0.0,3.71167865564,18.077,43.9774930983,0.0,40.51485,3.46264309827
 08/20  12:00:00,28.3305713977,2.21493095989,1.9952350775,0.0,3.71167865564,18.077,38.9004438151,0.0,36.0132,2.88724381511
 08/20  13:00:00,28.5301702344,2.21493095989,2.44767501795,0.0,3.71167865564,18.077,34.3985136196,0.0,31.51155,2.88696361961
 08/20  14:00:00,23.6750366953,2.21493095989,2.56999702834,0.0,3.71167865564,13.077,23.3199704803,0.0,21.0077,2.31227048034
 08/20  15:00:00,23.8712552792,2.21493095989,2.75555603212,0.0,3.71167865564,13.077,21.8186323202,0.0,19.50715,2.31148232017
 08/20  16:00:00,23.9477986198,2.21493095989,2.83203490332,0.0,3.71167865564,13.077,24.8197042106,0.0,22.50825,2.31145421062
 08/20  17:00:00,30.7730080933,2.21493095989,4.64825303661,0.0,3.71167865564,18.077,28.3963183954,0.0,25.50935,2.88696839537
 08/20  18:00:00,31.6795275436,2.21493095989,5.58956931456,0.0,3.71167865564,18.077,28.9719497813,0.0,25.50935,3.4625997813
 08/20  19:00:00,30.6093931106,2.21493095989,4.35829869834,0.0,3.71167865564,18.077,28.9721990234,0.0,25.50935,3.46284902342
 08/20  20:00:00,26.4126274424,2.21493095989,2.66612568775,0.0,3.71167865564,13.077,25.3953246791,0.0,22.50825,2.88707467906
 08/20  21:00:00,25.3387205951,2.21493095989,1.72094023052,0.0,3.71167865564,13.077,24.4698371593,0.0,21.0077,3.46213715928
 08/20  22:00:00,24.4886516653,2.21493095989,1.02177982454,0.0,3.71167865564,13.077,20.8936415697,0.0,18.0066,2.88704156966
 08/20  23:00:00,25.3044450748,2.21493095989,0.694433605128,0.0,3.71167865564,13.077,4.73925512888,0.0,3.0011,1.73815512888
 08/20  24:00:00,14.207046036,2.21493095989,0.0,0.0,1.85583932782,5.577,4.73977062323,0.0,3.0011,1.73867062323
 08/21  01:00:00,9.88946970344,0.0,0.0,0.0,0.618613109274,5.0,3.59316202053,0.0,3.0011,0.592062020529
 08/21  02:00:00,9.90978268194,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/21  03:00:00,9.90984592208,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/21  04:00:00,10.0757698621,0.0,0.0,0.0,0.618613109274,5.0,3.5931679399,0.0,3.0011,0.592067939901
 08/21  05:00:00,14.1159446641,2.21493095989,0.0,0.0,1.85583932782,5.577,4.68268186421,0.161031864206,4.50165,0.02
 08/21  06:00:00,27.3578804014,2.21493095989,0.0271506534463,0.0,3.71167865564,18.077,14.6700911454,0.0,13.50495,1.16514114542
 08/21  07:00:00,26.6967977734,2.21493095989,0.670000251286,0.0,3.71167865564,18.077,25.6204450368,0.0,21.0077,4.61274503685
 08/21  08:00:00,21.5099013841,2.21493095989,0.482600527431,0.0,3.71167865564,13.077,18.4685982795,0.0,15.0055,3.46309827945
 08/21  09:00:00,21.3748620492,2.21493095989,0.334947689137,0.0,3.71167865564,13.077,18.4667098674,0.0,15.0055,3.46120986739
 08/21  10:00:00,26.8310177149,2.21493095989,0.782135284818,0.0,3.71167865564,18.077,35.898964438,0.0,33.0121,2.88686443802
 08/21  11:00:00,29.0121137191,2.21493095989,1.84978672188,0.0,3.71167865564,18.077,43.9765397037,0.0,40.51485,3.46168970375
 08/21  12:00:00,29.9186543166,2.21493095989,3.53355420802,0.0,3.71167865564,18.077,38.9005673274,0.0,36.0132,2.88736732735
 08/21  13:00:00,31.259500261,2.21493095989,5.14808250783,0.0,3.71167865564,18.077,33.8247627128,0.0,31.51155,2.31321271281
 08/21  14:00:00,25.7877557715,2.21493095989,4.66185893259,0.0,3.71167865564,13.077,23.3202117265,0.0,21.0077,2.31251172654
 08/21  15:00:00,26.4548636325,2.21493095989,5.30692930222,0.0,3.71167865564,13.077,21.8189405587,0.0,19.50715,2.31179055867
 08/21  16:00:00,27.9804921966,2.21493095989,6.8141200824,0.0,3.71167865564,13.077,24.8200922826,0.0,22.50825,2.31184228258
 08/21  17:00:00,35.0311824391,2.21493095989,8.85966935521,0.0,3.71167865564,18.077,28.3966452841,0.0,25.50935,2.88729528409
 08/21  18:00:00,34.9332970425,2.21493095989,8.77336130173,0.0,3.71167865564,18.077,28.9731221016,0.0,25.50935,3.46377210158
 08/21  19:00:00,33.5522862045,2.21493095989,7.26300900948,0.0,3.71167865564,18.077,30.1226790147,0.0,25.50935,4.61332901468
 08/21  20:00:00,28.1320572858,2.21493095989,4.35762195853,0.0,3.71167865564,13.077,25.9710979281,0.0,22.50825,3.46284792813
 08/21  21:00:00,26.4050002496,2.21493095989,2.74734722128,0.0,3.71167865564,13.077,24.4712514416,0.0,21.0077,3.46355144161
 08/21  22:00:00,25.2945991399,2.21493095989,1.7923098992,0.0,3.71167865564,13.077,21.4680720296,0.0,18.0066,3.46147202962
 08/21  23:00:00,25.5771328784,2.21493095989,0.957249329822,0.0,3.71167865564,13.077,4.73987724941,0.0,3.0011,1.73877724941
 08/21  24:00:00,14.2076631636,2.21493095989,0.0,0.0,1.85583932782,5.577,4.73927088433,0.0,3.0011,1.73817088433
 08/22  01:00:00,9.87922219241,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/22  02:00:00,9.89527149812,0.0,0.0,0.0,0.618613109274,5.0,3.59318702144,0.0,3.0011,0.59208702144
 08/22  03:00:00,9.90412515174,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/22  04:00:00,10.706281561,0.0,0.0,0.0,0.618613109274,5.0,3.5931929011,0.0,3.0011,0.592092901099
 08/22  05:00:00,14.7630398625,2.21493095989,0.0,0.0,1.85583932782,5.577,4.64834149641,0.126691496413,4.50165,0.02
 08/22  06:00:00,28.1769510496,2.21493095989,0.527246090277,0.0,3.71167865564,18.077,14.6701214789,0.0,13.50495,1.16517147888
 08/22  07:00:00,27.2418149938,2.21493095989,1.18989964288,0.0,3.71167865564,18.077,25.6202003107,0.0,21.0077,4.61250031068
 08/22  08:00:00,22.0127087256,2.21493095989,0.961735673851,0.0,3.71167865564,13.077,18.468379837,0.0,15.0055,3.46287983695
 08/22  09:00:00,21.91072594,2.21493095989,0.852682117286,0.0,3.71167865564,13.077,18.4664227276,0.0,15.0055,3.46092272758
 08/22  10:00:00,27.3741486211,2.21493095989,1.30604994911,0.0,3.71167865564,18.077,35.8989320258,0.0,33.0121,2.88683202579
 08/22  11:00:00,29.5878534311,2.21493095989,2.40305938671,0.0,3.71167865564,18.077,43.9760316273,0.0,40.51485,3.46118162727
 08/22  12:00:00,30.5389537212,2.21493095989,4.14357659071,0.0,3.71167865564,18.077,38.9003726716,0.0,36.0132,2.88717267158
 08/22  13:00:00,31.4003461466,2.21493095989,5.28854173207,0.0,3.71167865564,18.077,33.8247143862,0.0,31.51155,2.31316438621
 08/22  14:00:00,25.7057522439,2.21493095989,4.57988693242,0.0,3.71167865564,13.077,23.320172295,0.0,21.0077,2.31247229504
 08/22  15:00:00,25.9895773458,2.21493095989,4.85149050461,0.0,3.71167865564,13.077,21.819265109,0.0,19.50715,2.31211510902
 08/22  16:00:00,26.7051533839,2.21493095989,5.56106853392,0.0,3.71167865564,13.077,24.820518336,0.0,22.50825,2.31226833597
 08/22  17:00:00,32.8174511554,2.21493095989,6.68096298588,0.0,3.71167865564,18.077,28.3965657637,0.0,25.50935,2.88721576367
 08/22  18:00:00,32.308654656,2.21493095989,6.18609390349,0.0,3.71167865564,18.077,28.9728435475,0.0,25.50935,3.46349354746
 08/22  19:00:00,31.743659673,2.21493095989,5.63593002569,0.0,3.71167865564,18.077,30.1220024317,0.0,25.50935,4.61265243172
 08/22  20:00:00,27.3862899043,2.21493095989,3.78988981476,0.0,3.71167865564,13.077,25.9709442047,0.0,22.50825,3.4626942047
 08/22  21:00:00,26.1347574875,2.21493095989,2.60867311205,0.0,3.71167865564,13.077,24.4708363064,0.0,21.0077,3.46313630638
 08/22  22:00:00,25.5399721411,2.21493095989,2.02711046537,0.0,3.71167865564,13.077,21.4676829896,0.0,18.0066,3.46108298963
 08/22  23:00:00,26.3468909595,2.21493095989,1.68983440787,0.0,3.71167865564,13.077,4.73946102379,0.0,3.0011,1.73836102379
 08/22  24:00:00,14.9453470575,2.21493095989,0.683562413936,0.0,1.85583932782,5.577,4.73908437922,0.0,3.0011,1.73798437922
 08/23  01:00:00,9.92830458687,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/23  02:00:00,9.93692171742,0.0,0.0,0.0,0.618613109274,5.0,3.59317849312,0.0,3.0011,0.592078493122
 08/23  03:00:00,9.9393296056,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/23  04:00:00,10.1153136393,0.0,0.0,0.0,0.618613109274,5.0,3.59318438631,0.0,3.0011,0.592084386313
 08/23  05:00:00,14.1688417572,2.21493095989,0.0,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/23  06:00:00,28.1262866853,2.21493095989,0.750632504598,0.0,3.71167865564,18.077,14.6701049929,0.0,13.50495,1.16515499287
 08/23  07:00:00,27.2980246873,2.21493095989,1.24061959993,0.0,3.71167865564,18.077,25.6201465483,0.0,21.0077,4.6124465483
 08/23  08:00:00,22.9879621121,2.21493095989,1.90333620796,0.0,3.71167865564,13.077,18.4693391383,0.0,15.0055,3.46383913831
 08/23  09:00:00,23.9079286833,2.21493095989,2.79588225703,0.0,3.71167865564,13.077,18.4671005968,0.0,15.0055,3.46160059675
 08/23  10:00:00,30.3292178188,2.21493095989,4.20234013523,0.0,3.71167865564,18.077,35.8994582687,0.0,33.0121,2.88735826865
 08/23  11:00:00,34.1493421731,2.21493095989,6.89899295787,0.0,3.71167865564,18.077,43.9765499952,0.0,40.51485,3.46169999515
 08/23  12:00:00,35.2272810957,2.21493095989,8.7477960926,0.0,3.71167865564,18.077,38.9003959679,0.0,36.0132,2.88719596785
 08/23  13:00:00,35.438753201,2.21493095989,9.27248438988,0.0,3.71167865564,18.077,33.8246078241,0.0,31.51155,2.31305782406
 08/23  14:00:00,29.0592985438,2.21493095989,7.88770344749,0.0,3.71167865564,13.077,23.3198993805,0.0,21.0077,2.3121993805
 08/23  15:00:00,26.2469814139,2.21493095989,5.10943329563,0.0,3.71167865564,13.077,21.8194990998,0.0,19.50715,2.31234909976
 08/23  16:00:00,23.6995930494,2.21493095989,2.59982842306,0.0,3.71167865564,13.077,24.8205589605,0.0,22.50825,2.31230896051
 08/23  17:00:00,30.3712560012,2.21493095989,4.26497915955,0.0,3.71167865564,18.077,28.3964628061,0.0,25.50935,2.8871128061
 08/23  18:00:00,31.311267526,2.21493095989,5.19476557518,0.0,3.71167865564,18.077,28.9720920072,0.0,25.50935,3.46274200724
 08/23  19:00:00,31.6273791231,2.21493095989,5.32393354541,0.0,3.71167865564,18.077,30.1219743478,0.0,25.50935,4.61262434776
 08/23  20:00:00,26.8764879873,2.21493095989,3.08425571034,0.0,3.71167865564,13.077,25.9707637039,0.0,22.50825,3.46251370393
 08/23  21:00:00,25.6278914923,2.21493095989,1.99768450913,0.0,3.71167865564,13.077,24.4707682942,0.0,21.0077,3.46306829421
