Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/23  22:00:00,24.7354251125,2.21493095989,1.2567280658,0.0,3.71167865564,13.077,21.4677386112,0.0,18.0066,3.46113861124
 08/23  23:00:00,25.0907696057,2.21493095989,0.492199922915,0.0,3.71167865564,13.077,4.73987853385,0.0,3.0011,1.73877853385
 08/23  24:00:00,14.181835022,2.21493095989,0.0,0.0,1.85583932782,5.577,4.76473936235,0.0254643302916,3.0011,1.73817503206
 08/24  01:00:00,9.87081759245,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/24  02:00:00,9.89141591226,0.0,0.0,0.0,0.618613109274,5.0,3.59318816172,0.0,3.0011,0.592088161716
 08/24  03:00:00,9.90189945538,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/24  04:00:00,10.0846544727,0.0,0.0,0.0,0.618613109274,5.0,3.59319403957,0.0,3.0011,0.592094039567
 08/24  05:00:00,14.1386836433,2.21493095989,0.0,0.0,1.85583932782,5.577,4.64734708788,0.125697087876,4.50165,0.02
 08/24  06:00:00,28.544756866,2.21493095989,0.548825698605,0.0,3.71167865564,18.077,14.6701252433,0.0,13.50495,1.16517524329
 08/24  07:00:00,27.5681083012,2.21493095989,1.50195928446,0.0,3.71167865564,18.077,25.6202606897,0.0,21.0077,4.61256068969
 08/24  08:00:00,22.4921137782,2.21493095989,1.41924332032,0.0,3.71167865564,13.077,18.4686969192,0.0,15.0055,3.46319691923
 08/24  09:00:00,22.6815947846,2.21493095989,1.59978024265,0.0,3.71167865564,13.077,18.4670809737,0.0,15.0055,3.4615809737
 08/24  10:00:00,29.0396031599,2.21493095989,2.93291415623,0.0,3.71167865564,18.077,35.899262083,0.0,33.0121,2.88716208297
 08/24  11:00:00,33.1245728706,2.21493095989,5.89917335347,0.0,3.71167865564,18.077,43.9767423606,0.0,40.51485,3.4618923606
 08/24  12:00:00,34.8925288445,2.21493095989,8.42775544374,0.0,3.71167865564,18.077,38.9005710199,0.0,36.0132,2.88737101995
 08/24  13:00:00,35.4663411575,2.21493095989,9.29976939065,0.0,3.71167865564,18.077,33.8246291739,0.0,31.51155,2.31307917387
 08/24  14:00:00,29.5298867713,2.21493095989,8.35001287323,0.0,3.71167865564,13.077,23.3199825207,0.0,21.0077,2.31228252075
 08/24  15:00:00,29.6345650437,2.21493095989,8.44125389072,0.0,3.71167865564,13.077,21.8188078967,0.0,19.50715,2.31165789666
 08/24  16:00:00,30.1165425124,2.21493095989,8.918133318,0.0,3.71167865564,13.077,24.8206908259,0.0,22.50825,2.31244082588
 08/24  17:00:00,36.573669449,2.21493095989,10.3835627218,0.0,3.71167865564,18.077,28.3965525875,0.0,25.50935,2.88720258753
 08/24  18:00:00,36.3526639765,2.21493095989,10.1758689624,0.0,3.71167865564,18.077,28.9732328769,0.0,25.50935,3.46388287691
 08/24  19:00:00,35.3525022502,2.21493095989,8.99128784776,0.0,3.71167865564,18.077,30.1227308921,0.0,25.50935,4.61338089215
 08/24  20:00:00,30.4421925169,2.21493095989,6.6258968071,0.0,3.71167865564,13.077,25.971146014,0.0,22.50825,3.46289601404
 08/24  21:00:00,28.6241676946,2.21493095989,4.93180196088,0.0,3.71167865564,13.077,24.4714110639,0.0,21.0077,3.46371106387
 08/24  22:00:00,26.5188939829,2.21493095989,2.97800263218,0.0,3.71167865564,13.077,21.4682520353,0.0,18.0066,3.46165203532
 08/24  23:00:00,26.5748968406,2.21493095989,1.91136675392,0.0,3.71167865564,13.077,4.73977885152,0.0,3.0011,1.73867885152
 08/24  24:00:00,14.7159852794,2.21493095989,0.464333452849,0.0,1.85583932782,5.577,4.73936926833,0.0,3.0011,1.73826926833
 08/25  01:00:00,9.91321624643,0.0,0.0,0.0,0.618613109274,5.0,3.59316762149,0.0,3.0011,0.59206762149
 08/25  02:00:00,9.92446456343,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/25  03:00:00,9.92719253508,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/25  04:00:00,10.7229934272,0.0,0.0,0.0,0.618613109274,5.0,3.59317353195,0.0,3.0011,0.592073531954
 08/25  05:00:00,14.7657847161,2.21493095989,0.0,0.0,1.85583932782,5.577,4.66761741218,0.145967412185,4.50165,0.02
 08/25  06:00:00,28.869006992,2.21493095989,0.585566942498,0.0,3.71167865564,18.077,15.2426135955,0.0,13.50495,1.73766359554
 08/25  07:00:00,27.6967318547,2.21493095989,1.63301904929,0.0,3.71167865564,18.077,25.0465446141,0.0,21.0077,4.03884461407
 08/25  08:00:00,22.7787570977,2.21493095989,1.7057299351,0.0,3.71167865564,13.077,19.0433818804,0.0,15.0055,4.03788188037
 08/25  09:00:00,23.0266522217,2.21493095989,1.94460666023,0.0,3.71167865564,13.077,17.8937232719,0.0,15.0055,2.8882232719
 08/25  10:00:00,29.6989960596,2.21493095989,3.59210062618,0.0,3.71167865564,18.077,35.8992996003,0.0,33.0121,2.88719960034
 08/25  11:00:00,35.0799059436,2.21493095989,7.83121145392,0.0,3.71167865564,18.077,43.9767056578,0.0,40.51485,3.46185565784
 08/25  12:00:00,37.5947640892,2.21493095989,11.0929968039,0.0,3.71167865564,18.077,38.900537993,0.0,36.0132,2.887337993
 08/25  13:00:00,37.9169922413,2.21493095989,11.7230666652,0.0,3.71167865564,18.077,33.82446966,0.0,31.51155,2.31291966001
 08/25  14:00:00,31.8688555245,2.21493095989,10.6703040299,0.0,3.71167865564,13.077,23.3195523573,0.0,21.0077,2.31185235729
 08/25  15:00:00,31.8667405585,2.21493095989,10.6591383521,0.0,3.71167865564,13.077,21.8193689111,0.0,19.50715,2.31221891113
 08/25  16:00:00,31.4057567112,2.21493095989,10.2014937655,0.0,3.71167865564,13.077,24.8206482322,0.0,22.50825,2.31239823215
 08/25  17:00:00,37.4190968334,2.21493095989,11.2203617058,0.0,3.71167865564,18.077,28.3966195166,0.0,25.50935,2.88726951663
 08/25  18:00:00,36.7810128671,2.21493095989,10.5993734194,0.0,3.71167865564,18.077,28.973251019,0.0,25.50935,3.46390101904
 08/25  19:00:00,34.4118356908,2.21493095989,8.26566664234,0.0,3.71167865564,18.077,30.122667407,0.0,25.50935,4.61331740704
 08/25  20:00:00,29.8306066983,2.21493095989,6.19142754306,0.0,3.71167865564,13.077,25.970931705,0.0,22.50825,3.46268170499
 08/25  21:00:00,29.3628863028,2.21493095989,5.79868154695,0.0,3.71167865564,13.077,25.0448471004,0.0,21.0077,4.03714710044
 08/25  22:00:00,28.1761198734,2.21493095989,4.61823402616,0.0,3.71167865564,13.077,20.8945080526,0.0,18.0066,2.88790805257
 08/25  23:00:00,28.0881275992,2.21493095989,3.38167564223,0.0,3.71167865564,13.077,4.73975340051,0.0,3.0011,1.73865340051
 08/25  24:00:00,16.3377007097,2.21493095989,2.01393142557,0.0,1.85583932782,5.577,4.73905723979,0.0,3.0011,1.73795723979
 08/26  01:00:00,9.96569531672,0.0,0.0,0.0,0.618613109274,5.0,3.59317171374,0.0,3.0011,0.592071713744
 08/26  02:00:00,9.96727522706,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/26  03:00:00,9.95690856636,0.0,0.0,0.0,0.618613109274,5.0,3.59317760809,0.0,3.0011,0.592077608085
 08/26  04:00:00,10.1140133902,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/26  05:00:00,14.1592468683,2.21493095989,0.00979501476686,0.0,1.85583932782,5.577,4.64579133945,0.124141339454,4.50165,0.02
 08/26  06:00:00,28.4996820745,2.21493095989,0.506072637326,0.0,3.71167865564,18.077,15.2424037441,0.0,13.50495,1.7374537441
 08/26  07:00:00,27.492074685,2.21493095989,1.42836980453,0.0,3.71167865564,18.077,22.1728770999,0.0,21.0077,1.1651770999
 08/26  08:00:00,23.0748130777,2.21493095989,1.98423929944,0.0,3.71167865564,13.077,16.1707225549,0.0,15.0055,1.16522255492
 08/26  09:00:00,24.0763918454,2.21493095989,2.96511686794,0.0,3.71167865564,13.077,18.468545603,0.0,15.0055,3.46304560298
 08/26  10:00:00,32.0004614771,2.21493095989,5.85640623563,0.0,3.71167865564,18.077,36.4739751428,0.0,33.0121,3.46187514282
 08/26  11:00:00,36.2634271882,2.21493095989,8.9983441741,0.0,3.71167865564,18.077,43.9776431594,0.0,40.51485,3.46279315945
 08/26  12:00:00,37.1296984426,2.21493095989,10.6206237887,0.0,3.71167865564,18.077,39.4759684314,0.0,36.0132,3.46276843143
 08/26  13:00:00,37.3467421034,2.21493095989,11.1531934601,0.0,3.71167865564,18.077,34.9732098826,0.0,31.51155,3.46165988256
 08/26  14:00:00,32.2398407832,2.21493095989,11.0248981689,0.0,3.71167865564,13.077,23.8941856633,0.0,21.0077,2.88648566332
 08/26  15:00:00,32.5457156617,2.21493095989,11.3206554557,0.0,3.71167865564,13.077,22.3934897553,0.0,19.50715,2.88633975531
 08/26  16:00:00,32.5247459665,2.21493095989,11.3075185081,0.0,3.71167865564,13.077,24.8213671864,0.0,22.50825,2.31311718644
 08/26  17:00:00,37.9310339537,2.21493095989,11.7186979355,0.0,3.71167865564,18.077,28.3966244243,0.0,25.50935,2.88727442433
 08/26  18:00:00,37.4966962053,2.21493095989,11.3015948812,0.0,3.71167865564,18.077,29.5472655558,0.0,25.50935,4.03791555582
 08/26  19:00:00,35.8181355506,2.21493095989,9.45097964935,0.0,3.71167865564,18.077,28.9733994641,0.0,25.50935,3.46404946405
 08/26  20:00:00,30.29413836,2.21493095989,6.46090122053,0.0,3.71167865564,13.077,26.5449583377,0.0,22.50825,4.03670833766
 08/26  21:00:00,28.6009575929,2.21493095989,4.91205159253,0.0,3.71167865564,13.077,24.4712426059,0.0,21.0077,3.46354260586
 08/26  22:00:00,26.8173767293,2.21493095989,3.27518382908,0.0,3.71167865564,13.077,20.8936889997,0.0,18.0066,2.88708899967
 08/26  23:00:00,26.7147903684,2.21493095989,2.04757563545,0.0,3.71167865564,13.077,5.31343018996,0.0,3.0011,2.31233018996
 08/26  24:00:00,15.0674690755,2.21493095989,0.802023814429,0.0,1.85583932782,5.577,4.73920725457,0.0,3.0011,1.73810725457
 08/27  01:00:00,9.92432686492,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/27  02:00:00,9.92825499615,0.0,0.0,0.0,0.618613109274,5.0,3.59316584626,0.0,3.0011,0.59206584626
 08/27  03:00:00,9.93049845037,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/27  04:00:00,10.10416096,0.0,0.0,0.0,0.618613109274,5.0,3.59317175955,0.0,3.0011,0.592071759546
 08/27  05:00:00,14.1440683027,2.21493095989,0.0,0.0,1.85583932782,5.577,4.6000325755,0.0783825754964,4.50165,0.02
 08/27  06:00:00,28.4716938745,2.21493095989,0.479195753817,0.0,3.71167865564,18.077,14.6700836035,0.0,13.50495,1.16513360352
 08/27  07:00:00,27.405572097,2.21493095989,1.34198523012,0.0,3.71167865564,18.077,22.7454778274,0.0,21.0077,1.73777782738
 08/27  08:00:00,22.6841658096,2.21493095989,1.60227945292,0.0,3.71167865564,13.077,16.1706396851,0.0,15.0055,1.16513968506
 08/27  09:00:00,22.9314157734,2.21493095989,1.84377371964,0.0,3.71167865564,13.077,16.1707298293,0.0,15.0055,1.16522982929
 08/27  10:00:00,29.3723154527,2.21493095989,3.26541898267,0.0,3.71167865564,18.077,36.4749498343,0.0,33.0121,3.46284983429
 08/27  11:00:00,34.6894803748,2.21493095989,7.44078588491,0.0,3.71167865564,18.077,43.9779003872,0.0,40.51485,3.46305038723
 08/27  12:00:00,36.2035276775,2.21493095989,9.71172144884,0.0,3.71167865564,18.077,38.9003145578,0.0,36.0132,2.88711455785
 08/27  13:00:00,36.921049895,2.21493095989,10.7405602425,0.0,3.71167865564,18.077,34.3985550136,0.0,31.51155,2.88700501357
 08/27  14:00:00,31.0464017315,2.21493095989,9.86063149346,0.0,3.71167865564,13.077,23.3197710807,0.0,21.0077,2.31207108075
 08/27  15:00:00,30.7490851416,2.21493095989,9.56299186072,0.0,3.71167865564,13.077,21.81898945,0.0,19.50715,2.31183944997
 08/27  16:00:00,30.7510953199,2.21493095989,9.56490321586,0.0,3.71167865564,13.077,24.8202367649,0.0,22.50825,2.3119867649
 08/27  17:00:00,36.5525238929,2.21493095989,10.3663087394,0.0,3.71167865564,18.077,28.3967164423,0.0,25.50935,2.88736644234
 08/27  18:00:00,36.3297962903,2.21493095989,10.1522977695,0.0,3.71167865564,18.077,28.9724515225,0.0,25.50935,3.46310152248
 08/27  19:00:00,35.072899433,2.21493095989,8.72191072995,0.0,3.71167865564,18.077,28.9722103758,0.0,25.50935,3.46286037583
 08/27  20:00:00,30.2020499178,2.21493095989,6.35709550112,0.0,3.71167865564,13.077,25.395140962,0.0,22.50825,2.88689096196
 08/27  21:00:00,28.5059052182,2.21493095989,4.81336425243,0.0,3.71167865564,13.077,24.4695891142,0.0,21.0077,3.46188911421
 08/27  22:00:00,26.6477143382,2.21493095989,3.10498217115,0.0,3.71167865564,13.077,20.8933016796,0.0,18.0066,2.88670167961
 08/27  23:00:00,27.0426762056,2.21493095989,2.36154719421,0.0,3.71167865564,13.077,4.73922897809,0.0,3.0011,1.73812897809
 08/27  24:00:00,15.5184051245,2.21493095989,1.22977520272,0.0,1.85583932782,5.577,4.73927010482,0.0,3.0011,1.73817010482
 08/28  01:00:00,9.94348162529,0.0,0.0,0.0,0.618613109274,5.0,3.5931906993,0.0,3.0011,0.592090699305
 08/28  02:00:00,9.94875213477,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/28  03:00:00,9.94874160768,0.0,0.0,0.0,0.618613109274,5.0,3.59316708422,0.0,3.0011,0.592067084218
 08/28  04:00:00,10.122376895,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/28  05:00:00,14.1795026084,2.21493095989,0.00630686016767,0.0,1.85583932782,5.577,5.09372299396,0.0,4.50165,0.592072993958
 08/28  06:00:00,29.2046008153,2.21493095989,1.17935488624,0.0,3.71167865564,18.077,14.6699844193,0.0,13.50495,1.16503441931
 08/28  07:00:00,28.4929481941,2.21493095989,2.40827075213,0.0,3.71167865564,18.077,25.0460266717,0.0,21.0077,4.03832667169
 08/28  08:00:00,23.9038293117,2.21493095989,2.80501321191,0.0,3.71167865564,13.077,19.0433022025,0.0,15.0055,4.03780220248
 08/28  09:00:00,24.292842201,2.21493095989,3.18007163496,0.0,3.71167865564,13.077,17.8928739927,0.0,15.0055,2.88737399267
 08/28  10:00:00,31.7682601208,2.21493095989,5.6320059327,0.0,3.71167865564,18.077,35.8994304843,0.0,33.0121,2.88733048429
 08/28  11:00:00,35.7635960115,2.21493095989,8.51159653919,0.0,3.71167865564,18.077,43.9767057228,0.0,40.51485,3.46185572284
 08/28  12:00:00,37.1363339611,2.21493095989,10.6457197641,0.0,3.71167865564,18.077,38.8999497389,0.0,36.0132,2.88674973887
 08/28  13:00:00,38.2608296714,2.21493095989,12.0632262071,0.0,3.71167865564,18.077,34.3980484099,0.0,31.51155,2.8864984099
 08/28  14:00:00,34.0325242305,2.21493095989,12.7950604647,0.0,3.71167865564,13.077,22.7470845157,0.0,21.0077,1.73938451573
 08/28  15:00:00,34.5001641257,2.21493095989,13.2404481036,0.0,3.71167865564,13.077,21.8195646083,0.0,19.50715,2.3124146083
 08/28  16:00:00,34.9310105704,2.21493095989,13.6674271218,0.0,3.71167865564,13.077,24.8204375285,0.0,22.50825,2.31218752852
 08/28  17:00:00,40.3057051994,2.21493095989,14.04180762,0.0,3.71167865564,18.077,28.3966126636,0.0,25.50935,2.88726266358
 08/28  18:00:00,39.6186450022,2.21493095989,13.3782304779,0.0,3.71167865564,18.077,29.547378458,0.0,25.50935,4.03802845799
 08/28  19:00:00,38.7298048242,2.21493095989,12.3029751617,0.0,3.71167865564,18.077,29.5487047934,0.0,25.50935,4.03935479343
 08/28  20:00:00,33.5860570752,2.21493095989,9.68027800331,0.0,3.71167865564,13.077,25.9710550565,0.0,22.50825,3.46280505651
 08/28  21:00:00,31.9913536244,2.21493095989,8.21445140509,0.0,3.71167865564,13.077,25.0451727821,0.0,21.0077,4.03747278209
 08/28  22:00:00,29.8772181596,2.21493095989,6.30023611545,0.0,3.71167865564,13.077,21.4680465462,0.0,18.0066,3.46144654618
 08/28  23:00:00,29.0823818567,2.21493095989,4.36163887014,0.0,3.71167865564,13.077,4.73971596055,0.0,3.0011,1.73861596055
 08/28  24:00:00,16.4107472212,2.21493095989,2.07944860465,0.0,1.85583932782,5.577,4.73918260257,0.0,3.0011,1.73808260257
 08/29  01:00:00,9.96260849343,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/29  02:00:00,9.95602519211,0.0,0.0,0.0,0.618613109274,5.0,3.59318241692,0.0,3.0011,0.592082416925
 08/29  03:00:00,9.94114745725,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/29  04:00:00,10.7166712137,0.0,0.0,0.0,0.618613109274,5.0,3.59316246767,0.0,3.0011,0.592062467666
 08/29  05:00:00,14.7107841868,2.21493095989,0.0,0.0,1.85583932782,5.577,4.62129801586,0.0996480158648,4.50165,0.02
 08/29  06:00:00,28.2166996198,2.21493095989,0.00896573158511,0.0,3.71167865564,18.077,14.6699430232,0.0,13.50495,1.16499302316
 08/29  07:00:00,26.3405991374,2.21493095989,0.349192504852,0.0,3.71167865564,18.077,25.045489604,0.0,21.0077,4.03778960401
 08/29  08:00:00,21.1276191509,2.21493095989,0.132982971595,0.0,3.71167865564,13.077,19.0426238672,0.0,15.0055,4.03712386717
 08/29  09:00:00,21.2993528418,2.21493095989,0.291303935095,0.0,3.71167865564,13.077,18.4673280846,0.0,15.0055,3.46182808456
 08/29  10:00:00,26.7488738223,2.21493095989,0.725208909488,0.0,3.71167865564,18.077,35.8993516727,0.0,33.0121,2.8872516727
 08/29  11:00:00,29.1462387823,2.21493095989,1.97488360907,0.0,3.71167865564,18.077,43.4031449723,0.0,40.51485,2.88829497232
 08/29  12:00:00,30.7683546872,2.21493095989,4.35328217632,0.0,3.71167865564,18.077,38.9006296474,0.0,36.0132,2.88742964737
 08/29  13:00:00,31.8137756412,2.21493095989,5.65764950506,0.0,3.71167865564,18.077,34.3980533794,0.0,31.51155,2.88650337943
 08/29  14:00:00,26.581470784,2.21493095989,5.40736438427,0.0,3.71167865564,13.077,23.3191139281,0.0,21.0077,2.31141392811
 08/29  15:00:00,26.4372254894,2.21493095989,5.25787936984,0.0,3.71167865564,13.077,21.8183420891,0.0,19.50715,2.31119208913
 08/29  16:00:00,25.5654670288,2.21493095989,4.43459230787,0.0,3.71167865564,13.077,24.8204722395,0.0,22.50825,2.3122222395
 08/29  17:00:00,30.6701982466,2.21493095989,4.60284659182,0.0,3.71167865564,18.077,28.3965734192,0.0,25.50935,2.8872234192
 08/29  18:00:00,30.1065369343,2.21493095989,4.05280632784,0.0,3.71167865564,18.077,28.9732257022,0.0,25.50935,3.46387570215
 08/29  19:00:00,29.5847071045,2.21493095989,2.92106662738,0.0,3.71167865564,18.077,30.1226875041,0.0,25.50935,4.61333750415
 08/29  20:00:00,25.0672953483,2.21493095989,1.53932856614,0.0,3.71167865564,13.077,25.9710806139,0.0,22.50825,3.46283061388
 08/29  21:00:00,24.6337632025,2.21493095989,1.17610818457,0.0,3.71167865564,13.077,24.4710725458,0.0,21.0077,3.46337254585
 08/29  22:00:00,24.1486257861,2.21493095989,0.705431190767,0.0,3.71167865564,13.077,21.4679654505,0.0,18.0066,3.46136545053
 08/29  23:00:00,24.888488215,2.21493095989,0.307708327199,0.0,3.71167865564,13.077,4.7396173384,0.0,3.0011,1.7385173384
 08/29  24:00:00,14.165136939,2.21493095989,0.0,0.0,1.85583932782,5.577,4.76698458098,0.0277286479851,3.0011,1.73815593299
 08/30  01:00:00,9.85514339194,0.0,0.0,0.0,0.618613109274,5.0,3.59318304083,0.0,3.0011,0.592083040827
 08/30  02:00:00,9.89385616108,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/30  03:00:00,9.92645710513,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/30  04:00:00,10.12543197,0.0,0.0,0.0,0.618613109274,5.0,3.59318891966,0.0,3.0011,0.592088919658
 08/30  05:00:00,14.9563075184,2.21493095989,0.755248818019,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/30  06:00:00,29.6950701029,2.21493095989,1.64266065077,0.0,3.71167865564,18.077,15.2425421582,0.0,13.50495,1.73759215818
 08/30  07:00:00,28.5479592232,2.21493095989,2.45119512386,0.0,3.71167865564,18.077,25.0460021757,0.0,21.0077,4.03830217568
 08/30  08:00:00,24.1121184416,2.21493095989,3.0007314673,0.0,3.71167865564,13.077,19.0430316763,0.0,15.0055,4.03753167626
 08/30  09:00:00,25.7636562942,2.21493095989,4.61953162754,0.0,3.71167865564,13.077,17.8937900062,0.0,15.0055,2.88829000616
 08/30  10:00:00,33.8632174074,2.21493095989,7.68682227235,0.0,3.71167865564,18.077,35.8994301856,0.0,33.0121,2.88733018555
 08/30  11:00:00,37.8851719896,2.21493095989,10.5835818027,0.0,3.71167865564,18.077,43.976605917,0.0,40.51485,3.46175591701
 08/30  12:00:00,38.9074251513,2.21493095989,12.3442336695,0.0,3.71167865564,18.077,38.9003773319,0.0,36.0132,2.88717733194
 08/30  13:00:00,39.3931121036,2.21493095989,13.1518410403,0.0,3.71167865564,18.077,33.8245987301,0.0,31.51155,2.31304873006
 08/30  14:00:00,34.0085188596,2.21493095989,12.750223362,0.0,3.71167865564,13.077,23.3199218919,0.0,21.0077,2.31222189194
 08/30  15:00:00,33.7362143786,2.21493095989,12.474135433,0.0,3.71167865564,13.077,21.8191566495,0.0,19.50715,2.31200664955
 08/30  16:00:00,33.8711395332,2.21493095989,12.6090553583,0.0,3.71167865564,13.077,24.8204989547,0.0,22.50825,2.31224895466
 08/30  17:00:00,39.6050856726,2.21493095989,13.3431678141,0.0,3.71167865564,18.077,28.3966692103,0.0,25.50935,2.88731921031
 08/30  18:00:00,39.2994628998,2.21493095989,13.0527778654,0.0,3.71167865564,18.077,29.5471974074,0.0,25.50935,4.03784740743
 08/30  19:00:00,37.9967932711,2.21493095989,10.9530567006,0.0,3.71167865564,18.077,29.5484875572,0.0,25.50935,4.03913755721
 08/30  20:00:00,32.0852574683,2.21493095989,8.211761061,0.0,3.71167865564,13.077,25.9709102742,0.0,22.50825,3.46266027422
 08/30  21:00:00,30.5919266694,2.21493095989,6.86402687419,0.0,3.71167865564,13.077,25.0453157751,0.0,21.0077,4.03761577509
 08/30  22:00:00,28.5037705576,2.21493095989,4.93924117947,0.0,3.71167865564,13.077,21.4679818357,0.0,18.0066,3.46138183575
 08/30  23:00:00,27.589617906,2.21493095989,2.89286725655,0.0,3.71167865564,13.077,4.73983611754,0.0,3.0011,1.73873611754
 08/30  24:00:00,15.8263162767,2.21493095989,1.51814525085,0.0,1.85583932782,5.577,4.73898535113,0.0,3.0011,1.73788535113
 08/31  01:00:00,9.95761104086,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/31  02:00:00,9.96634613222,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/31  03:00:00,9.9615491568,0.0,0.0,0.0,0.618613109274,5.0,3.59319544837,0.0,3.0011,0.592095448367
 08/31  04:00:00,10.1405432701,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/31  05:00:00,14.6917175706,2.21493095989,0.502394612716,0.0,1.85583932782,5.577,5.09373411597,0.0,4.50165,0.592084115973
 08/31  06:00:00,29.5510769458,2.21493095989,1.50695309887,0.0,3.71167865564,18.077,14.6701525582,0.0,13.50495,1.16520255816
 08/31  07:00:00,28.6872094245,2.21493095989,2.5794666234,0.0,3.71167865564,18.077,25.0458252973,0.0,21.0077,4.03812529733
 08/31  08:00:00,24.1930052608,2.21493095989,3.06872710472,0.0,3.71167865564,13.077,19.0434458009,0.0,15.0055,4.03794580085
 08/31  09:00:00,25.8153312023,2.21493095989,4.65976726462,0.0,3.71167865564,13.077,18.4674874796,0.0,15.0055,3.4619874796
 08/31  10:00:00,33.1409977885,2.21493095989,6.96192993007,0.0,3.71167865564,18.077,35.8990742213,0.0,33.0121,2.88697422129
 08/31  11:00:00,36.4257879896,2.21493095989,9.13510655037,0.0,3.71167865564,18.077,43.4029945887,0.0,40.51485,2.88814458867
 08/31  12:00:00,38.1953375467,2.21493095989,11.6403589823,0.0,3.71167865564,18.077,38.9005152648,0.0,36.0132,2.88731526482
 08/31  13:00:00,38.8300739072,2.21493095989,12.597661549,0.0,3.71167865564,18.077,34.3979566782,0.0,31.51155,2.88640667816
 08/31  14:00:00,33.0349185247,2.21493095989,11.7977171972,0.0,3.71167865564,13.077,23.319838958,0.0,21.0077,2.31213895804
 08/31  15:00:00,31.1692739798,2.21493095989,9.95643724634,0.0,3.71167865564,13.077,21.8194877892,0.0,19.50715,2.31233778924
 08/31  16:00:00,30.4653026562,2.21493095989,9.26695558711,0.0,3.71167865564,13.077,24.2475332218,0.0,22.50825,1.73928322182
 08/31  17:00:00,35.6953006495,2.21493095989,9.51414345013,0.0,3.71167865564,18.077,28.9701918991,0.0,25.50935,3.46084189909
 08/31  18:00:00,32.7829278028,2.21493095989,6.6467383813,0.0,3.71167865564,18.077,28.9733516314,0.0,25.50935,3.46400163143
 08/31  19:00:00,31.6330975764,2.21493095989,4.70879470766,0.0,3.71167865564,18.077,30.1226546944,0.0,25.50935,4.61330469437
 08/31  20:00:00,26.6264482233,2.21493095989,2.87278852777,0.0,3.71167865564,13.077,25.9708418277,0.0,22.50825,3.46259182767
 08/31  21:00:00,25.4438615318,2.21493095989,1.82566795058,0.0,3.71167865564,13.077,24.4713531894,0.0,21.0077,3.46365318936
 08/31  22:00:00,24.4440079568,2.21493095989,0.982798290833,0.0,3.71167865564,13.077,21.4681144916,0.0,18.0066,3.46151449158
 08/31  23:00:00,24.9204181048,2.21493095989,0.334377345006,0.0,3.71167865564,13.077,4.7396472106,0.0,3.0011,1.7385472106
 08/31  24:00:00,14.1577047633,2.21493095989,0.0,0.0,1.85583932782,5.577,4.77105538436,0.0317677206437,3.0011,1.73818766371
 09/01  01:00:00,9.8352043104,0.0,0.0,0.0,0.618613109274,5.0,3.59319345445,0.0,3.0011,0.592093454454
 09/01  02:00:00,9.84742749351,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/01  03:00:00,9.84407319901,0.0,0.0,0.0,0.618613109274,5.0,3.59314761624,0.0,3.0011,0.592047616243
 09/01  04:00:00,10.5651352076,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/01  05:00:00,14.5651876007,2.21493095989,0.0,0.0,1.85583932782,5.577,6.09106787398,1.56941787398,4.50165,0.02
 09/01  06:00:00,28.0950892622,2.21493095989,0.0,0.0,3.71167865564,18.077,15.2425788154,0.0,13.50495,1.73762881544
 09/01  07:00:00,25.9148047806,2.21493095989,0.00688852318425,0.0,3.71167865564,18.077,25.0465332525,0.0,21.0077,4.0388332525
 09/01  08:00:00,20.9504047755,2.21493095989,0.0,0.0,3.71167865564,13.077,19.0434900773,0.0,15.0055,4.03799007734
 09/01  09:00:00,21.5816607823,2.21493095989,0.551057369708,0.0,3.71167865564,13.077,17.8939179636,0.0,15.0055,2.88841796358
 09/01  10:00:00,27.8637888491,2.21493095989,1.77146915565,0.0,3.71167865564,18.077,35.8995361401,0.0,33.0121,2.8874361401
 09/01  11:00:00,31.3753856678,2.21493095989,4.13828967896,0.0,3.71167865564,18.077,43.9766549879,0.0,40.51485,3.46180498789
 09/01  12:00:00,32.5990117612,2.21493095989,6.13069775878,0.0,3.71167865564,18.077,38.9005577411,0.0,36.0132,2.88735774112
 09/01  13:00:00,32.9374369705,2.21493095989,6.77369582546,0.0,3.71167865564,18.077,33.8246496917,0.0,31.51155,2.3130996917
 09/01  14:00:00,27.2230742625,2.21493095989,6.04619167544,0.0,3.71167865564,13.077,23.3201164749,0.0,21.0077,2.31241647487
 09/01  15:00:00,25.95188796,2.21493095989,4.78743700433,0.0,3.71167865564,13.077,21.8195544211,0.0,19.50715,2.31240442107
 09/01  16:00:00,25.7460032309,2.21493095989,4.58338455202,0.0,3.71167865564,13.077,24.8208366148,0.0,22.50825,2.31258661483
 09/01  17:00:00,32.4740380674,2.21493095989,6.34401471292,0.0,3.71167865564,18.077,28.3964152016,0.0,25.50935,2.8870652016
 09/01  18:00:00,32.7781168105,2.21493095989,6.66612679394,0.0,3.71167865564,18.077,29.5469251212,0.0,25.50935,4.03757512124
 09/01  19:00:00,31.517332159,2.21493095989,4.80744699865,0.0,3.71167865564,18.077,29.5485799209,0.0,25.50935,4.03922992093
 09/01  20:00:00,26.0828204665,2.21493095989,2.50712216875,0.0,3.71167865564,13.077,25.9711372896,0.0,22.50825,3.46288728962
 09/01  21:00:00,25.3415789986,2.21493095989,1.83677105132,0.0,3.71167865564,13.077,25.045496688,0.0,21.0077,4.03779668805
 09/01  22:00:00,24.8992798962,2.21493095989,1.40824966183,0.0,3.71167865564,13.077,21.4677688279,0.0,18.0066,3.4611688279
 09/01  23:00:00,25.6604060787,2.21493095989,1.03432020674,0.0,3.71167865564,13.077,4.7395199322,0.0,3.0011,1.7384199322
 09/01  24:00:00,14.3662210273,2.21493095989,0.146545245188,0.0,1.85583932782,5.577,4.73925966234,0.0,3.0011,1.73815966234
 09/02  01:00:00,9.87558821061,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/02  02:00:00,9.88911584237,0.0,0.0,0.0,0.618613109274,5.0,3.59318139358,0.0,3.0011,0.592081393582
 09/02  03:00:00,9.88952885254,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/02  04:00:00,10.0707972845,0.0,0.0,0.0,0.618613109274,5.0,3.59318728217,0.0,3.0011,0.592087282169
 09/02  05:00:00,14.1121051497,2.21493095989,0.0,0.0,1.85583932782,5.577,4.65271031981,0.131060319811,4.50165,0.02
 09/02  06:00:00,27.9545436844,2.21493095989,0.0145626694483,0.0,3.71167865564,18.077,14.6699567776,0.0,13.50495,1.16500677755
 09/02  07:00:00,26.5905045297,2.21493095989,0.57487334079,0.0,3.71167865564,18.077,22.1728270878,0.0,21.0077,1.16512708776
 09/02  08:00:00,21.9675700725,2.21493095989,0.91703783834,0.0,3.71167865564,13.077,16.7433277178,0.0,15.0055,1.73782771782
 09/02  09:00:00,22.87337908,2.21493095989,1.77688266525,0.0,3.71167865564,13.077,18.4684421923,0.0,15.0055,3.46294219232
 09/02  10:00:00,30.1767251359,2.21493095989,4.03543054794,0.0,3.71167865564,18.077,35.9004082181,0.0,33.0121,2.8883082181
 09/02  11:00:00,34.9036881112,2.21493095989,7.62730867934,0.0,3.71167865564,18.077,44.5516934015,0.0,40.51485,4.03684340149
 09/02  12:00:00,36.1622501707,2.21493095989,9.63309458767,0.0,3.71167865564,18.077,39.4760839624,0.0,36.0132,3.46288396243
 09/02  13:00:00,36.9437766123,2.21493095989,10.7292868948,0.0,3.71167865564,18.077,34.3995398419,0.0,31.51155,2.88798984191
 09/02  14:00:00,30.9914783108,2.21493095989,9.75956959384,0.0,3.71167865564,13.077,23.8944442194,0.0,21.0077,2.88674421937
 09/02  15:00:00,30.5674264816,2.21493095989,9.33176859626,0.0,3.71167865564,13.077,22.3938688788,0.0,19.50715,2.88671887879
 09/02  16:00:00,31.7817194301,2.21493095989,10.5372815697,0.0,3.71167865564,13.077,25.3942652882,0.0,22.50825,2.88601528821
 09/02  17:00:00,37.9467725631,2.21493095989,11.7045172147,0.0,3.71167865564,18.077,28.3967852457,0.0,25.50935,2.88743524567
 09/02  18:00:00,37.9264521475,2.21493095989,11.7164164389,0.0,3.71167865564,18.077,29.5472575329,0.0,25.50935,4.03790753294
 09/02  19:00:00,36.6423480934,2.21493095989,9.65407983378,0.0,3.71167865564,18.077,28.9733377307,0.0,25.50935,3.46398773074
 09/02  20:00:00,30.5087338773,2.21493095989,6.67656578123,0.0,3.71167865564,13.077,26.5451224195,0.0,22.50825,4.03687241951
 09/02  21:00:00,28.5653004538,2.21493095989,4.86401943339,0.0,3.71167865564,13.077,24.4715220683,0.0,21.0077,3.46382206828
 09/02  22:00:00,26.8300607983,2.21493095989,3.28341298335,0.0,3.71167865564,13.077,20.8935747995,0.0,18.0066,2.88697479953
 09/02  23:00:00,26.9534330373,2.21493095989,2.26193116716,0.0,3.71167865564,13.077,5.31361519933,0.0,3.0011,2.31251519933
 09/02  24:00:00,15.6459898994,2.21493095989,1.34289249192,0.0,1.85583932782,5.577,4.73920421555,0.0,3.0011,1.73810421555
 09/03  01:00:00,9.9359617172,0.0,0.0,0.0,0.618613109274,5.0,3.59319190298,0.0,3.0011,0.59209190298
 09/03  02:00:00,9.93274918751,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/03  03:00:00,9.93428387305,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/03  04:00:00,10.112332918,0.0,0.0,0.0,0.618613109274,5.0,3.59317196799,0.0,3.0011,0.592071967987
 09/03  05:00:00,14.1617376197,2.21493095989,0.0,0.0,1.85583932782,5.577,4.56318064058,0.0415306405827,4.50165,0.02
 09/03  06:00:00,28.7540828729,2.21493095989,0.742352951535,0.0,3.71167865564,18.077,15.2425020193,0.0,13.50495,1.73755201929
 09/03  07:00:00,27.4174353807,2.21493095989,1.34861716446,0.0,3.71167865564,18.077,22.1729233755,0.0,21.0077,1.16522337551
 09/03  08:00:00,23.1001311589,2.21493095989,2.00167335781,0.0,3.71167865564,13.077,16.1707237027,0.0,15.0055,1.16522370267
 09/03  09:00:00,24.7637157836,2.21493095989,3.62171064542,0.0,3.71167865564,13.077,16.170731198,0.0,15.0055,1.16523119803
 09/03  10:00:00,32.5483348471,2.21493095989,6.3815799098,0.0,3.71167865564,18.077,36.4752786769,0.0,33.0121,3.46317867691
 09/03  11:00:00,36.2586204806,2.21493095989,8.9695190338,0.0,3.71167865564,18.077,43.9776272821,0.0,40.51485,3.46277728214
 09/03  12:00:00,38.1223226807,2.21493095989,11.5572388452,0.0,3.71167865564,18.077,38.9006665167,0.0,36.0132,2.88746651672
 09/03  13:00:00,38.225333734,2.21493095989,11.9800809755,0.0,3.71167865564,18.077,34.9723330229,0.0,31.51155,3.46078302291
 09/03  14:00:00,32.5169113976,2.21493095989,11.2600378662,0.0,3.71167865564,13.077,22.7469563575,0.0,21.0077,1.73925635747
 09/03  15:00:00,33.9383696468,2.21493095989,12.6763943021,0.0,3.71167865564,13.077,21.8196313944,0.0,19.50715,2.31248139445
 09/03  16:00:00,33.9399375814,2.21493095989,12.6770042701,0.0,3.71167865564,13.077,24.8205452475,0.0,22.50825,2.31229524753
 09/03  17:00:00,37.7403282818,2.21493095989,11.4859436691,0.0,3.71167865564,18.077,28.3966171738,0.0,25.50935,2.88726717384
 09/03  18:00:00,37.7191618849,2.21493095989,11.4782715983,0.0,3.71167865564,18.077,28.9722835356,0.0,25.50935,3.46293353559
 09/03  19:00:00,36.0934159357,2.21493095989,9.09853566276,0.0,3.71167865564,18.077,29.5462740753,0.0,25.50935,4.03692407529
 09/03  20:00:00,29.9971700555,2.21493095989,6.18168015422,0.0,3.71167865564,13.077,25.3956264306,0.0,22.50825,2.88737643062
 09/03  21:00:00,27.8671073734,2.21493095989,4.17911092046,0.0,3.71167865564,13.077,24.4706058507,0.0,21.0077,3.46290585069
 09/03  22:00:00,25.8726311517,2.21493095989,2.34314751807,0.0,3.71167865564,13.077,20.8936783429,0.0,18.0066,2.88707834289
 09/03  23:00:00,26.1614627899,2.21493095989,1.50990018678,0.0,3.71167865564,13.077,4.73929107379,0.0,3.0011,1.73819107379
 09/03  24:00:00,14.4348283989,2.21493095989,0.206842948234,0.0,1.85583932782,5.577,4.73975349401,0.0,3.0011,1.73865349401
 09/04  01:00:00,9.87392373749,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/04  02:00:00,9.88477589472,0.0,0.0,0.0,0.618613109274,5.0,3.59318499759,0.0,3.0011,0.592084997591
 09/04  03:00:00,9.89014732459,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/04  04:00:00,10.063522293,0.0,0.0,0.0,0.618613109274,5.0,3.59319089933,0.0,3.0011,0.592090899325
 09/04  05:00:00,14.0897597109,2.21493095989,0.0,0.0,1.85583932782,5.577,4.60708638331,0.0854363833077,4.50165,0.02
 09/04  06:00:00,27.9224046048,2.21493095989,0.0104470089164,0.0,3.71167865564,18.077,14.6700492755,0.0,13.50495,1.16509927547
 09/04  07:00:00,26.1415802554,2.21493095989,0.160735551986,0.0,3.71167865564,18.077,22.7454693552,0.0,21.0077,1.73776935521
 09/04  08:00:00,21.8318321032,2.21493095989,0.800163474516,0.0,3.71167865564,13.077,16.1707425034,0.0,15.0055,1.16524250344
 09/04  09:00:00,22.7818801539,2.21493095989,1.6808138836,0.0,3.71167865564,13.077,16.1707099061,0.0,15.0055,1.16520990613
 09/04  10:00:00,29.4639561633,2.21493095989,3.32294874824,0.0,3.71167865564,18.077,36.4751276696,0.0,33.0121,3.46302766956
 09/04  11:00:00,32.7784045426,2.21493095989,5.51964116305,0.0,3.71167865564,18.077,43.9777990364,0.0,40.51485,3.46294903645
 09/04  12:00:00,34.0693243259,2.21493095989,7.55818495521,0.0,3.71167865564,18.077,38.9007048783,0.0,36.0132,2.88750487829
 09/04  13:00:00,35.3391526017,2.21493095989,9.12662972119,0.0,3.71167865564,18.077,34.3988703144,0.0,31.51155,2.88732031445
 09/04  14:00:00,30.4657759882,2.21493095989,9.23523166739,0.0,3.71167865564,13.077,23.3203080209,0.0,21.0077,2.31260802086
 09/04  15:00:00,31.1373730524,2.21493095989,9.89370357146,0.0,3.71167865564,13.077,21.8195771823,0.0,19.50715,2.31242718228
 09/04  16:00:00,31.9914685411,2.21493095989,10.7348227108,0.0,3.71167865564,13.077,24.8206095604,0.0,22.50825,2.31235956042
 09/04  17:00:00,37.4660141066,2.21493095989,11.2397821369,0.0,3.71167865564,18.077,28.3968056728,0.0,25.50935,2.88745567279
 09/04  18:00:00,36.6784488382,2.21493095989,10.5012853348,0.0,3.71167865564,18.077,28.9723562854,0.0,25.50935,3.46300628545
 09/04  19:00:00,35.1195485286,2.21493095989,8.14930133044,0.0,3.71167865564,18.077,29.5462542968,0.0,25.50935,4.03690429678
 09/04  20:00:00,29.7395927288,2.21493095989,5.91917498226,0.0,3.71167865564,13.077,25.3957616355,0.0,22.50825,2.88751163552
 09/04  21:00:00,28.0623374433,2.21493095989,4.36631415891,0.0,3.71167865564,13.077,24.4706215672,0.0,21.0077,3.46292156719
 09/04  22:00:00,26.2726847531,2.21493095989,2.73593617352,0.0,3.71167865564,13.077,20.8937025092,0.0,18.0066,2.88710250921
 09/04  23:00:00,26.4124493273,2.21493095989,1.74607858452,0.0,3.71167865564,13.077,4.73930934516,0.0,3.0011,1.73820934516
 09/04  24:00:00,15.2611410421,2.21493095989,0.982186780234,0.0,1.85583932782,5.577,4.73971123486,0.0,3.0011,1.73861123486
 09/05  01:00:00,9.91649296146,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/05  02:00:00,9.90548116579,0.0,0.0,0.0,0.618613109274,5.0,3.5931922809,0.0,3.0011,0.592092280901
 09/05  03:00:00,9.89518528046,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/05  04:00:00,10.6763380235,0.0,0.0,0.0,0.618613109274,5.0,3.5931464343,0.0,3.0011,0.592046434303
 09/05  05:00:00,14.6879270866,2.21493095989,0.0,0.0,1.85583932782,5.577,4.614012834,0.0923628339973,4.50165,0.02
 09/05  06:00:00,28.2056255682,2.21493095989,0.00946596403373,0.0,3.71167865564,18.077,14.6701500175,0.0,13.50495,1.16520001749
 09/05  07:00:00,26.213582658,2.21493095989,0.225446482406,0.0,3.71167865564,18.077,25.6207173284,0.0,21.0077,4.6130173284
 09/05  08:00:00,22.0174978267,2.21493095989,0.975720360918,0.0,3.71167865564,13.077,19.0436238788,0.0,15.0055,4.03812387878
 09/05  09:00:00,22.9886792141,2.21493095989,1.88570322602,0.0,3.71167865564,13.077,17.893873772,0.0,15.0055,2.88837377205
 09/05  10:00:00,30.6430690666,2.21493095989,4.49337286546,0.0,3.71167865564,18.077,35.899621022,0.0,33.0121,2.88752102203
 09/05  11:00:00,34.9673559985,2.21493095989,7.70064821204,0.0,3.71167865564,18.077,43.9768410278,0.0,40.51485,3.4619910278
 09/05  12:00:00,36.9143968494,2.21493095989,10.3928032342,0.0,3.71167865564,18.077,38.9007568503,0.0,36.0132,2.88755685034
 09/05  13:00:00,37.8792394376,2.21493095989,11.6644469145,0.0,3.71167865564,18.077,33.8246745136,0.0,31.51155,2.31312451364
 09/05  14:00:00,32.0069732951,2.21493095989,10.7749372889,0.0,3.71167865564,13.077,23.3202645432,0.0,21.0077,2.3125645432
 09/05  15:00:00,31.8541497161,2.21493095989,10.6164397197,0.0,3.71167865564,13.077,21.8195435855,0.0,19.50715,2.31239358552
 09/05  16:00:00,31.7200879567,2.21493095989,10.4903422154,0.0,3.71167865564,13.077,24.8205846781,0.0,22.50825,2.31233467809
 09/05  17:00:00,37.75228396,2.21493095989,11.5272038724,0.0,3.71167865564,18.077,28.3967814894,0.0,25.50935,2.88743148939
 09/05  18:00:00,38.0212762236,2.21493095989,11.7963831964,0.0,3.71167865564,18.077,29.5467285766,0.0,25.50935,4.03737857661
 09/05  19:00:00,37.2123911828,2.21493095989,10.4212881678,0.0,3.71167865564,18.077,29.5485975993,0.0,25.50935,4.03924759929
 09/05  20:00:00,31.1145039639,2.21493095989,7.46246267424,0.0,3.71167865564,13.077,26.544671778,0.0,22.50825,4.03642177796
 09/05  21:00:00,30.0039989801,2.21493095989,6.42005997114,0.0,3.71167865564,13.077,24.4707532309,0.0,21.0077,3.46305323085
 09/05  22:00:00,28.477156156,2.21493095989,4.90781757787,0.0,3.71167865564,13.077,21.4680839921,0.0,18.0066,3.46148399206
 09/05  23:00:00,28.0916738053,2.21493095989,3.37663885835,0.0,3.71167865564,13.077,4.73973658185,0.0,3.0011,1.73863658185
 09/05  24:00:00,16.1127715057,2.21493095989,1.78559308532,0.0,1.85583932782,5.577,4.73920134652,0.0,3.0011,1.73810134652
 09/06  01:00:00,9.96337752225,0.0,0.0,0.0,0.618613109274,5.0,3.59316514206,0.0,3.0011,0.592065142058
 09/06  02:00:00,9.986642106,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/06  03:00:00,9.98756756282,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/06  04:00:00,10.164311128,0.0,0.0,0.0,0.618613109274,5.0,3.59317105646,0.0,3.0011,0.592071056465
 09/06  05:00:00,15.4929682223,2.21493095989,1.25995730054,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/06  06:00:00,30.0079520921,2.21493095989,1.93535798642,0.0,3.71167865564,18.077,15.2425087209,0.0,13.50495,1.7375587209
 09/06  07:00:00,28.266409234,2.21493095989,2.17340896108,0.0,3.71167865564,18.077,25.0461999911,0.0,21.0077,4.03849999106
 09/06  08:00:00,23.0649147357,2.21493095989,1.96926740181,0.0,3.71167865564,13.077,19.0426473764,0.0,15.0055,4.03714737643
 09/06  09:00:00,23.134521446,2.21493095989,2.03340943183,0.0,3.71167865564,13.077,17.8935414822,0.0,15.0055,2.8880414822
 09/06  10:00:00,28.3883791567,2.21493095989,2.28607782033,0.0,3.71167865564,18.077,35.8988039098,0.0,33.0121,2.88670390982
 09/06  11:00:00,31.249052367,2.21493095989,4.03711789082,0.0,3.71167865564,18.077,43.9760434232,0.0,40.51485,3.46119342323
 09/06  12:00:00,31.7815185507,2.21493095989,5.35840170838,0.0,3.71167865564,18.077,38.8996791237,0.0,36.0132,2.88647912374
 09/06  13:00:00,32.0200113976,2.21493095989,5.89506884073,0.0,3.71167865564,18.077,34.3977501594,0.0,31.51155,2.88620015936
 09/06  14:00:00,26.7271204062,2.21493095989,5.58257071385,0.0,3.71167865564,13.077,22.7468880664,0.0,21.0077,1.73918806638
 09/06  15:00:00,27.3542840001,2.21493095989,6.18940852668,0.0,3.71167865564,13.077,21.8197660918,0.0,19.50715,2.31261609183
 09/06  16:00:00,28.483124025,2.21493095989,7.30254931178,0.0,3.71167865564,13.077,24.8206987247,0.0,22.50825,2.3124487247
 09/06  17:00:00,35.3343699588,2.21493095989,9.14910097314,0.0,3.71167865564,18.077,28.3957460571,0.0,25.50935,2.88639605708
 09/06  18:00:00,35.122652622,2.21493095989,8.9460745253,0.0,3.71167865564,18.077,29.5473180835,0.0,25.50935,4.03796808351
 09/06  19:00:00,35.2444976795,2.21493095989,8.2512094216,0.0,3.71167865564,18.077,30.1219552781,0.0,25.50935,4.61260527811
 09/06  20:00:00,30.4682850932,2.21493095989,6.61871424524,0.0,3.71167865564,13.077,25.9705937159,0.0,22.50825,3.46234371591
 09/06  21:00:00,28.9222773567,2.21493095989,5.21562053242,0.0,3.71167865564,13.077,25.0447682929,0.0,21.0077,4.03706829295
 09/06  22:00:00,27.7218958457,2.21493095989,4.15934804911,0.0,3.71167865564,13.077,20.8943019965,0.0,18.0066,2.88770199646
 09/06  23:00:00,27.9527854095,2.21493095989,3.23761104838,0.0,3.71167865564,13.077,5.3119938963,0.0,3.0011,2.3108938963
 09/06  24:00:00,16.0543453628,2.21493095989,1.72874882789,0.0,1.85583932782,5.577,4.16630267181,0.0,3.0011,1.16520267181
 09/07  01:00:00,9.97150803974,0.0,0.0,0.0,0.618613109274,5.0,3.59319362923,0.0,3.0011,0.592093629226
 09/07  02:00:00,9.98457623059,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/07  03:00:00,9.9801546015,0.0,0.0,0.0,0.618613109274,5.0,3.59314777781,0.0,3.0011,0.592047777806
 09/07  04:00:00,10.1718688057,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/07  05:00:00,15.5717049742,2.21493095989,1.33538341589,0.0,1.85583932782,5.577,5.09370371706,0.0,4.50165,0.592053717062
 09/07  06:00:00,29.5655972197,2.21493095989,1.51302133336,0.0,3.71167865564,18.077,14.669857846,0.0,13.50495,1.16490784598
 09/07  07:00:00,27.5994448471,2.21493095989,1.52771711524,0.0,3.71167865564,18.077,25.045951437,0.0,21.0077,4.03825143698
 09/07  08:00:00,22.2636695279,2.21493095989,1.19439488388,0.0,3.71167865564,13.077,19.0429018828,0.0,15.0055,4.03740188284
 09/07  09:00:00,22.2000911472,2.21493095989,1.12834939608,0.0,3.71167865564,13.077,18.4668338939,0.0,15.0055,3.46133389387
 09/07  10:00:00,27.6210016802,2.21493095989,1.53952276514,0.0,3.71167865564,18.077,35.8989087453,0.0,33.0121,2.8868087453
 09/07  11:00:00,29.4991233696,2.21493095989,2.31262706941,0.0,3.71167865564,18.077,43.4023703535,0.0,40.51485,2.88752035348
 09/07  12:00:00,29.0147779636,2.21493095989,2.64216220627,0.0,3.71167865564,18.077,38.8996067838,0.0,36.0132,2.88640678378
 09/07  13:00:00,28.5860504522,2.21493095989,2.50441367323,0.0,3.71167865564,18.077,34.3979664538,0.0,31.51155,2.88641645379
 09/07  14:00:00,23.4106456341,2.21493095989,2.31473343587,0.0,3.71167865564,13.077,23.3202994839,0.0,21.0077,2.3125994839
 09/07  15:00:00,23.9645933943,2.21493095989,2.84502312969,0.0,3.71167865564,13.077,21.8193119092,0.0,19.50715,2.31216190918
 09/07  16:00:00,25.2108308227,2.21493095989,4.07240201033,0.0,3.71167865564,13.077,24.8205459162,0.0,22.50825,2.31229591618
 09/07  17:00:00,30.8306588425,2.21493095989,4.70429138802,0.0,3.71167865564,18.077,28.3964744409,0.0,25.50935,2.88712444086
 09/07  18:00:00,28.8051902784,2.21493095989,2.74028855406,0.0,3.71167865564,18.077,28.973378813,0.0,25.50935,3.46402881297
 09/07  19:00:00,29.2040407444,2.21493095989,1.75844785755,0.0,3.71167865564,18.077,30.1223980568,0.0,25.50935,4.61304805682
 09/07  20:00:00,24.8682933599,2.21493095989,1.19256900286,0.0,3.71167865564,13.077,25.9706455024,0.0,22.50825,3.46239550245
 09/07  21:00:00,24.6654620256,2.21493095989,1.0808783832,0.0,3.71167865564,13.077,25.0449909437,0.0,21.0077,4.0372909437
 09/07  22:00:00,24.0297150279,2.21493095989,0.582331197236,0.0,3.71167865564,13.077,20.8939923103,0.0,18.0066,2.8873923103
 09/07  23:00:00,24.7114281468,2.21493095989,0.132220771047,0.0,3.71167865564,13.077,5.31255245637,0.0,3.0011,2.31145245637
 09/07  24:00:00,14.1609539274,2.21493095989,0.0,0.0,1.85583932782,5.577,4.77034174442,0.0312364466284,3.0011,1.73800529779
 09/08  01:00:00,9.84505204335,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/08  02:00:00,9.86819856449,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/08  03:00:00,9.86997976953,0.0,0.0,0.0,0.618613109274,5.0,3.59318100166,0.0,3.0011,0.592081001656
 09/08  04:00:00,10.6382108374,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/08  05:00:00,14.6729596403,2.21493095989,0.0,0.0,1.85583932782,5.577,5.18815826952,0.0944213804104,4.50165,0.592086889109
 09/08  06:00:00,28.1908037578,2.21493095989,0.00952259683804,0.0,3.71167865564,18.077,14.6701414694,0.0,13.50495,1.16519146938
 09/08  07:00:00,26.030789017,2.21493095989,0.0565919891436,0.0,3.71167865564,18.077,25.0456162201,0.0,21.0077,4.03791622014
 09/08  08:00:00,20.9739540376,2.21493095989,0.0,0.0,3.71167865564,13.077,19.0435446646,0.0,15.0055,4.03804466456
 09/08  09:00:00,21.0988221469,2.21493095989,0.100667396364,0.0,3.71167865564,13.077,18.4675585496,0.0,15.0055,3.46205854961
 09/08  10:00:00,26.517378476,2.21493095989,0.498990042781,0.0,3.71167865564,18.077,35.8994497111,0.0,33.0121,2.88734971112
 09/08  11:00:00,28.5217442311,2.21493095989,1.38428064845,0.0,3.71167865564,18.077,43.9766488401,0.0,40.51485,3.46179884006
 09/08  12:00:00,28.6127516754,2.21493095989,2.26101484335,0.0,3.71167865564,18.077,38.9006050052,0.0,36.0132,2.88740500516
 09/08  13:00:00,28.344232002,2.21493095989,2.26037996792,0.0,3.71167865564,18.077,33.8241997741,0.0,31.51155,2.31264977413
 09/08  14:00:00,22.8460576878,2.21493095989,1.7549869636,0.0,3.71167865564,13.077,23.3201808227,0.0,21.0077,2.31248082272
 09/08  15:00:00,22.6470327183,2.21493095989,1.55026715268,0.0,3.71167865564,13.077,21.8195642321,0.0,19.50715,2.31241423207
 09/08  16:00:00,22.7481732521,2.21493095989,1.6864953719,0.0,3.71167865564,13.077,24.820855575,0.0,22.50825,2.31260557499
 09/08  17:00:00,28.3856126413,2.21493095989,2.35265818881,0.0,3.71167865564,18.077,28.3965245125,0.0,25.50935,2.8871745125
 09/08  18:00:00,27.6430229388,2.21493095989,1.63998577437,0.0,3.71167865564,18.077,29.5470265631,0.0,25.50935,4.0376765631
 09/08  19:00:00,28.2042827622,2.21493095989,0.9803805327,0.0,3.71167865564,18.077,29.5483390187,0.0,25.50935,4.03898901867
 09/08  20:00:00,23.5919529276,2.21493095989,0.150453907496,0.0,3.71167865564,13.077,25.9710680522,0.0,22.50825,3.46281805219
 09/08  21:00:00,23.3631072726,2.21493095989,0.0,0.0,3.71167865564,13.077,25.0449503428,0.0,21.0077,4.03725034278
 09/08  22:00:00,23.3349449211,2.21493095989,0.0,0.0,3.71167865564,13.077,21.4971305874,0.0290410871709,18.0066,3.4614895002
 09/08  23:00:00,24.4457555538,2.21493095989,0.0,0.0,3.71167865564,13.077,4.77062894461,0.0308447536367,3.0011,1.73868419097
 09/08  24:00:00,13.9899023926,2.21493095989,0.0,0.0,1.85583932782,5.577,8.70285209466,3.96351641661,3.0011,1.73823567805
 09/09  01:00:00,9.71312091254,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/09  02:00:00,9.74960682967,0.0,0.0,0.0,0.618613109274,5.0,3.59317219864,0.0,3.0011,0.59207219864
 09/09  03:00:00,9.75309725789,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/09  04:00:00,9.90327708759,0.0,0.0,0.0,0.618613109274,5.0,3.59317810183,0.0,3.0011,0.592078101828
 09/09  05:00:00,13.9074672768,2.21493095989,0.0,0.0,1.85583932782,5.577,11.0782017598,6.55655175978,4.50165,0.02
 09/09  06:00:00,28.3787547672,2.21493095989,0.0,0.0,3.71167865564,18.077,18.4338813898,3.76376312094,13.50495,1.1651682689
 09/09  07:00:00,25.8143582911,2.21493095989,0.0,0.0,3.71167865564,18.077,24.4312634477,1.68594831458,21.0077,1.73761513307
 09/09  08:00:00,20.8495463645,2.21493095989,0.0,0.0,3.71167865564,13.077,16.4470308289,0.27631420363,15.0055,1.16521662532
 09/09  09:00:00,20.9345469953,2.21493095989,0.0,0.0,3.71167865564,13.077,18.4687464515,0.0,15.0055,3.46324645149
 09/09  10:00:00,26.1998365394,2.21493095989,0.211522145811,0.0,3.71167865564,18.077,36.4741204515,0.0,33.0121,3.46202045154
 09/09  11:00:00,28.2563801818,2.21493095989,1.12455990625,0.0,3.71167865564,18.077,43.977938968,0.0,40.51485,3.46308896798
 09/09  12:00:00,28.6244899239,2.21493095989,2.24602996648,0.0,3.71167865564,18.077,39.4761813344,0.0,36.0132,3.4629813344
 09/09  13:00:00,29.2384884611,2.21493095989,3.11190354389,0.0,3.71167865564,18.077,34.9730735927,0.0,31.51155,3.46152359271
 09/09  14:00:00,23.8413994344,2.21493095989,2.70989813641,0.0,3.71167865564,13.077,23.8945704495,0.0,21.0077,2.88687044951
 09/09  15:00:00,23.791878364,2.21493095989,2.65993147424,0.0,3.71167865564,13.077,22.3943935358,0.0,19.50715,2.88724353584
