Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/09  16:00:00,23.4811307058,2.21493095989,2.42780842025,0.0,3.71167865564,13.077,25.3943586719,0.0,22.50825,2.88610867191
 09/09  17:00:00,28.4819623232,2.21493095989,2.45189451284,0.0,3.71167865564,18.077,28.3967555506,0.0,25.50935,2.88740555064
 09/09  18:00:00,28.3631969151,2.21493095989,2.34457057495,0.0,3.71167865564,18.077,28.9733995872,0.0,25.50935,3.46404958725
 09/09  19:00:00,28.7546047118,2.21493095989,1.33295726802,0.0,3.71167865564,18.077,29.5475280723,0.0,25.50935,4.03817807227
 09/09  20:00:00,24.1614647005,2.21493095989,0.543048718215,0.0,3.71167865564,13.077,25.971211035,0.0,22.50825,3.46296103499
 09/09  21:00:00,23.8486747362,2.21493095989,0.327189995375,0.0,3.71167865564,13.077,25.0455929209,0.0,21.0077,4.03789292089
 09/09  22:00:00,23.3755192179,2.21493095989,0.0,0.0,3.71167865564,13.077,20.8936257813,0.0,18.0066,2.88702578133
 09/09  23:00:00,24.4991338136,2.21493095989,0.0,0.0,3.71167865564,13.077,5.33672926963,0.0231709688087,3.0011,2.31245830082
 09/09  24:00:00,14.0622322466,2.21493095989,0.0,0.0,1.85583932782,5.577,5.07878451826,0.339595276704,3.0011,1.73808924156
 09/10  01:00:00,9.7525733963,0.0,0.0,0.0,0.618613109274,5.0,3.59318694102,0.0,3.0011,0.592086941025
 09/10  02:00:00,9.77988998216,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/10  03:00:00,9.78295204119,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/10  04:00:00,9.93868988911,0.0,0.0,0.0,0.618613109274,5.0,3.59316700218,0.0,3.0011,0.592067002184
 09/10  05:00:00,13.9502329354,2.21493095989,0.0,0.0,1.85583932782,5.577,8.54435261419,4.02270261419,4.50165,0.02
 09/10  06:00:00,28.4220797417,2.21493095989,0.0,0.0,3.71167865564,18.077,16.4311792541,1.18866759674,13.50495,1.73756165738
 09/10  07:00:00,25.8569393634,2.21493095989,0.0,0.0,3.71167865564,18.077,22.1727104082,0.0,21.0077,1.16501040817
 09/10  08:00:00,20.8974470934,2.21493095989,0.0,0.0,3.71167865564,13.077,16.1707153321,0.0,15.0055,1.16521533207
 09/10  09:00:00,20.9922674328,2.21493095989,0.0243673277061,0.0,3.71167865564,13.077,16.1707490587,0.0,15.0055,1.1652490587
 09/10  10:00:00,26.5164961951,2.21493095989,0.505918524073,0.0,3.71167865564,18.077,36.4751598428,0.0,33.0121,3.46305984282
 09/10  11:00:00,28.7408661353,2.21493095989,1.57658349319,0.0,3.71167865564,18.077,44.5517596813,0.0,40.51485,4.0369096813
 09/10  12:00:00,29.4428385698,2.21493095989,3.03756194672,0.0,3.71167865564,18.077,38.9006994069,0.0,36.0132,2.88749940689
 09/10  13:00:00,30.4125971766,2.21493095989,4.27006300365,0.0,3.71167865564,18.077,34.398706416,0.0,31.51155,2.88715641602
 09/10  14:00:00,25.3246682181,2.21493095989,4.16405572247,0.0,3.71167865564,13.077,23.319725333,0.0,21.0077,2.31202533297
 09/10  15:00:00,25.6162894264,2.21493095989,4.4428042187,0.0,3.71167865564,13.077,21.8188183312,0.0,19.50715,2.31166833123
 09/10  16:00:00,26.3697473075,2.21493095989,5.21312363488,0.0,3.71167865564,13.077,24.8205308829,0.0,22.50825,2.31228088288
 09/10  17:00:00,32.2694999921,2.21493095989,6.14434351405,0.0,3.71167865564,18.077,28.3968318956,0.0,25.50935,2.88748189564
 09/10  18:00:00,32.1547105307,2.21493095989,6.04546258579,0.0,3.71167865564,18.077,28.9723787682,0.0,25.50935,3.46302876824
 09/10  19:00:00,31.6144468143,2.21493095989,4.09117377155,0.0,3.71167865564,18.077,28.9725644192,0.0,25.50935,3.46321441915
 09/10  20:00:00,25.8359708569,2.21493095989,2.09981968071,0.0,3.71167865564,13.077,25.3957365511,0.0,22.50825,2.88748655106
 09/10  21:00:00,25.0072612861,2.21493095989,1.39663044708,0.0,3.71167865564,13.077,25.0444305054,0.0,21.0077,4.03673050542
 09/10  22:00:00,24.4275124414,2.21493095989,0.967313327546,0.0,3.71167865564,13.077,20.8935759203,0.0,18.0066,2.88697592027
 09/10  23:00:00,25.1501492729,2.21493095989,0.558993221288,0.0,3.71167865564,13.077,4.16656722933,0.0,3.0011,1.16546722933
 09/10  24:00:00,14.1806971084,2.21493095989,0.0,0.0,1.85583932782,5.577,5.31241279298,0.0,3.0011,2.31131279298
 09/11  01:00:00,9.84641496653,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/11  02:00:00,9.85357505826,0.0,0.0,0.0,0.618613109274,5.0,3.59317776687,0.0,3.0011,0.592077766868
 09/11  03:00:00,9.85664964619,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/11  04:00:00,10.008835004,0.0,0.0,0.0,0.618613109274,5.0,3.59318368014,0.0,3.0011,0.592083680141
 09/11  05:00:00,14.0103086292,2.21493095989,0.0,0.0,1.85583932782,5.577,5.03578644981,0.514136449811,4.50165,0.02
 09/11  06:00:00,28.494447141,2.21493095989,0.00735998483158,0.0,3.71167865564,18.077,14.6699595486,0.0,13.50495,1.16500954856
 09/11  07:00:00,25.9422867812,2.21493095989,0.00702148545608,0.0,3.71167865564,18.077,25.620270253,0.0,21.0077,4.61257025302
 09/11  08:00:00,21.2265894363,2.21493095989,0.238279312456,0.0,3.71167865564,13.077,18.4696672868,0.0,15.0055,3.46416728684
 09/11  09:00:00,21.9122322336,2.21493095989,0.862812742622,0.0,3.71167865564,13.077,18.4677105867,0.0,15.0055,3.46221058674
 09/11  10:00:00,27.7408493632,2.21493095989,1.65033309362,0.0,3.71167865564,18.077,35.8994960437,0.0,33.0121,2.88739604371
 09/11  11:00:00,30.4767926791,2.21493095989,3.26407473683,0.0,3.71167865564,18.077,43.9768706113,0.0,40.51485,3.46202061131
 09/11  12:00:00,31.9670738826,2.21493095989,5.50745485744,0.0,3.71167865564,18.077,38.9006077332,0.0,36.0132,2.88740773317
 09/11  13:00:00,32.6900261852,2.21493095989,6.51464778343,0.0,3.71167865564,18.077,33.8247500461,0.0,31.51155,2.31320004614
 09/11  14:00:00,26.6893463658,2.21493095989,5.50948096863,0.0,3.71167865564,13.077,23.3203852663,0.0,21.0077,2.31268526625
 09/11  15:00:00,26.0758703316,2.21493095989,4.89649496261,0.0,3.71167865564,13.077,21.8197186184,0.0,19.50715,2.31256861844
 09/11  16:00:00,26.1912341389,2.21493095989,5.0327399817,0.0,3.71167865564,13.077,24.8207042273,0.0,22.50825,2.31245422729
 09/11  17:00:00,32.3509571424,2.21493095989,6.23785924045,0.0,3.71167865564,18.077,28.3966012916,0.0,25.50935,2.88725129157
 09/11  18:00:00,31.7990217502,2.21493095989,5.70138882209,0.0,3.71167865564,18.077,29.5474665534,0.0,25.50935,4.03811655339
 09/11  19:00:00,31.2615896263,2.21493095989,3.75293288532,0.0,3.71167865564,18.077,30.1229592749,0.0,25.50935,4.6136092749
 09/11  20:00:00,25.6343122925,2.21493095989,1.90950613862,0.0,3.71167865564,13.077,25.9711630735,0.0,22.50825,3.4629130735
 09/11  21:00:00,24.8981463676,2.21493095989,1.29931906117,0.0,3.71167865564,13.077,25.0455277135,0.0,21.0077,4.03782771349
 09/11  22:00:00,24.2254997848,2.21493095989,0.775641080583,0.0,3.71167865564,13.077,20.8944524138,0.0,18.0066,2.88785241376
 09/11  23:00:00,24.8563019411,2.21493095989,0.280845703648,0.0,3.71167865564,13.077,5.31272692657,0.0,3.0011,2.31162692657
 09/11  24:00:00,14.1454649463,2.21493095989,0.0,0.0,1.85583932782,5.577,4.79742053263,0.0581457120561,3.0011,1.73817482057
 09/12  01:00:00,9.8181768672,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/12  02:00:00,9.83111053167,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/12  03:00:00,9.82595717271,0.0,0.0,0.0,0.618613109274,5.0,3.59318167283,0.0,3.0011,0.592081672826
 09/12  04:00:00,10.5660266597,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/12  05:00:00,14.5959528468,2.21493095989,0.0,0.0,1.85583932782,5.577,5.84275087198,0.749013312769,4.50165,0.592087559214
 09/12  06:00:00,28.7654082034,2.21493095989,0.00741883548416,0.0,3.71167865564,18.077,14.6701543127,0.0,13.50495,1.16520431271
 09/12  07:00:00,25.9383546485,2.21493095989,0.00689651741853,0.0,3.71167865564,18.077,25.0458379744,0.0,21.0077,4.03813797443
 09/12  08:00:00,21.0414339763,2.21493095989,0.0695590044412,0.0,3.71167865564,13.077,19.043791764,0.0,15.0055,4.03829176405
 09/12  09:00:00,22.0484849813,2.21493095989,0.990020140905,0.0,3.71167865564,13.077,18.4675058887,0.0,15.0055,3.46200588874
 09/12  10:00:00,28.0808859023,2.21493095989,1.97639075535,0.0,3.71167865564,18.077,35.8995926524,0.0,33.0121,2.88749265238
 09/12  11:00:00,32.085157023,2.21493095989,4.8364625333,0.0,3.71167865564,18.077,43.9768145469,0.0,40.51485,3.4619645469
 09/12  12:00:00,34.1644668393,2.21493095989,7.66316255034,0.0,3.71167865564,18.077,38.9006750554,0.0,36.0132,2.88747505538
 09/12  13:00:00,34.9617908196,2.21493095989,8.77029896001,0.0,3.71167865564,18.077,33.824663619,0.0,31.51155,2.31311361897
 09/12  14:00:00,30.0031349926,2.21493095989,8.78989046869,0.0,3.71167865564,13.077,23.3202208959,0.0,21.0077,2.31252089589
 09/12  15:00:00,30.1036763369,2.21493095989,8.88033447262,0.0,3.71167865564,13.077,21.8195664306,0.0,19.50715,2.31241643063
 09/12  16:00:00,30.6378782608,2.21493095989,9.41392669733,0.0,3.71167865564,13.077,24.8206781657,0.0,22.50825,2.31242816574
 09/12  17:00:00,36.0885040082,2.21493095989,9.88647987489,0.0,3.71167865564,18.077,28.3967171219,0.0,25.50935,2.88736712189
 09/12  18:00:00,34.5902641245,2.21493095989,8.45917178045,0.0,3.71167865564,18.077,29.5475259872,0.0,25.50935,4.03817598723
 09/12  19:00:00,33.6735885122,2.21493095989,6.31227193829,0.0,3.71167865564,18.077,30.1229743806,0.0,25.50935,4.6136243806
 09/12  20:00:00,27.4750021666,2.21493095989,3.87444585118,0.0,3.71167865564,13.077,25.9711282059,0.0,22.50825,3.46287820593
 09/12  21:00:00,26.2746052538,2.21493095989,2.74274597987,0.0,3.71167865564,13.077,25.045312691,0.0,21.0077,4.03761269099
 09/12  22:00:00,25.672219583,2.21493095989,2.14759311897,0.0,3.71167865564,13.077,20.894077836,0.0,18.0066,2.88747783602
 09/12  23:00:00,26.2173903031,2.21493095989,1.56305884631,0.0,3.71167865564,13.077,5.31270522611,0.0,3.0011,2.31160522611
 09/12  24:00:00,14.371149983,2.21493095989,0.142352744419,0.0,1.85583932782,5.577,4.73926449168,0.0,3.0011,1.73816449168
 09/13  01:00:00,9.8740032375,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/13  02:00:00,9.88794094365,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/13  03:00:00,9.88513044409,0.0,0.0,0.0,0.618613109274,5.0,3.59317792453,0.0,3.0011,0.592077924534
 09/13  04:00:00,10.0501250686,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/13  05:00:00,14.0891850615,2.21493095989,0.0,0.0,1.85583932782,5.577,5.19033454533,0.0966007284605,4.50165,0.59208381687
 09/13  06:00:00,28.5774735888,2.21493095989,0.00972786817405,0.0,3.71167865564,18.077,14.6701499211,0.0,13.50495,1.16519992109
 09/13  07:00:00,26.1766897721,2.21493095989,0.186189634378,0.0,3.71167865564,18.077,25.045419585,0.0,21.0077,4.03771958503
 09/13  08:00:00,21.2263905423,2.21493095989,0.225809919605,0.0,3.71167865564,13.077,19.0433429336,0.0,15.0055,4.03784293364
 09/13  09:00:00,21.8073781823,2.21493095989,0.762458061927,0.0,3.71167865564,13.077,18.4675210551,0.0,15.0055,3.46202105509
 09/13  10:00:00,27.5633410482,2.21493095989,1.48807440529,0.0,3.71167865564,18.077,35.8996043282,0.0,33.0121,2.88750432816
 09/13  11:00:00,29.6139524455,2.21493095989,2.42101979699,0.0,3.71167865564,18.077,43.9766232115,0.0,40.51485,3.46177321147
 09/13  12:00:00,29.6804676198,2.21493095989,3.28466060948,0.0,3.71167865564,18.077,38.90021938,0.0,36.0132,2.88701938003
 09/13  13:00:00,28.6965382873,2.21493095989,2.60637941612,0.0,3.71167865564,18.077,33.8247703484,0.0,31.51155,2.31322034836
 09/13  14:00:00,22.4573742861,2.21493095989,1.38225796046,0.0,3.71167865564,13.077,23.3203397665,0.0,21.0077,2.31263976647
 09/13  15:00:00,21.8094993155,2.21493095989,0.748888265459,0.0,3.71167865564,13.077,21.8196958576,0.0,19.50715,2.3125458576
 09/13  16:00:00,21.8879406453,2.21493095989,0.872235654966,0.0,3.71167865564,13.077,24.8207032483,0.0,22.50825,2.31245324826
 09/13  17:00:00,27.8591021318,2.21493095989,1.85397472899,0.0,3.71167865564,18.077,28.3961662936,0.0,25.50935,2.88681629362
 09/13  18:00:00,27.6947925282,2.21493095989,1.69630406958,0.0,3.71167865564,18.077,29.5471105316,0.0,25.50935,4.03776053157
 09/13  19:00:00,28.8100124076,2.21493095989,1.38903447842,0.0,3.71167865564,18.077,30.1219874176,0.0,25.50935,4.61263741755
 09/13  20:00:00,24.5620246279,2.21493095989,0.906714533813,0.0,3.71167865564,13.077,25.9706007965,0.0,22.50825,3.46235079649
 09/13  21:00:00,23.9891688078,2.21493095989,0.443355343276,0.0,3.71167865564,13.077,25.0449228537,0.0,21.0077,4.03722285373
 09/13  22:00:00,23.4244778599,2.21493095989,0.0130806201177,0.0,3.71167865564,13.077,21.4677578655,0.0,18.0066,3.46115786546
 09/13  23:00:00,24.5495528799,2.21493095989,0.0,0.0,3.71167865564,13.077,4.73973960514,0.0,3.0011,1.73863960514
 09/13  24:00:00,14.1289704441,2.21493095989,0.0,0.0,1.85583932782,5.577,4.76402971137,0.024809505282,3.0011,1.73812020608
 09/14  01:00:00,9.81934801716,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/14  02:00:00,9.84599784494,0.0,0.0,0.0,0.618613109274,5.0,3.59319135051,0.0,3.0011,0.592091350512
 09/14  03:00:00,9.84832409871,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/14  04:00:00,10.0135447709,0.0,0.0,0.0,0.618613109274,5.0,3.59314548741,0.0,3.0011,0.592045487411
 09/14  05:00:00,14.0246450443,2.21493095989,0.0,0.0,1.85583932782,5.577,4.94355716439,0.42190716439,4.50165,0.02
 09/14  06:00:00,28.4983055264,2.21493095989,0.0070043281287,0.0,3.71167865564,18.077,14.6699426804,0.0,13.50495,1.16499268042
 09/14  07:00:00,25.9231523303,2.21493095989,0.00920293126424,0.0,3.71167865564,18.077,25.6198622874,0.0,21.0077,4.61216228738
 09/14  08:00:00,20.9034497401,2.21493095989,0.0,0.0,3.71167865564,13.077,18.4687366197,0.0,15.0055,3.46323661972
 09/14  09:00:00,20.9185533415,2.21493095989,0.0,0.0,3.71167865564,13.077,18.4672979905,0.0,15.0055,3.46179799046
 09/14  10:00:00,25.9406379744,2.21493095989,0.0,0.0,3.71167865564,18.077,35.8992294935,0.0,33.0121,2.88712949351
 09/14  11:00:00,27.0693008667,2.21493095989,0.0154566338331,0.0,3.71167865564,18.077,43.9761590628,0.0,40.51485,3.46130906284
 09/14  12:00:00,26.8739308107,2.21493095989,0.636237396458,0.0,3.71167865564,18.077,38.9003268795,0.0,36.0132,2.88712687949
 09/14  13:00:00,26.5042044742,2.21493095989,0.503608309358,0.0,3.71167865564,18.077,34.3975712123,0.0,31.51155,2.88602121232
 09/14  14:00:00,20.9923248025,2.21493095989,0.0,0.0,3.71167865564,13.077,23.3193254818,0.0,21.0077,2.3116254818
 09/14  15:00:00,21.0249299827,2.21493095989,0.0275990543267,0.0,3.71167865564,13.077,21.8190077701,0.0,19.50715,2.31185777007
 09/14  16:00:00,21.0752878457,2.21493095989,0.145159721166,0.0,3.71167865564,13.077,24.8194797829,0.0,22.50825,2.31122978294
 09/14  17:00:00,26.4370286488,2.21493095989,0.5081914814,0.0,3.71167865564,18.077,28.3964861565,0.0,25.50935,2.88713615654
 09/14  18:00:00,26.1884142633,2.21493095989,0.274152431025,0.0,3.71167865564,18.077,29.5467394869,0.0,25.50935,4.03738948691
 09/14  19:00:00,27.4744584094,2.21493095989,0.1428061604,0.0,3.71167865564,18.077,29.548575514,0.0,25.50935,4.03922551403
 09/14  20:00:00,23.5753498855,2.21493095989,0.0,0.0,3.71167865564,13.077,25.9700970493,0.0,22.50825,3.46184704932
 09/14  21:00:00,23.4528545127,2.21493095989,0.0,0.0,3.71167865564,13.077,25.1573467642,0.112286962418,21.0077,4.03735980177
 09/14  22:00:00,23.3026466498,2.21493095989,0.0,0.0,3.71167865564,13.077,21.4943019397,0.0263177836191,18.0066,3.46138415612
 09/14  23:00:00,24.4405277728,2.21493095989,0.0,0.0,3.71167865564,13.077,4.76345443179,0.0236866746615,3.0011,1.73866775713
 09/14  24:00:00,14.0053495321,2.21493095989,0.0,0.0,1.85583932782,5.577,8.07064186362,3.33156467156,3.0011,1.73797719206
 09/15  01:00:00,9.7243991872,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/15  02:00:00,9.75800530409,0.0,0.0,0.0,0.618613109274,5.0,3.59317623039,0.0,3.0011,0.592076230389
 09/15  03:00:00,9.77159601654,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/15  04:00:00,10.490613844,0.0,0.0,0.0,0.618613109274,5.0,3.59318212717,0.0,3.0011,0.592082127172
 09/15  05:00:00,14.5103042924,2.21493095989,0.0,0.0,1.85583932782,5.577,8.74210335719,4.22045335719,4.50165,0.02
 09/15  06:00:00,28.6804211343,2.21493095989,0.0,0.0,3.71167865564,18.077,15.7772184,1.10707674221,13.50495,1.16519165783
 09/15  07:00:00,25.8751607795,2.21493095989,0.00608769692644,0.0,3.71167865564,18.077,25.6210501539,0.0,21.0077,4.61335015389
 09/15  08:00:00,20.8800527368,2.21493095989,0.0,0.0,3.71167865564,13.077,19.0427717435,0.0,15.0055,4.0372717435
 09/15  09:00:00,20.8979293498,2.21493095989,0.0,0.0,3.71167865564,13.077,18.4666259306,0.0,15.0055,3.46112593059
 09/15  10:00:00,25.9134612304,2.21493095989,0.0,0.0,3.71167865564,18.077,35.8991921064,0.0,33.0121,2.88709210644
 09/15  11:00:00,27.052367987,2.21493095989,0.00776146102215,0.0,3.71167865564,18.077,43.4026532254,0.0,40.51485,2.88780322539
 09/15  12:00:00,26.608013577,2.21493095989,0.381941466305,0.0,3.71167865564,18.077,38.9004732707,0.0,36.0132,2.88727327072
 09/15  13:00:00,26.0065170599,2.21493095989,0.0371533126177,0.0,3.71167865564,18.077,34.3981715453,0.0,31.51155,2.88662154531
 09/15  14:00:00,20.9577727417,2.21493095989,0.0,0.0,3.71167865564,13.077,23.3517055224,0.0319846247987,21.0077,2.31202089761
 09/15  15:00:00,20.9326108524,2.21493095989,0.0,0.0,3.71167865564,13.077,21.8544849836,0.0353078978244,19.50715,2.31202708577
 09/15  16:00:00,20.8410658133,2.21493095989,0.0,0.0,3.71167865564,13.077,24.8199739987,0.0,22.50825,2.31172399874
 09/15  17:00:00,25.856848806,2.21493095989,0.00806925029989,0.0,3.71167865564,18.077,28.3967076508,0.0,25.50935,2.88735765083
 09/15  18:00:00,25.8540807035,2.21493095989,0.0,0.0,3.71167865564,18.077,29.5468543581,0.0,25.50935,4.03750435813
 09/15  19:00:00,27.1223473956,2.21493095989,0.0,0.0,3.71167865564,18.077,29.5472760508,0.0,25.50935,4.03792605084
 09/15  20:00:00,23.3756908053,2.21493095989,0.0,0.0,3.71167865564,13.077,26.5442067841,0.0,22.50825,4.0359567841
 09/15  21:00:00,23.3270748793,2.21493095989,0.0,0.0,3.71167865564,13.077,25.0450295122,0.0,21.0077,4.03732951225
 09/15  22:00:00,23.3217171779,2.21493095989,0.0,0.0,3.71167865564,13.077,20.894601368,0.0,18.0066,2.88800136803
 09/15  23:00:00,24.4624004059,2.21493095989,0.0,0.0,3.71167865564,13.077,5.31230232364,0.0,3.0011,2.31120232364
 09/15  24:00:00,14.0319191675,2.21493095989,0.0,0.0,1.85583932782,5.577,6.41089546148,2.24440914086,3.0011,1.16538632062
 09/16  01:00:00,9.74513105003,0.0,0.0,0.0,0.618613109274,5.0,3.5931945955,0.0,3.0011,0.592094595497
 09/16  02:00:00,9.7754799419,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/16  03:00:00,9.78832010617,0.0,0.0,0.0,0.618613109274,5.0,3.59318575682,0.0,3.0011,0.592085756822
 09/16  04:00:00,9.94460357881,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/16  05:00:00,13.9731928999,2.21493095989,0.0,0.0,1.85583932782,5.577,8.55561357555,3.46187194,4.50165,0.592091635551
 09/16  06:00:00,28.457761678,2.21493095989,0.0,0.0,3.71167865564,18.077,14.8365375429,0.166466374595,13.50495,1.16512116828
 09/16  07:00:00,25.9022198425,2.21493095989,0.00988467153013,0.0,3.71167865564,18.077,22.1727594691,0.0,21.0077,1.16505946907
 09/16  08:00:00,20.9054056583,2.21493095989,0.0,0.0,3.71167865564,13.077,16.1706894248,0.0,15.0055,1.16518942483
 09/16  09:00:00,20.9285773197,2.21493095989,0.0,0.0,3.71167865564,13.077,19.0417460013,0.0,15.0055,4.03624600127
 09/16  10:00:00,25.9590760571,2.21493095989,0.0,0.0,3.71167865564,18.077,35.9003546278,0.0,33.0121,2.88825462784
 09/16  11:00:00,27.5880378863,2.21493095989,0.489120920557,0.0,3.71167865564,18.077,44.5513286373,0.0,40.51485,4.03647863728
 09/16  12:00:00,27.2814488331,2.21493095989,0.992734280408,0.0,3.71167865564,18.077,39.4757626847,0.0,36.0132,3.4625626847
 09/16  13:00:00,26.9087984233,2.21493095989,0.866154658551,0.0,3.71167865564,18.077,34.9729289688,0.0,31.51155,3.46137896884
 09/16  14:00:00,21.3845421888,2.21493095989,0.343067675539,0.0,3.71167865564,13.077,23.8946997733,0.0,21.0077,2.88699977328
 09/16  15:00:00,21.0703997329,2.21493095989,0.0536744398336,0.0,3.71167865564,13.077,22.3940408848,0.0,19.50715,2.88689088484
 09/16  16:00:00,21.0522920524,2.21493095989,0.117052864151,0.0,3.71167865564,13.077,25.3945429271,0.0,22.50825,2.88629292711
 09/16  17:00:00,26.4551437164,2.21493095989,0.505821711158,0.0,3.71167865564,18.077,28.3961237431,0.0,25.50935,2.88677374311
 09/16  18:00:00,26.6483011102,2.21493095989,0.704397438792,0.0,3.71167865564,18.077,29.5465144124,0.0,25.50935,4.0371644124
 09/16  19:00:00,28.5783137914,2.21493095989,0.575056360462,0.0,3.71167865564,18.077,28.973145496,0.0,25.50935,3.46379549601
 09/16  20:00:00,23.9064681265,2.21493095989,0.286762091691,0.0,3.71167865564,13.077,26.5447768316,0.0,22.50825,4.03652683155
 09/16  21:00:00,23.7085433484,2.21493095989,0.175960597822,0.0,3.71167865564,13.077,25.0445527146,0.0,21.0077,4.03685271462
 09/16  22:00:00,23.406900416,2.21493095989,0.0,0.0,3.71167865564,13.077,20.8930604695,0.0,18.0066,2.88646046948
 09/16  23:00:00,24.5453956856,2.21493095989,0.0,0.0,3.71167865564,13.077,5.31256481083,0.0,3.0011,2.31146481083
 09/16  24:00:00,14.1239834108,2.21493095989,0.0,0.0,1.85583932782,5.577,4.76393841626,0.0247974481145,3.0011,1.73804096815
 09/17  01:00:00,9.81369149818,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/17  02:00:00,9.83877686263,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/17  03:00:00,9.84964152142,0.0,0.0,0.0,0.618613109274,5.0,3.59318998221,0.0,3.0011,0.592089982205
 09/17  04:00:00,10.0241602572,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/17  05:00:00,14.0479617974,2.21493095989,0.0,0.0,1.85583932782,5.577,5.18351526409,0.0897694086684,4.50165,0.592095855418
 09/17  06:00:00,28.5282347329,2.21493095989,0.00897943105983,0.0,3.71167865564,18.077,14.67018806,0.0,13.50495,1.16523805998
 09/17  07:00:00,25.9497166753,2.21493095989,0.00814455859745,0.0,3.71167865564,18.077,22.172751462,0.0,21.0077,1.16505146197
 09/17  08:00:00,20.9257399606,2.21493095989,0.0,0.0,3.71167865564,13.077,16.1706232943,0.0,15.0055,1.16512329426
 09/17  09:00:00,20.9439798445,2.21493095989,0.0,0.0,3.71167865564,13.077,16.7433705972,0.0,15.0055,1.73787059719
 09/17  10:00:00,26.090223588,2.21493095989,0.101241598464,0.0,3.71167865564,18.077,36.4753962593,0.0,33.0121,3.46329625928
 09/17  11:00:00,28.3018599694,2.21493095989,1.17063160061,0.0,3.71167865564,18.077,43.9780452536,0.0,40.51485,3.46319525357
 09/17  12:00:00,28.7375029802,2.21493095989,2.37288027057,0.0,3.71167865564,18.077,38.9008240304,0.0,36.0132,2.88762403037
 09/17  13:00:00,29.2818261624,2.21493095989,3.17302663929,0.0,3.71167865564,18.077,34.9722255902,0.0,31.51155,3.4606755902
 09/17  14:00:00,24.1008973562,2.21493095989,2.97889542524,0.0,3.71167865564,13.077,23.3188223722,0.0,21.0077,2.31112237221
 09/17  15:00:00,24.1501803008,2.21493095989,3.02296461408,0.0,3.71167865564,13.077,21.8182301972,0.0,19.50715,2.31108019724
 09/17  16:00:00,24.1284665252,2.21493095989,3.00172145015,0.0,3.71167865564,13.077,24.8200762686,0.0,22.50825,2.31182626857
 09/17  17:00:00,28.9815904184,2.21493095989,2.9087179316,0.0,3.71167865564,18.077,28.396915307,0.0,25.50935,2.88756530702
 09/17  18:00:00,28.648426582,2.21493095989,2.61334093069,0.0,3.71167865564,18.077,28.9724545715,0.0,25.50935,3.46310457155
 09/17  19:00:00,30.0310119613,2.21493095989,1.94736546325,0.0,3.71167865564,18.077,28.9723178554,0.0,25.50935,3.46296785536
 09/17  20:00:00,24.7180509236,2.21493095989,1.05382738708,0.0,3.71167865564,13.077,25.9212504575,0.0,22.50825,3.41300045752
 09/17  21:00:00,24.052739585,2.21493095989,0.505436117736,0.0,3.71167865564,13.077,24.5179905728,0.0,21.0077,3.51029057284
 09/17  22:00:00,23.4913134131,2.21493095989,0.0794298887128,0.0,3.71167865564,13.077,20.8935521824,0.0,18.0066,2.88695218242
 09/17  23:00:00,24.5186325606,2.21493095989,0.0,0.0,3.71167865564,13.077,4.76990185246,0.0305522767007,3.0011,1.73824957576
 09/17  24:00:00,14.0873304943,2.21493095989,0.0,0.0,1.85583932782,5.577,4.77519432616,0.0352390298693,3.0011,1.73885529629
 09/18  01:00:00,9.80360468271,0.0,0.0,0.0,0.618613109274,5.0,3.59319553305,0.0,3.0011,0.592095533048
 09/18  02:00:00,9.8231085272,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/18  03:00:00,9.81908855886,0.0,0.0,0.0,0.618613109274,5.0,3.59314969139,0.0,3.0011,0.59204969139
 09/18  04:00:00,9.97612771103,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/18  05:00:00,13.9900560826,2.21493095989,0.0,0.0,1.85583932782,5.577,6.78398442778,2.26233442778,4.50165,0.02
 09/18  06:00:00,28.4655607844,2.21493095989,0.0,0.0,3.71167865564,18.077,15.242394005,0.0,13.50495,1.73744400505
 09/18  07:00:00,25.9149940309,2.21493095989,0.00741015930132,0.0,3.71167865564,18.077,25.0465776286,0.0,21.0077,4.03887762855
 09/18  08:00:00,20.9187254497,2.21493095989,0.0,0.0,3.71167865564,13.077,19.0429616518,0.0,15.0055,4.0374616518
 09/18  09:00:00,20.9339149516,2.21493095989,0.0,0.0,3.71167865564,13.077,18.4672054259,0.0,15.0055,3.46170542586
 09/18  10:00:00,25.9452502275,2.21493095989,0.0,0.0,3.71167865564,18.077,35.8993010055,0.0,33.0121,2.8872010055
 09/18  11:00:00,27.0711524246,2.21493095989,0.0113046369843,0.0,3.71167865564,18.077,43.9761432694,0.0,40.51485,3.46129326943
 09/18  12:00:00,26.705711601,2.21493095989,0.472100612323,0.0,3.71167865564,18.077,38.900475501,0.0,36.0132,2.88727550095
 09/18  13:00:00,26.6509332517,2.21493095989,0.641232208804,0.0,3.71167865564,18.077,33.8245139114,0.0,31.51155,2.3129639114
 09/18  14:00:00,21.5905403052,2.21493095989,0.545496418415,0.0,3.71167865564,13.077,23.3203191501,0.0,21.0077,2.31261915014
 09/18  15:00:00,21.5415932418,2.21493095989,0.493622010864,0.0,3.71167865564,13.077,21.81973584,0.0,19.50715,2.31258583999
 09/18  16:00:00,21.5638019384,2.21493095989,0.601456825188,0.0,3.71167865564,13.077,24.8208031537,0.0,22.50825,2.31255315365
 09/18  17:00:00,27.2477175081,2.21493095989,1.27765319678,0.0,3.71167865564,18.077,28.9697671819,0.0,25.50935,3.46041718191
 09/18  18:00:00,27.0493755225,2.21493095989,1.08499980622,0.0,3.71167865564,18.077,28.9735904472,0.0,25.50935,3.46424044715
 09/18  19:00:00,28.3113141888,2.21493095989,0.326499128824,0.0,3.71167865564,18.077,30.1230181367,0.0,25.50935,4.61366813673
 09/18  20:00:00,23.5654177854,2.21493095989,0.0,0.0,3.71167865564,13.077,25.9709056858,0.0,22.50825,3.46265568581
 09/18  21:00:00,23.4777452023,2.21493095989,0.0,0.0,3.71167865564,13.077,25.0453640648,0.0,21.0077,4.03766406482
 09/18  22:00:00,23.3544609583,2.21493095989,0.0,0.0,3.71167865564,13.077,21.4680386761,0.0,18.0066,3.46143867609
 09/18  23:00:00,24.4805906011,2.21493095989,0.0,0.0,3.71167865564,13.077,4.76915467431,0.0294303114952,3.0011,1.73862436282
 09/18  24:00:00,14.0653644243,2.21493095989,0.0,0.0,1.85583932782,5.577,4.92599412991,0.186737159882,3.0011,1.73815697003
 09/19  01:00:00,9.77873612296,0.0,0.0,0.0,0.618613109274,5.0,3.59318345894,0.0,3.0011,0.592083458941
 09/19  02:00:00,9.80217598913,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/19  03:00:00,9.81408710858,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/19  04:00:00,10.5430994299,0.0,0.0,0.0,0.618613109274,5.0,3.59318934425,0.0,3.0011,0.592089344251
 09/19  05:00:00,14.5537363276,2.21493095989,0.0,0.0,1.85583932782,5.577,7.04327747609,2.52162747609,4.50165,0.02
 09/19  06:00:00,28.7193169039,2.21493095989,0.0,0.0,3.71167865564,18.077,15.2426209913,0.0,13.50495,1.73767099128
 09/19  07:00:00,25.90575568,2.21493095989,0.00690800485364,0.0,3.71167865564,18.077,25.0473038391,0.0,21.0077,4.03960383911
 09/19  08:00:00,20.898856866,2.21493095989,0.0,0.0,3.71167865564,13.077,19.0428367847,0.0,15.0055,4.03733678467
 09/19  09:00:00,20.9197592319,2.21493095989,0.0,0.0,3.71167865564,13.077,18.467692751,0.0,15.0055,3.46219275095
 09/19  10:00:00,25.9635845087,2.21493095989,0.0,0.0,3.71167865564,18.077,35.8997098711,0.0,33.0121,2.88760987114
 09/19  11:00:00,28.0887127485,2.21493095989,0.968719535248,0.0,3.71167865564,18.077,43.9771190719,0.0,40.51485,3.46226907191
 09/19  12:00:00,28.6383774534,2.21493095989,2.2925082145,0.0,3.71167865564,18.077,38.9007450254,0.0,36.0132,2.88754502541
 09/19  13:00:00,28.8176912829,2.21493095989,2.72339600812,0.0,3.71167865564,18.077,33.824746527,0.0,31.51155,2.31319652699
 09/19  14:00:00,23.4780580952,2.21493095989,2.3704320665,0.0,3.71167865564,13.077,23.3204284255,0.0,21.0077,2.31272842553
 09/19  15:00:00,23.3336151173,2.21493095989,2.2206726034,0.0,3.71167865564,13.077,21.8198567996,0.0,19.50715,2.31270679962
 09/19  16:00:00,23.6875592441,2.21493095989,2.56563823645,0.0,3.71167865564,13.077,24.8209371598,0.0,22.50825,2.31268715976
 09/19  17:00:00,30.05928197,2.21493095989,3.98106250483,0.0,3.71167865564,18.077,28.970201119,0.0,25.50935,3.46085111904
 09/19  18:00:00,29.8839589575,2.21493095989,3.82304665535,0.0,3.71167865564,18.077,29.5475893327,0.0,25.50935,4.0382393327
 09/19  19:00:00,30.2942927006,2.21493095989,2.36639749743,0.0,3.71167865564,18.077,29.548889241,0.0,25.50935,4.03953924098
 09/19  20:00:00,24.6164610141,2.21493095989,1.10759204976,0.0,3.71167865564,13.077,25.9713707387,0.0,22.50825,3.46312073869
 09/19  21:00:00,24.1273297713,2.21493095989,0.691477255604,0.0,3.71167865564,13.077,25.0456774239,0.0,21.0077,4.03797742391
 09/19  22:00:00,23.835880855,2.21493095989,0.404656330934,0.0,3.71167865564,13.077,21.4679708704,0.0,18.0066,3.46137087045
 09/19  23:00:00,24.5768845324,2.21493095989,0.0160895402116,0.0,3.71167865564,13.077,4.73933478484,0.0,3.0011,1.73823478484
 09/19  24:00:00,14.1348322034,2.21493095989,0.0,0.0,1.85583932782,5.577,4.76444813269,0.0253044111489,3.0011,1.73804372154
 09/20  01:00:00,9.81319430387,0.0,0.0,0.0,0.618613109274,5.0,3.59317712742,0.0,3.0011,0.592077127417
 09/20  02:00:00,9.82504312653,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/20  03:00:00,9.83684924952,0.0,0.0,0.0,0.618613109274,5.0,3.59315717133,0.0,3.0011,0.592057171326
 09/20  04:00:00,10.0122194279,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/20  05:00:00,14.0264350176,2.21493095989,0.0,0.0,1.85583932782,5.577,5.5879272837,0.494214187072,4.50165,0.592063096626
 09/20  06:00:00,28.4849578393,2.21493095989,0.00568647549127,0.0,3.71167865564,18.077,14.6699196703,0.0,13.50495,1.16496967026
 09/20  07:00:00,25.9241523202,2.21493095989,0.00772989335215,0.0,3.71167865564,18.077,25.0460222692,0.0,21.0077,4.03832226922
 09/20  08:00:00,21.013134394,2.21493095989,0.0400050568093,0.0,3.71167865564,13.077,19.0437272879,0.0,15.0055,4.03822728792
 09/20  09:00:00,21.0226322714,2.21493095989,0.0,0.0,3.71167865564,13.077,18.4664561224,0.0,15.0055,3.46095612236
 09/20  10:00:00,26.0281149619,2.21493095989,0.0179999355094,0.0,3.71167865564,18.077,35.8994203865,0.0,33.0121,2.88732038649
 09/20  11:00:00,28.8110510249,2.21493095989,1.6557680567,0.0,3.71167865564,18.077,43.9770754824,0.0,40.51485,3.46222548241
 09/20  12:00:00,31.2964004062,2.21493095989,4.86982012016,0.0,3.71167865564,18.077,38.9007981534,0.0,36.0132,2.88759815343
 09/20  13:00:00,33.4341707607,2.21493095989,7.27359213068,0.0,3.71167865564,18.077,34.3981818941,0.0,31.51155,2.88663189411
 09/20  14:00:00,28.4071128941,2.21493095989,7.2277902844,0.0,3.71167865564,13.077,23.3201901488,0.0,21.0077,2.31249014877
 09/20  15:00:00,28.3353756188,2.21493095989,7.1507155337,0.0,3.71167865564,13.077,21.8189268732,0.0,19.50715,2.31177687318
 09/20  16:00:00,27.7605131648,2.21493095989,6.58440884962,0.0,3.71167865564,13.077,24.8207941136,0.0,22.50825,2.31254411359
 09/20  17:00:00,32.7809561006,2.21493095989,6.61911696676,0.0,3.71167865564,18.077,28.3968925782,0.0,25.50935,2.88754257819
 09/20  18:00:00,31.171737303,2.21493095989,5.07039335848,0.0,3.71167865564,18.077,29.5477312544,0.0,25.50935,4.03838125442
 09/20  19:00:00,31.1328841195,2.21493095989,3.00788152663,0.0,3.71167865564,18.077,29.5490367006,0.0,25.50935,4.03968670059
 09/20  20:00:00,25.3727860508,2.21493095989,1.66498878703,0.0,3.71167865564,13.077,26.5448052885,0.0,22.50825,4.03655528851
 09/20  21:00:00,24.7616779176,2.21493095989,1.17033944832,0.0,3.71167865564,13.077,25.0457823809,0.0,21.0077,4.03808238089
 09/20  22:00:00,24.2057161367,2.21493095989,0.755421294794,0.0,3.71167865564,13.077,20.8944306014,0.0,18.0066,2.8878306014
 09/20  23:00:00,24.617524017,2.21493095989,0.0664509483579,0.0,3.71167865564,13.077,5.36548223493,0.0526892785815,3.0011,2.31169295635
 09/20  24:00:00,14.1055855323,2.21493095989,0.0,0.0,1.85583932782,5.577,4.7667098132,0.0274057615529,3.0011,1.73820405165
 09/21  01:00:00,9.80724164417,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/21  02:00:00,9.8265533495,0.0,0.0,0.0,0.618613109274,5.0,3.59316245268,0.0,3.0011,0.592062452682
 09/21  03:00:00,9.82188042387,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/21  04:00:00,9.96830078729,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/21  05:00:00,13.9674915896,2.21493095989,0.0,0.0,1.85583932782,5.577,8.59227959477,3.49853538953,4.50165,0.592094205239
 09/21  06:00:00,28.4374680852,2.21493095989,0.0,0.0,3.71167865564,18.077,15.1692468449,0.499255043772,13.50495,1.16504180117
 09/21  07:00:00,25.8826634467,2.21493095989,0.00885798641855,0.0,3.71167865564,18.077,25.6200679942,0.0,21.0077,4.61236799416
 09/21  08:00:00,20.9135304244,2.21493095989,0.0,0.0,3.71167865564,13.077,19.0438440459,0.0,15.0055,4.03834404588
 09/21  09:00:00,21.023356283,2.21493095989,0.0387093990973,0.0,3.71167865564,13.077,17.8940262049,0.0,15.0055,2.88852620492
 09/21  10:00:00,26.7585683659,2.21493095989,0.731475925382,0.0,3.71167865564,18.077,36.4731219175,0.0,33.0121,3.46102191752
 09/21  11:00:00,28.9532845213,2.21493095989,1.78425927017,0.0,3.71167865564,18.077,43.4034441573,0.0,40.51485,2.88859415731
 09/21  12:00:00,29.4122987443,2.21493095989,3.01994985543,0.0,3.71167865564,18.077,39.4742400203,0.0,36.0132,3.46104002028
 09/21  13:00:00,29.716305342,2.21493095989,3.59668553897,0.0,3.71167865564,18.077,33.824767557,0.0,31.51155,2.31321755703
 09/21  14:00:00,23.9189259353,2.21493095989,2.79483625907,0.0,3.71167865564,13.077,23.319846394,0.0,21.0077,2.31214639401
 09/21  15:00:00,23.8800100338,2.21493095989,2.74740779592,0.0,3.71167865564,13.077,21.8193039442,0.0,19.50715,2.31215394418
 09/21  16:00:00,24.5116969075,2.21493095989,3.40110696917,0.0,3.71167865564,13.077,24.8205703395,0.0,22.50825,2.31232033954
 09/21  17:00:00,30.3142245297,2.21493095989,4.24110350019,0.0,3.71167865564,18.077,28.3968602422,0.0,25.50935,2.88751024217
 09/21  18:00:00,29.9508193122,2.21493095989,3.89030913821,0.0,3.71167865564,18.077,29.5478918242,0.0,25.50935,4.03854182423
 09/21  19:00:00,30.6839777431,2.21493095989,2.5709278579,0.0,3.71167865564,18.077,30.1232091941,0.0,25.50935,4.61385919414
 09/21  20:00:00,25.2388849445,2.21493095989,1.53244830122,0.0,3.71167865564,13.077,25.9714147194,0.0,22.50825,3.46316471943
 09/21  21:00:00,24.6868566173,2.21493095989,1.09974699621,0.0,3.71167865564,13.077,25.045585245,0.0,21.0077,4.03788524496
 09/21  22:00:00,23.9370674827,2.21493095989,0.505831497237,0.0,3.71167865564,13.077,21.4680190284,0.0,18.0066,3.4614190284
 09/21  23:00:00,24.577611418,2.21493095989,0.0246018152214,0.0,3.71167865564,13.077,4.73976852968,0.0,3.0011,1.73866852968
 09/21  24:00:00,14.1282669981,2.21493095989,0.0,0.0,1.85583932782,5.577,4.76459434364,0.0252757673142,3.0011,1.73821857632
 09/22  01:00:00,9.80595451247,0.0,0.0,0.0,0.618613109274,5.0,3.5931518478,0.0,3.0011,0.592051847804
 09/22  02:00:00,9.81887833766,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/22  03:00:00,9.81558411111,0.0,0.0,0.0,0.618613109274,5.0,3.59315778337,0.0,3.0011,0.592057783374
 09/22  04:00:00,10.5406150811,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/22  05:00:00,14.5786113638,2.21493095989,0.0,0.0,1.85583932782,5.577,5.82116853157,1.29951853157,4.50165,0.02
 09/22  06:00:00,28.780905942,2.21493095989,0.00836032055808,0.0,3.71167865564,18.077,15.2424383259,0.0,13.50495,1.73748832585
 09/22  07:00:00,25.9790731758,2.21493095989,0.0086439676997,0.0,3.71167865564,18.077,25.0471250195,0.0,21.0077,4.03942501949
 09/22  08:00:00,20.9827964511,2.21493095989,0.0,0.0,3.71167865564,13.077,19.0430977568,0.0,15.0055,4.03759775681
 09/22  09:00:00,20.9772271504,2.21493095989,0.0,0.0,3.71167865564,13.077,18.4665102012,0.0,15.0055,3.46101020124
 09/22  10:00:00,26.264174645,2.21493095989,0.257646604399,0.0,3.71167865564,18.077,35.8991384772,0.0,33.0121,2.88703847721
 09/22  11:00:00,29.4535361582,2.21493095989,2.25814262745,0.0,3.71167865564,18.077,43.9771272372,0.0,40.51485,3.46227723724
 09/22  12:00:00,30.8496586448,2.21493095989,4.41591685812,0.0,3.71167865564,18.077,38.9008572443,0.0,36.0132,2.88765724427
 09/22  13:00:00,31.5382974594,2.21493095989,5.39321066226,0.0,3.71167865564,18.077,34.3980951176,0.0,31.51155,2.88654511756
 09/22  14:00:00,25.9291460817,2.21493095989,4.76678730002,0.0,3.71167865564,13.077,23.3196124389,0.0,21.0077,2.31191243885
 09/22  15:00:00,25.6327930815,2.21493095989,4.46615448635,0.0,3.71167865564,13.077,21.8190867304,0.0,19.50715,2.31193673039
 09/22  16:00:00,24.6772748361,2.21493095989,3.53562328558,0.0,3.71167865564,13.077,24.8208900406,0.0,22.50825,2.31264004058
 09/22  17:00:00,30.1357616902,2.21493095989,4.06001109296,0.0,3.71167865564,18.077,28.3970549294,0.0,25.50935,2.88770492944
 09/22  18:00:00,29.5657868803,2.21493095989,3.50895055304,0.0,3.71167865564,18.077,29.547604486,0.0,25.50935,4.03825448603
 09/22  19:00:00,31.3551451198,2.21493095989,3.40271866956,0.0,3.71167865564,18.077,30.1217489822,0.0,25.50935,4.61239898222
 09/22  20:00:00,26.0793237107,2.21493095989,2.49952072023,0.0,3.71167865564,13.077,25.970756637,0.0,22.50825,3.46250663704
 09/22  21:00:00,25.4947977421,2.21493095989,1.98433454355,0.0,3.71167865564,13.077,25.0450407533,0.0,21.0077,4.03734075332
 09/22  22:00:00,24.3974911492,2.21493095989,0.928321548257,0.0,3.71167865564,13.077,21.4681844162,0.0,18.0066,3.46158441619
 09/22  23:00:00,24.7504698276,2.21493095989,0.165360372384,0.0,3.71167865564,13.077,4.73978701267,0.0,3.0011,1.73868701267
 09/22  24:00:00,14.183469013,2.21493095989,0.0,0.0,1.85583932782,5.577,4.76556117808,0.0261769004226,3.0011,1.73828427765
 09/23  01:00:00,9.87095148624,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/23  02:00:00,9.8718869097,0.0,0.0,0.0,0.618613109274,5.0,3.59318382659,0.0,3.0011,0.592083826592
 09/23  03:00:00,9.85894530935,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/23  04:00:00,10.0105373863,0.0,0.0,0.0,0.618613109274,5.0,3.59318970889,0.0,3.0011,0.592089708889
 09/23  05:00:00,14.032595376,2.21493095989,0.0,0.0,1.85583932782,5.577,4.76254655705,0.240896557047,4.50165,0.02
 09/23  06:00:00,28.5302660068,2.21493095989,0.0092194314166,0.0,3.71167865564,18.077,14.6700782781,0.0,13.50495,1.16512827807
 09/23  07:00:00,26.5974731012,2.21493095989,0.0100186117661,0.0,3.71167865564,18.077,22.74515155,0.0,21.0077,1.73745155002
 09/23  08:00:00,20.9261798267,2.21493095989,0.0,0.0,3.71167865564,13.077,16.205603895,0.0350335528929,15.0055,1.1650703421
 09/23  09:00:00,20.9084129311,2.21493095989,0.0,0.0,3.71167865564,13.077,18.4680718404,0.0,15.0055,3.46257184042
 09/23  10:00:00,25.9068597247,2.21493095989,0.0,0.0,3.71167865564,18.077,36.4732238881,0.0,33.0121,3.4611238881
 09/23  11:00:00,27.0274578071,2.21493095989,0.0061198410802,0.0,3.71167865564,18.077,43.9771510156,0.0,40.51485,3.46230101562
 09/23  12:00:00,26.1738997555,2.21493095989,0.0,0.0,3.71167865564,18.077,40.0495639527,0.0,36.0132,4.03636395272
 09/23  13:00:00,25.971752152,2.21493095989,0.0165774029327,0.0,3.71167865564,18.077,34.9733855406,0.0,31.51155,3.46183554061
 09/23  14:00:00,20.9639777149,2.21493095989,0.0,0.0,3.71167865564,13.077,23.9046963949,0.00957036199401,21.0077,2.88742603293
 09/23  15:00:00,20.9352127427,2.21493095989,0.0,0.0,3.71167865564,13.077,22.3943321962,0.0,19.50715,2.88718219617
 09/23  16:00:00,20.8625280286,2.21493095989,0.0,0.0,3.71167865564,13.077,25.3943641983,0.0,22.50825,2.88611419827
 09/23  17:00:00,25.857118659,2.21493095989,0.0,0.0,3.71167865564,18.077,28.3966229138,0.0,25.50935,2.88727291375
 09/23  18:00:00,25.8460491939,2.21493095989,0.00380918242922,0.0,3.71167865564,18.077,29.5470927687,0.0,25.50935,4.03774276872
 09/23  19:00:00,27.8842332406,2.21493095989,0.0,0.0,3.71167865564,18.077,29.5470151846,0.0,25.50935,4.03766518459
 09/23  20:00:00,23.4878610608,2.21493095989,0.0,0.0,3.71167865564,13.077,25.9707664838,0.0,22.50825,3.46251648383
 09/23  21:00:00,23.3924840711,2.21493095989,0.0,0.0,3.71167865564,13.077,25.0455530105,0.0,21.0077,4.03785301048
 09/23  22:00:00,23.2632938741,2.21493095989,0.0,0.0,3.71167865564,13.077,21.2199290992,0.326639111972,18.0066,2.88668998724
 09/23  23:00:00,24.3903003466,2.21493095989,0.0,0.0,3.71167865564,13.077,7.63448188012,2.32065961175,3.0011,2.31272226838
 09/23  24:00:00,13.9222008961,2.21493095989,0.0,0.0,1.85583932782,5.577,12.9346056612,8.19524931745,3.0011,1.7382563437
 09/24  01:00:00,9.64635491522,0.0,0.0,0.0,0.618613109274,5.0,3.59318307038,0.0,3.0011,0.592083070379
 09/24  02:00:00,9.67782559894,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/24  03:00:00,9.68377765145,0.0,0.0,0.0,0.618613109274,5.0,3.59318037214,0.0,3.0011,0.592080372139
 09/24  04:00:00,9.82837954999,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/24  05:00:00,13.8214958616,2.21493095989,0.0,0.0,1.85583932782,5.577,24.9079423939,19.8142061156,4.50165,0.592086278302
 09/24  06:00:00,28.2798175832,2.21493095989,0.0,0.0,3.71167865564,18.077,29.2530002215,14.5830697361,13.50495,1.16498048543
 09/24  07:00:00,26.3465552599,2.21493095989,0.0,0.0,3.71167865564,18.077,33.5005141032,11.3276101411,21.0077,1.16520396211
 09/24  08:00:00,20.7264030704,2.21493095989,0.0,0.0,3.71167865564,13.077,24.933773753,8.76304119838,15.0055,1.16523255459
 09/24  09:00:00,20.7646621235,2.21493095989,0.0,0.0,3.71167865564,13.077,20.8775430756,4.70676375886,15.0055,1.16527931676
 09/24  10:00:00,25.7976658954,2.21493095989,0.0,0.0,3.71167865564,18.077,38.881591916,1.83229542162,33.0121,4.03719649442
 09/24  11:00:00,26.9454550114,2.21493095989,0.0,0.0,3.71167865564,18.077,43.9781959945,0.0,40.51485,3.46334599446
 09/24  12:00:00,26.1219750761,2.21493095989,0.00184350586282,0.0,3.71167865564,18.077,39.474170381,0.0,36.0132,3.46097038102
 09/24  13:00:00,25.9287731896,2.21493095989,0.00476491239605,0.0,3.71167865564,18.077,34.3989455965,0.0,31.51155,2.88739559654
 09/24  14:00:00,20.939947783,2.21493095989,0.0,0.0,3.71167865564,13.077,23.3475848653,0.0279890559169,21.0077,2.31189580942
 09/24  15:00:00,21.0333644555,2.21493095989,0.0909145075112,0.0,3.71167865564,13.077,21.8190996781,0.0,19.50715,2.31194967806
 09/24  16:00:00,21.2243131342,2.21493095989,0.33696697908,0.0,3.71167865564,13.077,24.8208859046,0.0,22.50825,2.31263590458
 09/24  17:00:00,26.3414385682,2.21493095989,0.44788498235,0.0,3.71167865564,18.077,28.3970366974,0.0,25.50935,2.88768669739
 09/24  18:00:00,26.3111490554,2.21493095989,0.428916941772,0.0,3.71167865564,18.077,28.9725609987,0.0,25.50935,3.46321099869
 09/24  19:00:00,28.5520859584,2.21493095989,0.0223254706428,0.0,3.71167865564,18.077,29.5465240566,0.0,25.50935,4.03717405659
 09/24  20:00:00,23.4597613246,2.21493095989,0.0,0.0,3.71167865564,13.077,25.405611415,0.00971030718481,22.50825,2.88765110777
 09/24  21:00:00,23.3542654823,2.21493095989,0.0,0.0,3.71167865564,13.077,24.4704325926,0.0,21.0077,3.46273259264
 09/24  22:00:00,23.2183841511,2.21493095989,0.0,0.0,3.71167865564,13.077,23.4266440938,1.95924114943,18.0066,3.46080294439
 09/24  23:00:00,24.3383977694,2.21493095989,0.0,0.0,3.71167865564,13.077,9.53329981062,4.79390296139,3.0011,1.73829684923
 09/24  24:00:00,13.8869026665,2.21493095989,0.0,0.0,1.85583932782,5.577,14.1003354539,9.36052503314,3.0011,1.73871042072
 09/25  01:00:00,9.62895754584,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/25  02:00:00,9.65715807552,0.0,0.0,0.0,0.618613109274,5.0,3.59315303863,0.0,3.0011,0.592053038627
 09/25  03:00:00,9.66699972849,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/25  04:00:00,9.81765365472,0.0,0.0,0.0,0.618613109274,5.0,3.5931589723,0.0,3.0011,0.592058972299
 09/25  05:00:00,13.8232225013,2.21493095989,0.0,0.0,1.85583932782,5.577,22.8700471053,18.3483971053,4.50165,0.02
 09/25  06:00:00,28.277677294,2.21493095989,0.0,0.0,3.71167865564,18.077,29.4702135788,14.8001733077,13.50495,1.16509027114
 09/25  07:00:00,26.3447500903,2.21493095989,0.0,0.0,3.71167865564,18.077,36.9719541078,11.350245624,21.0077,4.61400848377
 09/25  08:00:00,20.7374827928,2.21493095989,0.0,0.0,3.71167865564,13.077,25.7312567791,6.68721934452,15.0055,4.03853743463
 09/25  09:00:00,20.786947612,2.21493095989,0.0,0.0,3.71167865564,13.077,21.7300759341,3.2621931012,15.0055,3.46238283294
 09/25  10:00:00,25.8416496846,2.21493095989,0.0,0.0,3.71167865564,18.077,36.0416966425,0.141916717121,33.0121,2.88767992535
 09/25  11:00:00,27.0372308495,2.21493095989,0.02628623246,0.0,3.71167865564,18.077,43.9771197202,0.0,40.51485,3.46226972021
 09/25  12:00:00,26.8880309286,2.21493095989,0.683035934439,0.0,3.71167865564,18.077,38.9007636458,0.0,36.0132,2.88756364576
 09/25  13:00:00,26.947925282,2.21493095989,0.960467756109,0.0,3.71167865564,18.077,34.3982885691,0.0,31.51155,2.88673856912
 09/25  14:00:00,21.7662510189,2.21493095989,0.759427746061,0.0,3.71167865564,13.077,23.3197373122,0.0,21.0077,2.31203731215
 09/25  15:00:00,21.6593928139,2.21493095989,0.662746389254,0.0,3.71167865564,13.077,21.8194937363,0.0,19.50715,2.31234373629
 09/25  16:00:00,21.7930803353,2.21493095989,0.865217530829,0.0,3.71167865564,13.077,24.8206649747,0.0,22.50825,2.31241497467
 09/25  17:00:00,27.3499630055,2.21493095989,1.40165850465,0.0,3.71167865564,18.077,28.3967292727,0.0,25.50935,2.88737927271
 09/25  18:00:00,27.0300751889,2.21493095989,1.09475054699,0.0,3.71167865564,18.077,29.5478995973,0.0,25.50935,4.03854959727
 09/25  19:00:00,29.2542351807,2.21493095989,0.647504382268,0.0,3.71167865564,18.077,30.1234561092,0.0,25.50935,4.61410610923
 09/25  20:00:00,23.5754040376,2.21493095989,0.0367219352761,0.0,3.71167865564,13.077,25.9714721606,0.0,22.50825,3.46322216065
 09/25  21:00:00,23.4114883017,2.21493095989,0.0,0.0,3.71167865564,13.077,25.0456877831,0.0,21.0077,4.03798778312
 09/25  22:00:00,23.268216603,2.21493095989,0.0,0.0,3.71167865564,13.077,21.4988264807,0.0306650017261,18.0066,3.46156147896
 09/25  23:00:00,24.3835310796,2.21493095989,0.0,0.0,3.71167865564,13.077,6.37177506073,1.63186651359,3.0011,1.73880854714
 09/25  24:00:00,13.9380473117,2.21493095989,0.0,0.0,1.85583932782,5.577,10.5921524849,5.85299934429,3.0011,1.73805314065
 09/26  01:00:00,9.65463034476,0.0,0.0,0.0,0.618613109274,5.0,3.59318146653,0.0,3.0011,0.592081466531
 09/26  02:00:00,9.68218505412,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/26  03:00:00,9.68937890803,0.0,0.0,0.0,0.618613109274,5.0,3.59316151438,0.0,3.0011,0.592061514382
 09/26  04:00:00,10.3559119988,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/26  05:00:00,14.3578996818,2.21493095989,0.0,0.0,1.85583932782,5.577,19.3384856439,14.2447682112,4.50165,0.592067432771
 09/26  06:00:00,28.5262675475,2.21493095989,0.0,0.0,3.71167865564,18.077,25.1286015368,10.4586475028,13.50495,1.16500403396
 09/26  07:00:00,26.3637839229,2.21493095989,0.0,0.0,3.71167865564,18.077,32.9184289413,7.87279511482,21.0077,4.03793382651
 09/26  08:00:00,20.7495125474,2.21493095989,0.0,0.0,3.71167865564,13.077,24.7272543629,5.68311030657,15.0055,4.03864405637
 09/26  09:00:00,20.8212400917,2.21493095989,0.0,0.0,3.71167865564,13.077,20.108739502,1.64081161287,15.0055,3.46242788911
 09/26  10:00:00,25.8972989241,2.21493095989,0.0,0.0,3.71167865564,18.077,36.4733750146,0.0,33.0121,3.4612750146
 09/26  11:00:00,27.4702073237,2.21493095989,0.401636310217,0.0,3.71167865564,18.077,43.403510529,0.0,40.51485,2.88866052899
