Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/26  12:00:00,27.671355747,2.21493095989,1.38452292027,0.0,3.71167865564,18.077,39.4743182632,0.0,36.0132,3.46111826321
 09/26  13:00:00,27.7737945225,2.21493095989,1.71102309625,0.0,3.71167865564,18.077,33.824888296,0.0,31.51155,2.31333829597
 09/26  14:00:00,22.6167000952,2.21493095989,1.53628553953,0.0,3.71167865564,13.077,23.3201107561,0.0,21.0077,2.31241075609
 09/26  15:00:00,22.7002875543,2.21493095989,1.61891452652,0.0,3.71167865564,13.077,21.8196424806,0.0,19.50715,2.31249248057
 09/26  16:00:00,22.7726701948,2.21493095989,1.76183579348,0.0,3.71167865564,13.077,24.8208241267,0.0,22.50825,2.3125741267
 09/26  17:00:00,28.0764234827,2.21493095989,2.06623103706,0.0,3.71167865564,18.077,28.970410332,0.0,25.50935,3.46106033204
 09/26  18:00:00,27.3969966787,2.21493095989,1.4190399185,0.0,3.71167865564,18.077,29.5480150525,0.0,25.50935,4.03866505246
 09/26  19:00:00,29.3614677057,2.21493095989,0.889014019081,0.0,3.71167865564,18.077,29.5489989978,0.0,25.50935,4.03964899783
 09/26  20:00:00,23.6931227616,2.21493095989,0.258843638811,0.0,3.71167865564,13.077,26.5453119523,0.0,22.50825,4.03706195229
 09/26  21:00:00,23.3532823029,2.21493095989,0.0,0.0,3.71167865564,13.077,25.0456737728,0.0,21.0077,4.03797377284
 09/26  22:00:00,23.3216504786,2.21493095989,0.0,0.0,3.71167865564,13.077,21.4981869706,0.029928738757,18.0066,3.46165823184
 09/26  23:00:00,24.4363340933,2.21493095989,0.0,0.0,3.71167865564,13.077,4.77070597884,0.030819058999,3.0011,1.73878691984
 09/26  24:00:00,13.9737228451,2.21493095989,0.0,0.0,1.85583932782,5.577,9.14148761144,4.40206524855,3.0011,1.73832236289
 09/27  01:00:00,9.68957497052,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/27  02:00:00,9.72619206239,0.0,0.0,0.0,0.618613109274,5.0,3.593159038,0.0,3.0011,0.592059037998
 09/27  03:00:00,9.73006932096,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/27  04:00:00,9.86773022999,0.0,0.0,0.0,0.618613109274,5.0,3.59316496212,0.0,3.0011,0.592064962117
 09/27  05:00:00,13.8762478995,2.21493095989,0.0,0.0,1.85583932782,5.577,13.64905035,9.12740034997,4.50165,0.02
 09/27  06:00:00,28.3525057766,2.21493095989,0.0,0.0,3.71167865564,18.077,19.755161996,5.08507568737,13.50495,1.16513630858
 09/27  07:00:00,26.4113276642,2.21493095989,0.0,0.0,3.71167865564,18.077,29.09429142,3.47276603061,21.0077,4.61382538942
 09/27  08:00:00,20.8047096074,2.21493095989,0.0,0.0,3.71167865564,13.077,20.9425326075,1.89848086972,15.0055,4.03855173778
 09/27  09:00:00,20.90641404,2.21493095989,0.00511232420792,0.0,3.71167865564,13.077,18.4678444287,0.0,15.0055,3.46234442872
 09/27  10:00:00,26.4025489766,2.21493095989,0.406211668147,0.0,3.71167865564,18.077,35.8998371975,0.0,33.0121,2.88773719749
 09/27  11:00:00,28.8204766591,2.21493095989,1.65249321244,0.0,3.71167865564,18.077,43.9769800521,0.0,40.51485,3.46213005213
 09/27  12:00:00,29.3523234864,2.21493095989,2.94993597559,0.0,3.71167865564,18.077,38.9007260601,0.0,36.0132,2.88752606014
 09/27  13:00:00,30.0677246242,2.21493095989,3.92720428266,0.0,3.71167865564,18.077,34.3980503269,0.0,31.51155,2.88650032692
 09/27  14:00:00,24.872716838,2.21493095989,3.71727719658,0.0,3.71167865564,13.077,23.3198610656,0.0,21.0077,2.31216106558
 09/27  15:00:00,24.8645265208,2.21493095989,3.70320025246,0.0,3.71167865564,13.077,21.8197264852,0.0,19.50715,2.31257648517
 09/27  16:00:00,24.9735938315,2.21493095989,3.87085790574,0.0,3.71167865564,13.077,24.8208487082,0.0,22.50825,2.31259870817
 09/27  17:00:00,30.4733351028,2.21493095989,4.39259703602,0.0,3.71167865564,18.077,28.3969857488,0.0,25.50935,2.8876357488
 09/27  18:00:00,29.5057400196,2.21493095989,3.45221694205,0.0,3.71167865564,18.077,29.547966754,0.0,25.50935,4.03861675403
 09/27  19:00:00,30.4726905672,2.21493095989,1.75800023778,0.0,3.71167865564,18.077,30.1234944108,0.0,25.50935,4.61414441084
 09/27  20:00:00,24.4746092467,2.21493095989,0.827029168806,0.0,3.71167865564,13.077,25.9715729333,0.0,22.50825,3.46332293325
 09/27  21:00:00,23.9301771906,2.21493095989,0.397084034379,0.0,3.71167865564,13.077,25.0455175026,0.0,21.0077,4.03781750258
 09/27  22:00:00,23.3860739557,2.21493095989,0.0,0.0,3.71167865564,13.077,21.4683452645,0.0,18.0066,3.46174526453
 09/27  23:00:00,24.5127693857,2.21493095989,0.0,0.0,3.71167865564,13.077,5.31291544106,0.0,3.0011,2.31181544106
 09/27  24:00:00,14.0735146696,2.21493095989,0.0,0.0,1.85583932782,5.577,4.82985618079,0.0906415889489,3.0011,1.73811459184
 09/28  01:00:00,9.75907637826,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/28  02:00:00,9.78383655434,0.0,0.0,0.0,0.618613109274,5.0,3.59315804085,0.0,3.0011,0.592058040852
 09/28  03:00:00,9.79394732155,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/28  04:00:00,9.93794257289,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/28  05:00:00,13.9299651817,2.21493095989,0.0,0.0,1.85583932782,5.577,10.104416492,5.01067667689,4.50165,0.592089815159
 09/28  06:00:00,28.3880286078,2.21493095989,0.0,0.0,3.71167865564,18.077,17.4986106569,2.82860038207,13.50495,1.16506027487
 09/28  07:00:00,26.4616084612,2.21493095989,0.0,0.0,3.71167865564,18.077,25.7948902449,0.174163145516,21.0077,4.61302709943
 09/28  08:00:00,20.8834964322,2.21493095989,0.0,0.0,3.71167865564,13.077,19.0438512137,0.0,15.0055,4.0383512137
 09/28  09:00:00,21.0818652277,2.21493095989,0.112829181451,0.0,3.71167865564,13.077,18.4679049352,0.0,15.0055,3.46240493521
 09/28  10:00:00,27.0455204735,2.21493095989,1.00471138715,0.0,3.71167865564,18.077,35.8998467243,0.0,33.0121,2.88774672429
 09/28  11:00:00,29.1967313777,2.21493095989,2.01492162772,0.0,3.71167865564,18.077,43.977259155,0.0,40.51485,3.46240915499
 09/28  12:00:00,29.5799896294,2.21493095989,3.17689325395,0.0,3.71167865564,18.077,38.9009202446,0.0,36.0132,2.88772024462
 09/28  13:00:00,30.3148379781,2.21493095989,4.17421936466,0.0,3.71167865564,18.077,34.3982532658,0.0,31.51155,2.88670326577
 09/28  14:00:00,25.1406827133,2.21493095989,3.98181982427,0.0,3.71167865564,13.077,23.3197167701,0.0,21.0077,2.31201677013
 09/28  15:00:00,24.712326201,2.21493095989,3.55819893286,0.0,3.71167865564,13.077,21.8194438099,0.0,19.50715,2.3122938099
 09/28  16:00:00,24.4850642441,2.21493095989,3.40007606702,0.0,3.71167865564,13.077,24.8208210025,0.0,22.50825,2.31257100255
 09/28  17:00:00,29.5451347581,2.21493095989,3.48906843254,0.0,3.71167865564,18.077,28.3969037941,0.0,25.50935,2.8875537941
 09/28  18:00:00,28.6210724804,2.21493095989,2.5929432092,0.0,3.71167865564,18.077,29.5478342739,0.0,25.50935,4.03848427386
 09/28  19:00:00,29.9851574001,2.21493095989,1.29887414359,0.0,3.71167865564,18.077,30.1234435068,0.0,25.50935,4.6140935068
 09/28  20:00:00,23.9363104413,2.21493095989,0.334442254659,0.0,3.71167865564,13.077,25.9713993249,0.0,22.50825,3.46314932494
 09/28  21:00:00,23.4703553688,2.21493095989,0.0,0.0,3.71167865564,13.077,25.0457157595,0.0,21.0077,4.03801575946
 09/28  22:00:00,23.3262727151,2.21493095989,0.0,0.0,3.71167865564,13.077,21.491776038,0.0234647283469,18.0066,3.46171130964
 09/28  23:00:00,24.4495848969,2.21493095989,0.0,0.0,3.71167865564,13.077,5.34289934317,0.0301965349188,3.0011,2.31160280826
 09/28  24:00:00,14.0105082988,2.21493095989,0.0,0.0,1.85583932782,5.577,7.40272652015,2.66350990935,3.0011,1.73811661079
 09/29  01:00:00,9.72332142751,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/29  02:00:00,9.74356287693,0.0,0.0,0.0,0.618613109274,5.0,3.59318412031,0.0,3.0011,0.592084120314
 09/29  03:00:00,9.74970539743,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/29  04:00:00,10.405288141,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/29  05:00:00,14.3866593858,2.21493095989,0.0,0.0,1.85583932782,5.577,15.2427609066,10.1490208834,4.50165,0.592090023181
 09/29  06:00:00,28.5658848158,2.21493095989,0.0,0.0,3.71167865564,18.077,20.9317665536,6.26175158785,13.50495,1.16506496575
 09/29  07:00:00,26.4043114512,2.21493095989,0.0,0.0,3.71167865564,18.077,29.519312889,3.8986107106,21.0077,4.61300217838
 09/29  08:00:00,20.7941868589,2.21493095989,0.0,0.0,3.71167865564,13.077,21.7979524384,2.75390060073,15.0055,4.03855183767
 09/29  09:00:00,20.8461485846,2.21493095989,0.0,0.0,3.71167865564,13.077,19.0320799474,0.564319468873,15.0055,3.46226047849
 09/29  10:00:00,25.9117073294,2.21493095989,0.0,0.0,3.71167865564,18.077,35.899778879,0.0,33.0121,2.887678879
 09/29  11:00:00,27.5608035007,2.21493095989,0.478470020666,0.0,3.71167865564,18.077,43.9772975963,0.0,40.51485,3.46244759634
 09/29  12:00:00,27.8779636356,2.21493095989,1.57772711934,0.0,3.71167865564,18.077,38.9009166069,0.0,36.0132,2.88771660692
 09/29  13:00:00,28.1385222642,2.21493095989,2.05321880614,0.0,3.71167865564,18.077,34.3980768171,0.0,31.51155,2.88652681713
 09/29  14:00:00,22.9303795173,2.21493095989,1.82631362842,0.0,3.71167865564,13.077,23.3194409848,0.0,21.0077,2.31174098476
 09/29  15:00:00,22.7731114198,2.21493095989,1.66509479357,0.0,3.71167865564,13.077,21.8195029139,0.0,19.50715,2.3123529139
 09/29  16:00:00,22.9784559978,2.21493095989,1.94008828608,0.0,3.71167865564,13.077,24.8202613498,0.0,22.50825,2.31201134979
 09/29  17:00:00,28.620523543,2.21493095989,2.58660820171,0.0,3.71167865564,18.077,28.3968871809,0.0,25.50935,2.88753718091
 09/29  18:00:00,27.7889258114,2.21493095989,1.78165269193,0.0,3.71167865564,18.077,29.5479815982,0.0,25.50935,4.03863159818
 09/29  19:00:00,29.2308147228,2.21493095989,0.760129878552,0.0,3.71167865564,18.077,30.123459192,0.0,25.50935,4.61410919198
 09/29  20:00:00,23.4276950631,2.21493095989,0.0131325558162,0.0,3.71167865564,13.077,26.5451749043,0.0,22.50825,4.0369249043
 09/29  21:00:00,23.3433804498,2.21493095989,0.0,0.0,3.71167865564,13.077,25.0453021141,0.0,21.0077,4.03760211409
 09/29  22:00:00,23.3271126753,2.21493095989,0.0,0.0,3.71167865564,13.077,21.4681667547,0.0,18.0066,3.46156675468
 09/29  23:00:00,24.4517406829,2.21493095989,0.0,0.0,3.71167865564,13.077,4.76993229949,0.0300653351377,3.0011,1.73876696435
 09/29  24:00:00,14.0113875112,2.21493095989,0.0,0.0,1.85583932782,5.577,7.60636410948,2.86699543285,3.0011,1.73826867663
 09/30  01:00:00,9.72131746701,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/30  02:00:00,9.74144030174,0.0,0.0,0.0,0.618613109274,5.0,3.59315845087,0.0,3.0011,0.592058450867
 09/30  03:00:00,9.74750934305,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/30  04:00:00,9.89233056016,0.0,0.0,0.0,0.618613109274,5.0,3.59316437592,0.0,3.0011,0.592064375921
 09/30  05:00:00,13.8776038331,2.21493095989,0.0,0.0,1.85583932782,5.577,14.1725861566,9.65093615659,4.50165,0.02
 09/30  06:00:00,28.3264548395,2.21493095989,0.0,0.0,3.71167865564,18.077,22.2084981966,7.5385333633,13.50495,1.16501483335
 09/30  07:00:00,26.3864280762,2.21493095989,0.0,0.0,3.71167865564,18.077,28.750111742,6.00482192991,21.0077,1.73758981212
 09/30  08:00:00,20.7799990998,2.21493095989,0.0,0.0,3.71167865564,13.077,20.1724148581,4.00165806971,15.0055,1.16525678839
 09/30  09:00:00,20.8696254281,2.21493095989,0.00165045951484,0.0,3.71167865564,13.077,18.7067020891,0.237649916692,15.0055,3.46355217238
 09/30  10:00:00,26.0315885381,2.21493095989,0.0664765422448,0.0,3.71167865564,18.077,36.474627092,0.0,33.0121,3.46252709202
 09/30  11:00:00,28.3891679491,2.21493095989,1.24792295209,0.0,3.71167865564,18.077,44.5521187998,0.0,40.51485,4.03726879983
 09/30  12:00:00,28.473225797,2.21493095989,2.10089796622,0.0,3.71167865564,18.077,39.4767590903,0.0,36.0132,3.46355909031
 09/30  13:00:00,28.9280735895,2.21493095989,2.81296268951,0.0,3.71167865564,18.077,34.9738511534,0.0,31.51155,3.46230115336
 09/30  14:00:00,24.3304669549,2.21493095989,3.18878760862,0.0,3.71167865564,13.077,23.8952683643,0.0,21.0077,2.8875683643
 09/30  15:00:00,24.7190860322,2.21493095989,3.56727522163,0.0,3.71167865564,13.077,22.9683210096,0.0,19.50715,3.4611710096
 09/30  16:00:00,24.7328935344,2.21493095989,3.60681412824,0.0,3.71167865564,13.077,24.82164894,0.0,22.50825,2.31339893997
 09/30  17:00:00,30.2717126031,2.21493095989,4.18868647515,0.0,3.71167865564,18.077,28.9706120629,0.0,25.50935,3.46126206291
 09/30  18:00:00,29.3310281029,2.21493095989,3.27968854764,0.0,3.71167865564,18.077,29.5482394994,0.0,25.50935,4.03888949943
 09/30  19:00:00,30.5626101392,2.21493095989,1.83912780927,0.0,3.71167865564,18.077,29.5480293234,0.0,25.50935,4.03867932336
 09/30  20:00:00,24.7980684634,2.21493095989,1.12501685992,0.0,3.71167865564,13.077,25.9715133561,0.0,22.50825,3.46326335614
 09/30  21:00:00,24.2336797281,2.21493095989,0.677655358001,0.0,3.71167865564,13.077,25.0453109008,0.0,21.0077,4.03761090077
 09/30  22:00:00,23.6656224473,2.21493095989,0.253939587377,0.0,3.71167865564,13.077,21.4675617365,0.0,18.0066,3.46096173652
 09/30  23:00:00,24.5437350312,2.21493095989,0.0,0.0,3.71167865564,13.077,5.31262402157,0.0,3.0011,2.31152402157
 09/30  24:00:00,14.112483902,2.21493095989,0.0,0.0,1.85583932782,5.577,4.76538298439,0.0261652785639,3.0011,1.73811770582
 10/01  01:00:00,9.79459584938,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/01  02:00:00,9.82011711209,0.0,0.0,0.0,0.618613109274,5.0,3.5931848006,0.0,3.0011,0.592084800596
 10/01  03:00:00,9.82677472493,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/01  04:00:00,9.98894489807,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/01  05:00:00,13.9989863008,2.21493095989,0.0,0.0,1.85583932782,5.577,7.26898825413,2.17524757036,4.50165,0.592090683777
 10/01  06:00:00,28.4794442349,2.21493095989,0.0,0.0,3.71167865564,18.077,14.6699901416,0.0,13.50495,1.16504014162
 10/01  07:00:00,26.5796067842,2.21493095989,0.00804501174573,0.0,3.71167865564,18.077,22.1729045945,0.0,21.0077,1.16520459454
 10/01  08:00:00,20.9505847718,2.21493095989,0.0,0.0,3.71167865564,13.077,16.7432493665,0.0,15.0055,1.73774936654
 10/01  09:00:00,20.9768478295,2.21493095989,0.0,0.0,3.71167865564,13.077,16.1707180719,0.0,15.0055,1.16521807185
 10/01  10:00:00,26.1827899729,2.21493095989,0.164504545397,0.0,3.71167865564,18.077,37.0491352002,0.0,33.0121,4.03703520022
 10/01  11:00:00,27.9925762647,2.21493095989,0.862341727748,0.0,3.71167865564,18.077,43.9779373058,0.0,40.51485,3.46308730575
 10/01  12:00:00,26.78284728,2.21493095989,0.50610668288,0.0,3.71167865564,18.077,38.9002612091,0.0,36.0132,2.88706120913
 10/01  13:00:00,25.931811444,2.21493095989,0.0,0.0,3.71167865564,18.077,35.0660991758,0.0935342202803,31.51155,3.4610149555
 10/01  14:00:00,20.8606650776,2.21493095989,0.0,0.0,3.71167865564,13.077,24.5171342613,1.1969751723,21.0077,2.31245908901
 10/01  15:00:00,20.7991868548,2.21493095989,0.0,0.0,3.71167865564,13.077,26.476556917,4.65678350254,19.50715,2.31262341447
 10/01  16:00:00,20.6871609487,2.21493095989,0.0,0.0,3.71167865564,13.077,31.2874981963,6.46710261888,22.50825,2.31214557738
 10/01  17:00:00,25.6814860321,2.21493095989,0.0,0.0,3.71167865564,18.077,33.7778850353,5.38180614041,25.50935,2.8867288949
 10/01  18:00:00,25.6659702357,2.21493095989,0.0,0.0,3.71167865564,18.077,36.2667156474,6.72016374272,25.50935,4.03720190465
 10/01  19:00:00,28.325659032,2.21493095989,0.0,0.0,3.71167865564,18.077,39.2684628908,10.2959183582,25.50935,3.46319453259
 10/01  20:00:00,23.2965440127,2.21493095989,0.0,0.0,3.71167865564,13.077,39.2718031562,13.8764605074,22.50825,2.88709264886
 10/01  21:00:00,23.2193566132,2.21493095989,0.0,0.0,3.71167865564,13.077,40.4291600004,15.3844738266,21.0077,4.03698617381
 10/01  22:00:00,23.1042479423,2.21493095989,0.0,0.0,3.71167865564,13.077,38.9680903765,18.0745009846,18.0066,2.88698939186
 10/01  23:00:00,24.2727022188,2.21493095989,0.0,0.0,3.71167865564,13.077,25.775186372,21.0358741103,3.0011,1.73821226175
 10/01  24:00:00,13.7918930305,2.21493095989,0.0,0.0,1.85583932782,5.577,35.8343496684,30.5216540254,3.0011,2.31159564301
 10/02  01:00:00,9.52992809252,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/02  02:00:00,9.55331146394,0.0,0.0,0.0,0.618613109274,5.0,3.59317031837,0.0,3.0011,0.592070318373
 10/02  03:00:00,9.56181408761,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/02  04:00:00,9.70525075156,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/02  05:00:00,13.7311955955,2.21493095989,0.0,0.0,1.85583932782,5.577,44.9538868807,39.8601477427,4.50165,0.592089137988
 10/02  06:00:00,28.2034267961,2.21493095989,0.0,0.0,3.71167865564,18.077,48.0803743832,33.4103216163,13.50495,1.16510276686
 10/02  07:00:00,26.2633302841,2.21493095989,0.0,0.0,3.71167865564,18.077,54.7309862846,29.1097644699,21.0077,4.61352181466
 10/02  08:00:00,20.6462742988,2.21493095989,0.0,0.0,3.71167865564,13.077,46.1953606117,27.1511093987,15.0055,4.03875121301
 10/02  09:00:00,20.6840106275,2.21493095989,0.0,0.0,3.71167865564,13.077,39.555584621,21.0875859172,15.0055,3.46249870373
 10/02  10:00:00,25.708461237,2.21493095989,0.0,0.0,3.71167865564,18.077,47.3694915303,11.4696137768,33.0121,2.8877777534
 10/02  11:00:00,26.8487664065,2.21493095989,0.0,0.0,3.71167865564,18.077,47.5055501662,3.52815131682,40.51485,3.4625488494
 10/02  12:00:00,25.9958262325,2.21493095989,0.0,0.0,3.71167865564,18.077,38.9009169008,0.0,36.0132,2.88771690078
 10/02  13:00:00,25.8263341684,2.21493095989,0.0,0.0,3.71167865564,18.077,34.3981201619,0.0,31.51155,2.88657016186
 10/02  14:00:00,20.8548116671,2.21493095989,0.0,0.0,3.71167865564,13.077,23.3468061173,0.0266889594755,21.0077,2.31241715782
 10/02  15:00:00,20.8548982537,2.21493095989,0.0,0.0,3.71167865564,13.077,21.8438510644,0.0241037136183,19.50715,2.31259735078
 10/02  16:00:00,20.7870596017,2.21493095989,0.0,0.0,3.71167865564,13.077,24.8210289247,0.0,22.50825,2.31277892472
 10/02  17:00:00,25.8042119961,2.21493095989,0.00250229496234,0.0,3.71167865564,18.077,28.9707486304,0.0,25.50935,3.46139863036
 10/02  18:00:00,25.7774882884,2.21493095989,0.0,0.0,3.71167865564,18.077,29.5479207868,0.0,25.50935,4.03857078685
 10/02  19:00:00,28.4136687466,2.21493095989,0.0,0.0,3.71167865564,18.077,30.2551308083,0.13144293814,25.50935,4.61433787015
 10/02  20:00:00,23.3639642702,2.21493095989,0.0,0.0,3.71167865564,13.077,28.3958272444,2.42421357351,22.50825,3.46336367091
 10/02  21:00:00,23.2775510434,2.21493095989,0.0,0.0,3.71167865564,13.077,28.9197968223,3.87445306382,21.0077,4.03764375848
 10/02  22:00:00,23.1491378618,2.21493095989,0.0,0.0,3.71167865564,13.077,28.9005517102,7.4321786075,18.0066,3.46177310271
 10/02  23:00:00,24.2896632726,2.21493095989,0.0,0.0,3.71167865564,13.077,17.626067977,12.3132931061,3.0011,2.31167487085
 10/02  24:00:00,13.8395108106,2.21493095989,0.0,0.0,1.85583932782,5.577,24.4693994076,19.730247019,3.0011,1.73805238862
 10/03  01:00:00,9.58550242247,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/03  02:00:00,9.62269004663,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/03  03:00:00,9.63747309417,0.0,0.0,0.0,0.618613109274,5.0,3.59318735592,0.0,3.0011,0.592087355919
 10/03  04:00:00,10.3103478419,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/03  05:00:00,14.3314245979,2.21493095989,0.0,0.0,1.85583932782,5.577,23.859634669,18.7658914357,4.50165,0.592093233295
 10/03  06:00:00,28.5111517096,2.21493095989,0.0,0.0,3.71167865564,18.077,28.0789114963,13.4089247788,13.50495,1.16503671745
 10/03  07:00:00,26.3429015478,2.21493095989,0.0,0.0,3.71167865564,18.077,34.9485162684,9.3276400359,21.0077,4.6131762325
 10/03  08:00:00,20.7249811004,2.21493095989,0.0,0.0,3.71167865564,13.077,26.2743240472,7.23010231153,15.0055,4.03872173571
 10/03  09:00:00,20.7679871155,2.21493095989,0.0,0.0,3.71167865564,13.077,22.611130881,4.14288874732,15.0055,3.46274213371
 10/03  10:00:00,25.8212970722,2.21493095989,0.0,0.0,3.71167865564,18.077,36.2713301894,0.371456156181,33.0121,2.8877740332
 10/03  11:00:00,27.075714041,2.21493095989,0.0605754901494,0.0,3.71167865564,18.077,43.9774073257,0.0,40.51485,3.46255732571
 10/03  12:00:00,27.2045492387,2.21493095989,0.963599318282,0.0,3.71167865564,18.077,39.4744969147,0.0,36.0132,3.46129691471
 10/03  13:00:00,27.3508456967,2.21493095989,1.31999385414,0.0,3.71167865564,18.077,33.8249460228,0.0,31.51155,2.31339602279
 10/03  14:00:00,22.1679284884,2.21493095989,1.1129237001,0.0,3.71167865564,13.077,23.3201879512,0.0,21.0077,2.3124879512
 10/03  15:00:00,22.2349155462,2.21493095989,1.17239087184,0.0,3.71167865564,13.077,21.8198356332,0.0,19.50715,2.31268563321
 10/03  16:00:00,22.4756819672,2.21493095989,1.47188316699,0.0,3.71167865564,13.077,25.3940661654,0.0,22.50825,2.88581616543
 10/03  17:00:00,27.8310562206,2.21493095989,1.81791586238,0.0,3.71167865564,18.077,28.3969828294,0.0,25.50935,2.88763282939
 10/03  18:00:00,28.0403466249,2.21493095989,1.4197781636,0.0,3.71167865564,18.077,29.5483761776,0.0,25.50935,4.03902617759
 10/03  19:00:00,29.3261944892,2.21493095989,0.852979363362,0.0,3.71167865564,18.077,30.1237561208,0.0,25.50935,4.61440612077
 10/03  20:00:00,23.7078920339,2.21493095989,0.273931406862,0.0,3.71167865564,13.077,25.9714467209,0.0,22.50825,3.46319672085
 10/03  21:00:00,23.36580542,2.21493095989,0.0,0.0,3.71167865564,13.077,25.0453766757,0.0,21.0077,4.0376766757
 10/03  22:00:00,23.3367503563,2.21493095989,0.0,0.0,3.71167865564,13.077,21.4974612576,0.029008640491,18.0066,3.46185261707
 10/03  23:00:00,24.4371695978,2.21493095989,0.0,0.0,3.71167865564,13.077,5.40252698926,0.0896578944714,3.0011,2.31176909479
 10/03  24:00:00,13.9905019744,2.21493095989,0.0,0.0,1.85583932782,5.577,8.26353162463,3.52431317462,3.0011,1.73811845001
 10/04  01:00:00,9.69203012808,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/04  02:00:00,9.69798503126,0.0,0.0,0.0,0.618613109274,5.0,3.5931855464,0.0,3.0011,0.592085546403
 10/04  03:00:00,9.68563038932,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/04  04:00:00,9.81182721592,0.0,0.0,0.0,0.618613109274,5.0,3.59319143891,0.0,3.0011,0.592091438908
 10/04  05:00:00,13.802546307,2.21493095989,0.0,0.0,1.85583932782,5.577,28.352531312,23.830881312,4.50165,0.02
 10/04  06:00:00,28.2466173958,2.21493095989,0.0,0.0,3.71167865564,18.077,36.524079282,21.8539336521,13.50495,1.16519562985
 10/04  07:00:00,26.3081195555,2.21493095989,0.0,0.0,3.71167865564,18.077,44.5911596567,18.9695893229,21.0077,4.61387033383
 10/04  08:00:00,20.6908111398,2.21493095989,0.0,0.0,3.71167865564,13.077,34.7031170415,15.6590650051,15.0055,4.03855203632
 10/04  09:00:00,20.7208561193,2.21493095989,0.0,0.0,3.71167865564,13.077,29.7612373896,11.2930746731,15.0055,3.46266271646
 10/04  10:00:00,25.7315078488,2.21493095989,0.0,0.0,3.71167865564,18.077,42.4913249025,6.59132493375,33.0121,2.88789996874
 10/04  11:00:00,26.8703056243,2.21493095989,0.0,0.0,3.71167865564,18.077,45.400206108,1.42274866615,40.51485,3.46260744183
 10/04  12:00:00,26.0207672339,2.21493095989,0.00240079871362,0.0,3.71167865564,18.077,39.474647718,0.0,36.0132,3.46144771797
 10/04  13:00:00,25.8343373808,2.21493095989,0.0,0.0,3.71167865564,18.077,33.8248492846,0.0,31.51155,2.31329928464
 10/04  14:00:00,20.8473896636,2.21493095989,0.0,0.0,3.71167865564,13.077,23.9234857951,0.0308669166438,21.0077,2.88491887843
 10/04  15:00:00,20.8496298102,2.21493095989,0.0,0.0,3.71167865564,13.077,21.8187339479,0.0,19.50715,2.31158394792
 10/04  16:00:00,20.7950670914,2.21493095989,0.0,0.0,3.71167865564,13.077,24.8209466678,0.0,22.50825,2.31269666781
 10/04  17:00:00,25.8263748855,2.21493095989,0.00403800193972,0.0,3.71167865564,18.077,28.3968343709,0.0,25.50935,2.88748437089
 10/04  18:00:00,26.4285128843,2.21493095989,0.0,0.0,3.71167865564,18.077,29.5483076243,0.0,25.50935,4.03895762426
 10/04  19:00:00,28.4256921017,2.21493095989,0.0,0.0,3.71167865564,18.077,30.1235900663,0.0,25.50935,4.61424006633
 10/04  20:00:00,23.3869094987,2.21493095989,0.0,0.0,3.71167865564,13.077,26.9772847551,0.431886084551,22.50825,4.03714867052
 10/04  21:00:00,23.3049509268,2.21493095989,0.0,0.0,3.71167865564,13.077,26.9987690648,1.95303567656,21.0077,4.03803338825
 10/04  22:00:00,23.1788875417,2.21493095989,0.0,0.0,3.71167865564,13.077,26.0832305008,4.61508431304,18.0066,3.46154618777
 10/04  23:00:00,24.3072262373,2.21493095989,0.0,0.0,3.71167865564,13.077,12.3739492412,7.63410638441,3.0011,1.73874285678
 10/04  24:00:00,13.8633230791,2.21493095989,0.0,0.0,1.85583932782,5.577,18.865458301,14.1261729659,3.0011,1.73818533509
 10/05  01:00:00,9.60323286696,0.0,0.0,0.0,0.618613109274,5.0,3.59319289047,0.0,3.0011,0.592092890471
 10/05  02:00:00,9.62799810236,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/05  03:00:00,9.63054837215,0.0,0.0,0.0,0.618613109274,5.0,3.59314703526,0.0,3.0011,0.592047035264
 10/05  04:00:00,9.76690888045,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/05  05:00:00,13.7800751978,2.21493095989,0.0,0.0,1.85583932782,5.577,31.9980846082,27.4764346082,4.50165,0.02
 10/05  06:00:00,28.2419012454,2.21493095989,0.0,0.0,3.71167865564,18.077,37.6089864638,22.3665022792,13.50495,1.73753418456
 10/05  07:00:00,26.3055172386,2.21493095989,0.0,0.0,3.71167865564,18.077,42.7976391707,17.7521272505,21.0077,4.0378119202
 10/05  08:00:00,20.6940792923,2.21493095989,0.0,0.0,3.71167865564,13.077,33.7478130504,14.1296063548,15.0055,4.61270669559
 10/05  09:00:00,20.7398522842,2.21493095989,0.0,0.0,3.71167865564,13.077,25.680771304,7.21265965251,15.0055,3.46261165147
 10/05  10:00:00,25.7734142621,2.21493095989,0.0,0.0,3.71167865564,18.077,38.8219490169,2.92195973095,33.0121,2.88788928599
 10/05  11:00:00,26.9408925698,2.21493095989,0.0,0.0,3.71167865564,18.077,43.9774912743,0.0,40.51485,3.46264127427
 10/05  12:00:00,26.3124464224,2.21493095989,0.168613522067,0.0,3.71167865564,18.077,38.9009398906,0.0,36.0132,2.88773989062
 10/05  13:00:00,26.6695017174,2.21493095989,0.710263162059,0.0,3.71167865564,18.077,34.3983332518,0.0,31.51155,2.88678325181
 10/05  14:00:00,21.7809980766,2.21493095989,0.780611025282,0.0,3.71167865564,13.077,23.3198204184,0.0,21.0077,2.31212041842
 10/05  15:00:00,21.9729032874,2.21493095989,0.957742688345,0.0,3.71167865564,13.077,21.8195064402,0.0,19.50715,2.31235644019
 10/05  16:00:00,22.0495838482,2.21493095989,1.10267462996,0.0,3.71167865564,13.077,24.8208436408,0.0,22.50825,2.31259364078
 10/05  17:00:00,27.483630839,2.21493095989,1.52218033232,0.0,3.71167865564,18.077,28.9707735753,0.0,25.50935,3.46142357529
 10/05  18:00:00,27.257201315,2.21493095989,0.708190813754,0.0,3.71167865564,18.077,29.5482468608,0.0,25.50935,4.03889686083
 10/05  19:00:00,28.5788397908,2.21493095989,0.0259181645512,0.0,3.71167865564,18.077,30.12356314,0.0,25.50935,4.61421314
 10/05  20:00:00,23.5187010855,2.21493095989,0.0,0.0,3.71167865564,13.077,25.9714459061,0.0,22.50825,3.46319590611
 10/05  21:00:00,23.4225756994,2.21493095989,0.0,0.0,3.71167865564,13.077,25.0452698838,0.0,21.0077,4.03756988377
 10/05  22:00:00,23.2696639859,2.21493095989,0.0,0.0,3.71167865564,13.077,21.6337211919,0.16515935353,18.0066,3.46196183833
 10/05  23:00:00,24.3776706389,2.21493095989,0.0,0.0,3.71167865564,13.077,7.86932414235,2.55635324087,3.0011,2.31187090148
 10/05  24:00:00,13.9339605127,2.21493095989,0.0,0.0,1.85583932782,5.577,11.4546470007,6.71533360637,3.0011,1.73821339437
 10/06  01:00:00,9.66308454267,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/06  02:00:00,9.69084074481,0.0,0.0,0.0,0.618613109274,5.0,3.59318994806,0.0,3.0011,0.59208994806
 10/06  03:00:00,9.69134604391,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/06  04:00:00,10.338077782,0.0,0.0,0.0,0.618613109274,5.0,3.59319582308,0.0,3.0011,0.592095823078
 10/06  05:00:00,14.3464506173,2.21493095989,0.0,0.0,1.85583932782,5.577,22.5638376234,18.0421876234,4.50165,0.02
 10/06  06:00:00,28.5254147263,2.21493095989,0.0,0.0,3.71167865564,18.077,26.7636269004,12.093679175,13.50495,1.16499772539
 10/06  07:00:00,26.3596201956,2.21493095989,0.0,0.0,3.71167865564,18.077,34.4310465391,8.80901437695,21.0077,4.61433216214
 10/06  08:00:00,20.7480903375,2.21493095989,0.0,0.0,3.71167865564,13.077,24.9965969476,5.95289410469,15.0055,4.03820284288
 10/06  09:00:00,20.8228862974,2.21493095989,0.0,0.0,3.71167865564,13.077,19.9519001338,1.48376014902,15.0055,3.46263998478
 10/06  10:00:00,25.9190856439,2.21493095989,0.0071785092934,0.0,3.71167865564,18.077,36.4736082855,0.0,33.0121,3.46150828553
 10/06  11:00:00,27.6354811268,2.21493095989,0.555973024289,0.0,3.71167865564,18.077,43.976959453,0.0,40.51485,3.46210945296
 10/06  12:00:00,27.5340651917,2.21493095989,1.25472584266,0.0,3.71167865564,18.077,38.9005383971,0.0,36.0132,2.8873383971
 10/06  13:00:00,27.5541451946,2.21493095989,1.50883700712,0.0,3.71167865564,18.077,34.39782431,0.0,31.51155,2.88627430998
 10/06  14:00:00,22.1456837042,2.21493095989,1.0918977835,0.0,3.71167865564,13.077,23.3203673455,0.0,21.0077,2.31266734545
 10/06  15:00:00,22.0464245297,2.21493095989,0.998893789086,0.0,3.71167865564,13.077,21.8198276072,0.0,19.50715,2.31267760719
 10/06  16:00:00,22.0964642213,2.21493095989,1.12125960763,0.0,3.71167865564,13.077,24.8204561366,0.0,22.50825,2.31220613663
 10/06  17:00:00,27.3565881522,2.21493095989,1.38098897532,0.0,3.71167865564,18.077,28.9702876687,0.0,25.50935,3.4609376687
 10/06  18:00:00,27.5775318879,2.21493095989,0.991424069539,0.0,3.71167865564,18.077,29.547848775,0.0,25.50935,4.03849877505
 10/06  19:00:00,29.077622443,2.21493095989,0.61991667511,0.0,3.71167865564,18.077,30.1222093621,0.0,25.50935,4.61285936205
 10/06  20:00:00,23.6157108224,2.21493095989,0.182784750962,0.0,3.71167865564,13.077,25.9716173902,0.0,22.50825,3.46336739024
 10/06  21:00:00,23.367056005,2.21493095989,0.0,0.0,3.71167865564,13.077,25.0450172865,0.0,21.0077,4.03731728646
 10/06  22:00:00,23.3523939285,2.21493095989,0.0,0.0,3.71167865564,13.077,21.4683850756,0.0,18.0066,3.46178507558
 10/06  23:00:00,24.4645619056,2.21493095989,0.0,0.0,3.71167865564,13.077,5.37258700627,0.0597982886582,3.0011,2.31168871761
 10/06  24:00:00,14.0412743305,2.21493095989,0.0,0.0,1.85583932782,5.577,6.14428302335,1.40509579854,3.0011,1.73808722481
 10/07  01:00:00,9.75941457707,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/07  02:00:00,9.78549854049,0.0,0.0,0.0,0.618613109274,5.0,3.59314838861,0.0,3.0011,0.59204838861
 10/07  03:00:00,9.78347682918,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/07  04:00:00,9.93285195419,0.0,0.0,0.0,0.618613109274,5.0,3.59315432371,0.0,3.0011,0.592054323708
 10/07  05:00:00,13.9441401714,2.21493095989,0.0,0.0,1.85583932782,5.577,9.28776119254,4.76611119254,4.50165,0.02
 10/07  06:00:00,28.4091425129,2.21493095989,0.0,0.0,3.71167865564,18.077,17.5561412712,2.88609358773,13.50495,1.16509768349
 10/07  07:00:00,26.4801163828,2.21493095989,0.0,0.0,3.71167865564,18.077,23.3272103484,0.581698005504,21.0077,1.73781234288
 10/07  08:00:00,20.8695040865,2.21493095989,0.0,0.0,3.71167865564,13.077,16.2347774446,0.0639469110003,15.0055,1.16533053363
 10/07  09:00:00,20.9071949776,2.21493095989,0.0,0.0,3.71167865564,13.077,18.4678250288,0.0,15.0055,3.46232502878
 10/07  10:00:00,25.940283831,2.21493095989,0.0,0.0,3.71167865564,18.077,36.4742411117,0.0,33.0121,3.46214111166
 10/07  11:00:00,27.0715148734,2.21493095989,0.0113706517986,0.0,3.71167865564,18.077,44.5520368503,0.0,40.51485,4.03718685029
 10/07  12:00:00,26.6954750569,2.21493095989,0.4384753432,0.0,3.71167865564,18.077,40.0497611578,0.0,36.0132,4.03656115782
 10/07  13:00:00,26.8244643151,2.21493095989,0.775500496437,0.0,3.71167865564,18.077,34.9735098461,0.0,31.51155,3.46195984614
 10/07  14:00:00,21.7831892785,2.21493095989,0.717785378826,0.0,3.71167865564,13.077,23.8950439249,0.0,21.0077,2.88734392492
 10/07  15:00:00,21.8697019552,2.21493095989,0.798833694255,0.0,3.71167865564,13.077,22.3943670644,0.0,19.50715,2.88721706436
 10/07  16:00:00,21.5782594322,2.21493095989,0.591300031502,0.0,3.71167865564,13.077,25.3943174806,0.0,22.50825,2.88606748057
 10/07  17:00:00,26.7382519908,2.21493095989,0.761143394974,0.0,3.71167865564,18.077,28.9702102745,0.0,25.50935,3.46086027449
 10/07  18:00:00,27.5581156673,2.21493095989,0.95418037215,0.0,3.71167865564,18.077,29.5474627587,0.0,25.50935,4.03811275875
 10/07  19:00:00,29.2151337141,2.21493095989,0.564078367283,0.0,3.71167865564,18.077,29.5474599837,0.0,25.50935,4.03810998372
 10/07  20:00:00,23.7184362844,2.21493095989,0.0961591985367,0.0,3.71167865564,13.077,26.5446367433,0.0,22.50825,4.03638674325
 10/07  21:00:00,23.5350762821,2.21493095989,0.0,0.0,3.71167865564,13.077,25.0457603997,0.0,21.0077,4.03806039973
 10/07  22:00:00,23.4101193554,2.21493095989,0.0,0.0,3.71167865564,13.077,20.8938573708,0.0,18.0066,2.88725737079
 10/07  23:00:00,24.5345778052,2.21493095989,0.0,0.0,3.71167865564,13.077,5.3423238834,0.0288039635172,3.0011,2.31241991988
 10/07  24:00:00,14.0991758619,2.21493095989,0.0,0.0,1.85583932782,5.577,4.77857551019,0.0392244446473,3.0011,1.73825106554
 10/08  01:00:00,9.79361874673,0.0,0.0,0.0,0.618613109274,5.0,3.59316262562,0.0,3.0011,0.592062625624
 10/08  02:00:00,9.81050288209,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/08  03:00:00,9.8146312996,0.0,0.0,0.0,0.618613109274,5.0,3.59316854403,0.0,3.0011,0.592068544034
 10/08  04:00:00,9.96971664609,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/08  05:00:00,13.9840755558,2.21493095989,0.0,0.0,1.85583932782,5.577,7.96798025017,3.44633025017,4.50165,0.02
 10/08  06:00:00,28.4318910923,2.21493095989,0.0,0.0,3.71167865564,18.077,17.6215752256,2.37900520828,13.50495,1.73762001734
 10/08  07:00:00,27.1092523757,2.21493095989,0.0,0.0,3.71167865564,18.077,23.5176224979,1.34466793681,21.0077,1.16525456112
 10/08  08:00:00,20.8523476074,2.21493095989,0.0,0.0,3.71167865564,13.077,17.1571299626,0.986342339744,15.0055,1.16528762281
 10/08  09:00:00,20.8949085216,2.21493095989,0.0,0.0,3.71167865564,13.077,16.7434507499,0.0,15.0055,1.73795074992
 10/08  10:00:00,25.9310605653,2.21493095989,0.0,0.0,3.71167865564,18.077,36.4756364,0.0,33.0121,3.46353640003
 10/08  11:00:00,27.6407601947,2.21493095989,0.541781197417,0.0,3.71167865564,18.077,44.5521380443,0.0,40.51485,4.03728804435
 10/08  12:00:00,27.9931937404,2.21493095989,1.66345449478,0.0,3.71167865564,18.077,38.9009038371,0.0,36.0132,2.88770383709
 10/08  13:00:00,28.0042678446,2.21493095989,1.91253970017,0.0,3.71167865564,18.077,34.9726244971,0.0,31.51155,3.46107449712
 10/08  14:00:00,22.706599619,2.21493095989,1.61087597628,0.0,3.71167865564,13.077,23.319742599,0.0,21.0077,2.31204259897
 10/08  15:00:00,22.6141398534,2.21493095989,1.51959377327,0.0,3.71167865564,13.077,21.8198954835,0.0,19.50715,2.31274548353
 10/08  16:00:00,22.2965641097,2.21493095989,1.30290245023,0.0,3.71167865564,13.077,24.8209635973,0.0,22.50825,2.31271359727
 10/08  17:00:00,27.1428622071,2.21493095989,1.17029764229,0.0,3.71167865564,18.077,28.9709499971,0.0,25.50935,3.46159999709
 10/08  18:00:00,27.3737479942,2.21493095989,0.807527966251,0.0,3.71167865564,18.077,28.9730744119,0.0,25.50935,3.46372441189
 10/08  19:00:00,28.8758844068,2.21493095989,0.285244098651,0.0,3.71167865564,18.077,29.5469611721,0.0,25.50935,4.03761117207
 10/08  20:00:00,23.5004865943,2.21493095989,0.0,0.0,3.71167865564,13.077,25.4540223701,0.0576990587358,22.50825,2.88807331137
 10/08  21:00:00,23.346379804,2.21493095989,0.0,0.0,3.71167865564,13.077,25.5790701358,0.534138599427,21.0077,4.03723153642
 10/08  22:00:00,23.212646348,2.21493095989,0.0,0.0,3.71167865564,13.077,23.8181948646,2.92383056271,18.0066,2.88776430192
 10/08  23:00:00,24.332909573,2.21493095989,0.0,0.0,3.71167865564,13.077,10.8647693044,6.12542677199,3.0011,1.73824253239
 10/08  24:00:00,13.8830974827,2.21493095989,0.0,0.0,1.85583932782,5.577,16.5418731868,11.2296688574,3.0011,2.31110432936
 10/09  01:00:00,9.63534198288,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/09  02:00:00,9.67160941411,0.0,0.0,0.0,0.618613109274,5.0,3.59315023652,0.0,3.0011,0.592050236517
 10/09  03:00:00,9.67907926504,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/09  04:00:00,9.81933186855,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/09  05:00:00,13.8179477924,2.21493095989,0.0,0.0,1.85583932782,5.577,26.2810846474,21.1873396932,4.50165,0.592094954175
 10/09  06:00:00,28.2738536716,2.21493095989,0.0,0.0,3.71167865564,18.077,32.0330866126,17.3630415046,13.50495,1.16509510793
 10/09  07:00:00,26.9802096734,2.21493095989,0.0,0.0,3.71167865564,18.077,33.5332233284,11.3604083229,21.0077,1.1651150055
 10/09  08:00:00,20.7355018985,2.21493095989,0.0,0.0,3.71167865564,13.077,26.0098024052,9.26633172996,15.0055,1.73797067524
 10/09  09:00:00,20.7868918582,2.21493095989,0.0,0.0,3.71167865564,13.077,19.7152725586,3.54447364392,15.0055,1.1652989147
 10/09  10:00:00,25.8514786191,2.21493095989,0.0,0.0,3.71167865564,18.077,37.0499165074,0.0,33.0121,4.0378165074
 10/09  11:00:00,27.2085833016,2.21493095989,0.163073205919,0.0,3.71167865564,18.077,43.9785859933,0.0,40.51485,3.46373599332
 10/09  12:00:00,27.163764402,2.21493095989,0.910149715932,0.0,3.71167865564,18.077,39.4747331683,0.0,36.0132,3.46153316826
 10/09  13:00:00,27.2291653895,2.21493095989,1.20755839675,0.0,3.71167865564,18.077,34.3996809734,0.0,31.51155,2.88813097338
 10/09  14:00:00,22.0439269836,2.21493095989,1.01550524661,0.0,3.71167865564,13.077,23.3202125966,0.0,21.0077,2.31251259656
 10/09  15:00:00,22.1824814347,2.21493095989,1.16151312713,0.0,3.71167865564,13.077,22.2239497199,0.0,19.50715,2.71679971991
 10/09  16:00:00,22.1994035747,2.21493095989,1.24785595307,0.0,3.71167865564,13.077,24.9899557476,0.0,22.50825,2.48170574755
 10/09  17:00:00,27.1655431903,2.21493095989,1.21639047971,0.0,3.71167865564,18.077,28.39717934,0.0,25.50935,2.88782933996
 10/09  18:00:00,27.0286308613,2.21493095989,0.501187747075,0.0,3.71167865564,18.077,29.5471684113,0.0,25.50935,4.03781841135
 10/09  19:00:00,28.5123802722,2.21493095989,0.0,0.0,3.71167865564,18.077,28.972987412,0.0,25.50935,3.46363741202
 10/09  20:00:00,23.4387825826,2.21493095989,0.0,0.0,3.71167865564,13.077,25.985972612,0.0162517637975,22.50825,3.46147084822
 10/09  21:00:00,23.3242071585,2.21493095989,0.0,0.0,3.71167865564,13.077,25.6170650505,1.1463727674,21.0077,3.4629922831
 10/09  22:00:00,23.2025562582,2.21493095989,0.0,0.0,3.71167865564,13.077,24.7185930757,3.25090030446,18.0066,3.4610927712
 10/09  23:00:00,24.3311075375,2.21493095989,0.0,0.0,3.71167865564,13.077,10.2675953931,5.52826128139,3.0011,1.73823411166
 10/09  24:00:00,13.883616438,2.21493095989,0.0,0.0,1.85583932782,5.577,15.6191335891,10.8793041279,3.0011,1.73872946122
 10/10  01:00:00,9.62679726619,0.0,0.0,0.0,0.618613109274,5.0,3.59318444603,0.0,3.0011,0.59208444603
 10/10  02:00:00,9.65051484333,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/10  03:00:00,9.65626780839,0.0,0.0,0.0,0.618613109274,5.0,3.59319032977,0.0,3.0011,0.592090329774
 10/10  04:00:00,10.3210027436,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/10  05:00:00,14.3406526148,2.21493095989,0.0,0.0,1.85583932782,5.577,23.0870284393,18.5653784393,4.50165,0.02
 10/10  06:00:00,28.5157693731,2.21493095989,0.0,0.0,3.71167865564,18.077,29.2500398531,14.0073906498,13.50495,1.73769920325
 10/10  07:00:00,26.9838745899,2.21493095989,0.0,0.0,3.71167865564,18.077,35.4923466935,9.8720772896,21.0077,4.61256940392
 10/10  08:00:00,20.737902545,2.21493095989,0.0,0.0,3.71167865564,13.077,25.8747045622,6.83031928958,15.0055,4.0388852726
 10/10  09:00:00,20.794805482,2.21493095989,0.0,0.0,3.71167865564,13.077,21.8627280243,3.39430027151,15.0055,3.46292775283
 10/10  10:00:00,25.8589957129,2.21493095989,0.0,0.0,3.71167865564,18.077,35.9609472963,0.0608705050376,33.0121,2.88797679122
 10/10  11:00:00,27.3890740728,2.21493095989,0.325597490339,0.0,3.71167865564,18.077,43.977603721,0.0,40.51485,3.46275372102
 10/10  12:00:00,27.5899856865,2.21493095989,1.30332188247,0.0,3.71167865564,18.077,39.4746463912,0.0,36.0132,3.46144639116
 10/10  13:00:00,27.4625368249,2.21493095989,1.41627068739,0.0,3.71167865564,18.077,34.3983240131,0.0,31.51155,2.88677401315
 10/10  14:00:00,21.9673797642,2.21493095989,0.917991400763,0.0,3.71167865564,13.077,23.320323388,0.0,21.0077,2.31262338802
 10/10  15:00:00,21.6346471079,2.21493095989,0.605239656306,0.0,3.71167865564,13.077,21.820070871,0.0,19.50715,2.31292087097
 10/10  16:00:00,21.3798404611,2.21493095989,0.445231927753,0.0,3.71167865564,13.077,24.8210038989,0.0,22.50825,2.31275389894
 10/10  17:00:00,26.7177385641,2.21493095989,0.782985865422,0.0,3.71167865564,18.077,28.9700519069,0.0,25.50935,3.46070190694
 10/10  18:00:00,26.7829713463,2.21493095989,0.251404764282,0.0,3.71167865564,18.077,29.5480830855,0.0,25.50935,4.03873308552
 10/10  19:00:00,28.3795304847,2.21493095989,0.0,0.0,3.71167865564,18.077,30.123998355,0.0,25.50935,4.61464835501
 10/10  20:00:00,23.3412813745,2.21493095989,0.0,0.0,3.71167865564,13.077,26.0022985143,0.0312044893251,22.50825,3.46284402497
 10/10  21:00:00,23.267215123,2.21493095989,0.0,0.0,3.71167865564,13.077,25.6199379929,0.0,21.0077,4.61223799285
 10/10  22:00:00,23.2271058005,2.21493095989,0.0,0.0,3.71167865564,13.077,23.7854667847,2.31659842276,18.0066,3.46226836193
 10/10  23:00:00,24.3521270165,2.21493095989,0.0,0.0,3.71167865564,13.077,9.49123928929,4.75118325435,3.0011,1.73895603494
 10/10  24:00:00,13.896665052,2.21493095989,0.0,0.0,1.85583932782,5.577,14.665772532,9.92643103725,3.0011,1.73824149477
 10/11  01:00:00,9.62437705231,0.0,0.0,0.0,0.618613109274,5.0,3.59315958703,0.0,3.0011,0.592059587029
 10/11  02:00:00,9.64979030967,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/11  03:00:00,9.67094111268,0.0,0.0,0.0,0.618613109274,5.0,3.59316551027,0.0,3.0011,0.592065510274
 10/11  04:00:00,9.82337275697,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/11  05:00:00,13.8393427557,2.21493095989,0.0,0.0,1.85583932782,5.577,20.618687816,16.097037816,4.50165,0.02
 10/11  06:00:00,28.3013379965,2.21493095989,0.0,0.0,3.71167865564,18.077,26.8098196711,11.5672375892,13.50495,1.73763208195
 10/11  07:00:00,26.9932373142,2.21493095989,0.0,0.0,3.71167865564,18.077,34.6648196725,9.0446404371,21.0077,4.61247923537
 10/11  08:00:00,20.7363132465,2.21493095989,0.0,0.0,3.71167865564,13.077,26.3410712943,7.29712509354,15.0055,4.03844620075
 10/11  09:00:00,20.7713688894,2.21493095989,0.0,0.0,3.71167865564,13.077,23.6570316697,5.18879946954,15.0055,3.46273220012
 10/11  10:00:00,25.8226701155,2.21493095989,0.0,0.0,3.71167865564,18.077,36.882540762,0.982424204425,33.0121,2.88801655756
 10/11  11:00:00,26.987442707,2.21493095989,0.00313294103153,0.0,3.71167865564,18.077,43.977494656,0.0,40.51485,3.46264465603
 10/11  12:00:00,26.3515085701,2.21493095989,0.185815288556,0.0,3.71167865564,18.077,39.474475923,0.0,36.0132,3.46127592302
 10/11  13:00:00,26.0144840426,2.21493095989,0.0821561727648,0.0,3.71167865564,18.077,34.3980077631,0.0,31.51155,2.88645776313
 10/11  14:00:00,20.9175300618,2.21493095989,0.0,0.0,3.71167865564,13.077,23.3557188494,0.0353328669439,21.0077,2.31268598248
 10/11  15:00:00,20.8942429046,2.21493095989,0.0,0.0,3.71167865564,13.077,21.8376517966,0.0179566143122,19.50715,2.31254518224
 10/11  16:00:00,20.808211824,2.21493095989,0.0,0.0,3.71167865564,13.077,24.8206537657,0.0,22.50825,2.31240376572
 10/11  17:00:00,25.8125253086,2.21493095989,0.00533841742845,0.0,3.71167865564,18.077,28.9704747684,0.0,25.50935,3.46112476845
 10/11  18:00:00,26.4133056686,2.21493095989,0.0,0.0,3.71167865564,18.077,29.5480586866,0.0,25.50935,4.03870868664
 10/11  19:00:00,28.4257829336,2.21493095989,0.0,0.0,3.71167865564,18.077,30.1230184031,0.0,25.50935,4.61366840313
 10/11  20:00:00,23.3686232476,2.21493095989,0.0,0.0,3.71167865564,13.077,29.1745395792,2.62968017549,22.50825,4.03660940372
 10/11  21:00:00,23.2796940762,2.21493095989,0.0,0.0,3.71167865564,13.077,29.319100108,4.27262696969,21.0077,4.03877313831
 10/11  22:00:00,23.1812484274,2.21493095989,0.0,0.0,3.71167865564,13.077,26.1614055141,4.69255989075,18.0066,3.46224562338
 10/11  23:00:00,24.3226314287,2.21493095989,0.0,0.0,3.71167865564,13.077,10.9928381774,6.2535340598,3.0011,1.73820411761
 10/11  24:00:00,13.8750500343,2.21493095989,0.0,0.0,1.85583932782,5.577,18.4391280053,13.6998244857,3.0011,1.7382035196
 10/12  01:00:00,9.61065187357,0.0,0.0,0.0,0.618613109274,5.0,3.59319405144,0.0,3.0011,0.592094051443
 10/12  02:00:00,9.63816615771,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/12  03:00:00,9.64873028816,0.0,0.0,0.0,0.618613109274,5.0,3.59316305011,0.0,3.0011,0.592063050108
 10/12  04:00:00,9.80704751258,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/12  05:00:00,13.8341798475,2.21493095989,0.0,0.0,1.85583932782,5.577,23.5534488842,18.4597299182,4.50165,0.592068966065
 10/12  06:00:00,28.300585361,2.21493095989,0.0,0.0,3.71167865564,18.077,27.8517240533,13.1815771924,13.50495,1.1651968609
 10/12  07:00:00,26.990118298,2.21493095989,0.0,0.0,3.71167865564,18.077,35.9880555284,10.3669209429,21.0077,4.61343458553
 10/12  08:00:00,20.7260803684,2.21493095989,0.0,0.0,3.71167865564,13.077,29.9761487273,10.9323222818,15.0055,4.03832644544
 10/12  09:00:00,20.7513667441,2.21493095989,0.0,0.0,3.71167865564,13.077,26.6883517118,8.22071332377,15.0055,3.46213838803
 10/12  10:00:00,25.7869316658,2.21493095989,0.0,0.0,3.71167865564,18.077,40.6268268202,4.1532206969,33.0121,3.46150612333
 10/12  11:00:00,26.9281030338,2.21493095989,0.0,0.0,3.71167865564,18.077,44.1426944081,0.165239307474,40.51485,3.4626051006
 10/12  12:00:00,26.1088051688,2.21493095989,0.00512454244845,0.0,3.71167865564,18.077,38.9009742904,0.0,36.0132,2.88777429039
 10/12  13:00:00,25.9194525696,2.21493095989,0.0,0.0,3.71167865564,18.077,34.3979584473,0.0,31.51155,2.88640844729
 10/12  14:00:00,20.9142711289,2.21493095989,0.0,0.0,3.71167865564,13.077,23.3458978864,0.0257111629178,21.0077,2.31248672349
 10/12  15:00:00,20.8812113771,2.21493095989,0.0,0.0,3.71167865564,13.077,21.851599643,0.03171737099,19.50715,2.31273227196
 10/12  16:00:00,20.795880108,2.21493095989,0.0,0.0,3.71167865564,13.077,25.3936735928,0.0,22.50825,2.8854235928
 10/12  17:00:00,25.8137932121,2.21493095989,0.00633270168013,0.0,3.71167865564,18.077,28.3967795353,0.0,25.50935,2.88742953527
 10/12  18:00:00,27.0609141732,2.21493095989,0.0,0.0,3.71167865564,18.077,29.5479707591,0.0,25.50935,4.03862075906
 10/12  19:00:00,28.4438588948,2.21493095989,0.0,0.0,3.71167865564,18.077,30.1237037878,0.0,25.50935,4.61435378784
 10/12  20:00:00,23.3993307737,2.21493095989,0.0,0.0,3.71167865564,13.077,28.6321960278,2.08704814294,22.50825,4.03689788484
 10/12  21:00:00,23.3162533963,2.21493095989,0.0,0.0,3.71167865564,13.077,28.2227568087,3.17686115241,21.0077,4.03819565628
 10/12  22:00:00,23.2082217142,2.21493095989,0.0,0.0,3.71167865564,13.077,25.8544008283,4.38562541957,18.0066,3.46217540874
 10/12  23:00:00,24.3489717303,2.21493095989,0.0,0.0,3.71167865564,13.077,10.9262467167,5.61338529412,3.0011,2.31176142261
 10/12  24:00:00,13.8994742578,2.21493095989,0.0,0.0,1.85583932782,5.577,16.3320977217,11.5928139523,3.0011,1.73818376941
 10/13  01:00:00,9.63043938847,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/13  02:00:00,9.65682856099,0.0,0.0,0.0,0.618613109274,5.0,3.5931825984,0.0,3.0011,0.592082598402
 10/13  03:00:00,9.66063693569,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/13  04:00:00,10.3207967599,0.0,0.0,0.0,0.618613109274,5.0,3.59318848508,0.0,3.0011,0.592088485076
 10/13  05:00:00,14.3540750626,2.21493095989,0.0,0.0,1.85583932782,5.577,22.6231856386,18.1015356386,4.50165,0.02
 10/13  06:00:00,28.5425511642,2.21493095989,0.0,0.0,3.71167865564,18.077,25.6978998022,11.0278316086,13.50495,1.16511819368
 10/13  07:00:00,27.0179249941,2.21493095989,0.0,0.0,3.71167865564,18.077,31.8613554791,6.23843139308,21.0077,4.61522408599
