Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/13  08:00:00,20.7716006695,2.21493095989,0.0,0.0,3.71167865564,13.077,25.0608190805,5.44273898917,15.0055,4.61258009136
 10/13  09:00:00,20.7977487555,2.21493095989,0.0,0.0,3.71167865564,13.077,23.0778057146,4.60988079398,15.0055,3.46242492064
 10/13  10:00:00,25.8094411931,2.21493095989,0.0,0.0,3.71167865564,18.077,39.5543908255,3.65530756744,33.0121,2.88698325802
 10/13  11:00:00,26.930347966,2.21493095989,0.0,0.0,3.71167865564,18.077,44.4674016952,0.49004035002,40.51485,3.46251134522
 10/13  12:00:00,26.0966483227,2.21493095989,0.00704664562682,0.0,3.71167865564,18.077,39.4746855861,0.0,36.0132,3.46148558608
 10/13  13:00:00,25.8956257214,2.21493095989,0.0,0.0,3.71167865564,18.077,34.3983588664,0.0,31.51155,2.88680886639
 10/13  14:00:00,20.8983865226,2.21493095989,0.0,0.0,3.71167865564,13.077,23.3428504204,0.022898337646,21.0077,2.31225208277
 10/13  15:00:00,20.8500915333,2.21493095989,0.0,0.0,3.71167865564,13.077,22.2033901042,0.383718310335,19.50715,2.31252179384
 10/13  16:00:00,20.7297795801,2.21493095989,0.0,0.0,3.71167865564,13.077,26.5557254289,1.73476752669,22.50825,2.31270790222
 10/13  17:00:00,25.7193416778,2.21493095989,0.0,0.0,3.71167865564,18.077,29.8146405236,0.843786159644,25.50935,3.46150436397
 10/13  18:00:00,26.9675539559,2.21493095989,0.0,0.0,3.71167865564,18.077,31.719389792,2.17092399737,25.50935,4.03911579464
 10/13  19:00:00,28.213206744,2.21493095989,0.0,0.0,3.71167865564,18.077,33.878980284,3.75550606333,25.50935,4.61412422068
 10/13  20:00:00,23.1906131188,2.21493095989,0.0,0.0,3.71167865564,13.077,33.5077962512,6.96282004945,22.50825,4.03672620178
 10/13  21:00:00,23.1403198779,2.21493095989,0.0,0.0,3.71167865564,13.077,34.9588705996,9.91269861966,21.0077,4.03847197995
 10/13  22:00:00,23.1242975084,2.21493095989,0.0,0.0,3.71167865564,13.077,34.9324468962,13.4639089698,18.0066,3.46193792637
 10/13  23:00:00,24.2820326769,2.21493095989,0.0,0.0,3.71167865564,13.077,23.2647169406,17.9516902025,3.0011,2.3119267381
 10/13  24:00:00,13.8091840451,2.21493095989,0.0,0.0,1.85583932782,5.577,33.1111630627,28.3716966883,3.0011,1.73836637443
 10/14  01:00:00,9.54100609326,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/14  02:00:00,9.57082015415,0.0,0.0,0.0,0.618613109274,5.0,3.59317546709,0.0,3.0011,0.592075467087
 10/14  03:00:00,9.58372696301,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/14  04:00:00,9.73434016557,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/14  05:00:00,13.764921321,2.21493095989,0.0,0.0,1.85583932782,5.577,37.663414024,32.569669753,4.50165,0.592094271092
 10/14  06:00:00,28.2354160254,2.21493095989,0.0,0.0,3.71167865564,18.077,41.1332218195,26.463373311,13.50495,1.16489850843
 10/14  07:00:00,26.9330414478,2.21493095989,0.0,0.0,3.71167865564,18.077,44.3547046802,21.6092036777,21.0077,1.73780100254
 10/14  08:00:00,20.6719297974,2.21493095989,0.0,0.0,3.71167865564,13.077,38.403431103,22.2326567244,15.0055,1.16527437864
 10/14  09:00:00,20.6894629138,2.21493095989,0.0,0.0,3.71167865564,13.077,39.429428401,20.3870469349,15.0055,4.03688146604
 10/14  10:00:00,25.697384964,2.21493095989,0.0,0.0,3.71167865564,18.077,52.2421865606,15.7674363213,33.0121,3.46265023927
 10/14  11:00:00,26.8437399133,2.21493095989,0.0,0.0,3.71167865564,18.077,53.3165183214,9.33767953024,40.51485,3.46398879111
 10/14  12:00:00,25.9641814407,2.21493095989,0.0,0.0,3.71167865564,18.077,43.6442322921,3.59355243674,36.0132,4.03747985533
 10/14  13:00:00,25.786975078,2.21493095989,0.0,0.0,3.71167865564,18.077,36.5012736089,1.52688670877,31.51155,3.46283690012
 10/14  14:00:00,20.793763163,2.21493095989,0.0,0.0,3.71167865564,13.077,27.2639007821,2.7953561067,21.0077,3.4608446754
 10/14  15:00:00,20.7755396826,2.21493095989,0.0,0.0,3.71167865564,13.077,25.8215363674,3.42636653359,19.50715,2.88801983382
 10/14  16:00:00,20.6902360042,2.21493095989,0.0,0.0,3.71167865564,13.077,28.9358311982,3.5407578279,22.50825,2.88682337029
 10/14  17:00:00,25.6866543943,2.21493095989,0.0,0.0,3.71167865564,18.077,32.833063169,3.86212660455,25.50935,3.46158656444
 10/14  18:00:00,26.9345986333,2.21493095989,0.0,0.0,3.71167865564,18.077,34.592611434,5.0440085556,25.50935,4.0392528784
 10/14  19:00:00,28.3397517343,2.21493095989,0.0,0.0,3.71167865564,18.077,34.9144394865,5.36599321808,25.50935,4.03909626837
 10/14  20:00:00,23.3180117622,2.21493095989,0.0,0.0,3.71167865564,13.077,33.6609679889,7.11560948883,22.50825,4.03710850009
 10/14  21:00:00,23.2460598798,2.21493095989,0.0,0.0,3.71167865564,13.077,33.5775184583,8.53168624405,21.0077,4.03813221423
 10/14  22:00:00,23.1340850467,2.21493095989,0.0,0.0,3.71167865564,13.077,33.3736371842,11.9060972302,18.0066,3.46093995396
 10/14  23:00:00,24.2880810411,2.21493095989,0.0,0.0,3.71167865564,13.077,23.0864300639,17.7726344742,3.0011,2.3126955897
 10/14  24:00:00,13.8293272976,2.21493095989,0.0,0.0,1.85583932782,5.577,30.2852104765,25.5456857535,3.0011,1.73842472303
 10/15  01:00:00,9.55924175739,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/15  02:00:00,9.5842731557,0.0,0.0,0.0,0.618613109274,5.0,3.59315222039,0.0,3.0011,0.592052220387
 10/15  03:00:00,9.5910561188,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/15  04:00:00,9.74958266698,0.0,0.0,0.0,0.618613109274,5.0,3.59315815536,0.0,3.0011,0.592058155363
 10/15  05:00:00,13.7906933506,2.21493095989,0.0,0.0,1.85583932782,5.577,32.4957081806,27.9740581806,4.50165,0.02
 10/15  06:00:00,28.2700847528,2.21493095989,0.0,0.0,3.71167865564,18.077,35.6508427399,20.4081541363,13.50495,1.73773860364
 10/15  07:00:00,26.9666834515,2.21493095989,0.0,0.0,3.71167865564,18.077,38.2667535475,16.0939525457,21.0077,1.16510100183
 10/15  08:00:00,20.7128970901,2.21493095989,0.0,0.0,3.71167865564,13.077,30.5713328816,14.4004820161,15.0055,1.16535086553
 10/15  09:00:00,20.7348613664,2.21493095989,0.0,0.0,3.71167865564,13.077,27.3920246361,10.6486032489,15.0055,1.73792138721
 10/15  10:00:00,25.7448773045,2.21493095989,0.0,0.0,3.71167865564,18.077,42.4616585787,5.98584423188,33.0121,3.46371434684
 10/15  11:00:00,26.8624167042,2.21493095989,0.0,0.0,3.71167865564,18.077,47.8161102186,3.26349903188,40.51485,4.0377611867
 10/15  12:00:00,25.974515835,2.21493095989,0.0,0.0,3.71167865564,18.077,41.8226991646,2.34821123442,36.0132,3.46128793018
 10/15  13:00:00,25.7726409717,2.21493095989,0.0,0.0,3.71167865564,18.077,37.3266495079,2.92779511993,31.51155,2.887304388
 10/15  14:00:00,20.7592887673,2.21493095989,0.0,0.0,3.71167865564,13.077,29.3577851869,6.03756867151,21.0077,2.31251651543
 10/15  15:00:00,20.7326394158,2.21493095989,0.0,0.0,3.71167865564,13.077,28.8941763693,7.07424381454,19.50715,2.31278255479
 10/15  16:00:00,20.6492003519,2.21493095989,0.0,0.0,3.71167865564,13.077,32.5643382631,7.17103365319,22.50825,2.88505460993
 10/15  17:00:00,25.656334705,2.21493095989,0.0,0.0,3.71167865564,18.077,34.5439601562,6.14721953528,25.50935,2.88739062096
 10/15  18:00:00,26.9230677383,2.21493095989,0.0,0.0,3.71167865564,18.077,35.6359762371,6.08919277481,25.50935,4.03743346229
 10/15  19:00:00,28.3236683604,2.21493095989,0.0,0.0,3.71167865564,18.077,38.1187383412,8.57241828681,25.50935,4.0369700544
 10/15  20:00:00,23.2971529569,2.21493095989,0.0,0.0,3.71167865564,13.077,37.4590069132,12.0629497707,22.50825,2.88780714243
 10/15  21:00:00,23.2239322643,2.21493095989,0.0,0.0,3.71167865564,13.077,38.5345254753,13.4898328811,21.0077,4.03699259416
 10/15  22:00:00,23.1105150676,2.21493095989,0.0,0.0,3.71167865564,13.077,37.0029281242,16.1091358352,18.0066,2.88719228901
 10/15  23:00:00,24.2839037744,2.21493095989,0.0,0.0,3.71167865564,13.077,22.8478711982,18.1086577682,3.0011,1.73811343001
 10/15  24:00:00,13.8181137255,2.21493095989,0.0,0.0,1.85583932782,5.577,31.7435347689,26.4306824146,3.0011,2.31175235429
 10/16  01:00:00,9.54000057462,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/16  02:00:00,9.55907160121,0.0,0.0,0.0,0.618613109274,5.0,3.59317731428,0.0,3.0011,0.592077314282
 10/16  03:00:00,9.56786244344,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/16  04:00:00,9.71149643994,0.0,0.0,0.0,0.618613109274,5.0,3.59315735605,0.0,3.0011,0.592057356054
 10/16  05:00:00,13.7366517248,2.21493095989,0.0,0.0,1.85583932782,5.577,43.0364785778,38.5148285778,4.50165,0.02
 10/16  06:00:00,28.20376289,2.21493095989,0.0,0.0,3.71167865564,18.077,48.1660163312,32.9234599618,13.50495,1.73760636941
 10/16  07:00:00,26.8928507835,2.21493095989,0.0,0.0,3.71167865564,18.077,54.9822447645,29.3624490558,21.0077,4.6120957087
 10/16  08:00:00,20.6410764352,2.21493095989,0.0,0.0,3.71167865564,13.077,46.6314932885,27.5868311854,15.0055,4.03916210303
 10/16  09:00:00,20.6675776355,2.21493095989,0.0,0.0,3.71167865564,13.077,43.119081517,24.6507557729,15.0055,3.46282574408
 10/16  10:00:00,25.6786870344,2.21493095989,0.0,0.0,3.71167865564,18.077,54.5414018466,18.0676415732,33.0121,3.46166027342
 10/16  11:00:00,26.829639272,2.21493095989,0.0,0.0,3.71167865564,18.077,54.6793411107,10.7017889924,40.51485,3.46270211834
 10/16  12:00:00,25.9380628497,2.21493095989,0.0,0.0,3.71167865564,18.077,43.6159853951,4.71481244248,36.0132,2.88797295266
 10/16  13:00:00,25.7527697848,2.21493095989,0.0,0.0,3.71167865564,18.077,35.8630174113,1.46451827452,31.51155,2.88694913676
 10/16  14:00:00,20.7665845132,2.21493095989,0.0,0.0,3.71167865564,13.077,25.962875454,2.64252124482,21.0077,2.31265420921
 10/16  15:00:00,20.7535857549,2.21493095989,0.0,0.0,3.71167865564,13.077,25.6555732833,3.26253057276,19.50715,2.88589271053
 10/16  16:00:00,20.6632600756,2.21493095989,0.0,0.0,3.71167865564,13.077,28.4937284727,3.67280659901,22.50825,2.3126718737
 10/16  17:00:00,25.6565795897,2.21493095989,0.0,0.0,3.71167865564,18.077,31.0740281038,2.67685858953,25.50935,2.88781951431
 10/16  18:00:00,26.9185798214,2.21493095989,0.0,0.0,3.71167865564,18.077,35.0172894746,4.89454633805,25.50935,4.61339313658
 10/16  19:00:00,28.3190546028,2.21493095989,0.0,0.0,3.71167865564,18.077,37.8772021751,7.75331260763,25.50935,4.61453956746
 10/16  20:00:00,23.2909876375,2.21493095989,0.0,0.0,3.71167865564,13.077,37.5592701453,11.5878568815,22.50825,3.46316326378
 10/16  21:00:00,23.215672668,2.21493095989,0.0,0.0,3.71167865564,13.077,38.9800462242,13.3594038908,21.0077,4.61294233342
 10/16  22:00:00,23.1071719195,2.21493095989,0.0,0.0,3.71167865564,13.077,36.2901300994,14.8210746434,18.0066,3.46245545595
 10/16  23:00:00,24.2751513012,2.21493095989,0.0,0.0,3.71167865564,13.077,22.7863591007,17.4742074434,3.0011,2.31105165728
 10/16  24:00:00,13.8248348471,2.21493095989,0.0,0.0,1.85583932782,5.577,27.4489220785,22.7097742753,3.0011,1.73804780322
 10/17  01:00:00,9.56160614597,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/17  02:00:00,9.59271274697,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/17  03:00:00,9.60706865554,0.0,0.0,0.0,0.618613109274,5.0,3.59317880986,0.0,3.0011,0.592078809863
 10/17  04:00:00,10.2738863703,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/17  05:00:00,14.3060150832,2.21493095989,0.0,0.0,1.85583932782,5.577,28.7262541349,23.6325194341,4.50165,0.592084700794
 10/17  06:00:00,28.4960589362,2.21493095989,0.0,0.0,3.71167865564,18.077,31.2938083512,16.6237687625,13.50495,1.16508958868
 10/17  07:00:00,26.9586399228,2.21493095989,0.0,0.0,3.71167865564,18.077,38.2599404388,12.6377088524,21.0077,4.61453158645
 10/17  08:00:00,20.6943555756,2.21493095989,0.0,0.0,3.71167865564,13.077,33.3891402224,13.7701765314,15.0055,4.61346369094
 10/17  09:00:00,20.7105802931,2.21493095989,0.0,0.0,3.71167865564,13.077,31.129206707,12.6607965486,15.0055,3.46291015848
 10/17  10:00:00,25.7250658591,2.21493095989,0.0,0.0,3.71167865564,18.077,42.7877034998,6.88747532281,33.0121,2.88812817697
 10/17  11:00:00,26.8720855772,2.21493095989,0.0,0.0,3.71167865564,18.077,45.1538386317,1.17622557152,40.51485,3.46276306016
 10/17  12:00:00,26.0254366081,2.21493095989,0.00261504277278,0.0,3.71167865564,18.077,39.474778703,0.0,36.0132,3.46157870295
 10/17  13:00:00,25.8373564261,2.21493095989,0.0,0.0,3.71167865564,18.077,34.3982526162,0.0,31.51155,2.88670261621
 10/17  14:00:00,20.8495103616,2.21493095989,0.0,0.0,3.71167865564,13.077,23.3510026913,0.0311330145889,21.0077,2.31216967676
 10/17  15:00:00,20.8451078224,2.21493095989,0.0,0.0,3.71167865564,13.077,21.8196301024,0.0,19.50715,2.3124801024
 10/17  16:00:00,20.7851952906,2.21493095989,0.0,0.0,3.71167865564,13.077,25.3942911541,0.0,22.50825,2.88604115406
 10/17  17:00:00,25.7872009725,2.21493095989,0.00206403524916,0.0,3.71167865564,18.077,28.3975351112,0.0,25.50935,2.88818511124
 10/17  18:00:00,27.0101442402,2.21493095989,0.0,0.0,3.71167865564,18.077,29.5487911832,0.0,25.50935,4.0394411832
 10/17  19:00:00,28.239448445,2.21493095989,0.0,0.0,3.71167865564,18.077,31.4706138874,0.772556109671,25.50935,5.18870777776
 10/17  20:00:00,23.2021674105,2.21493095989,0.0,0.0,3.71167865564,13.077,30.8338200357,4.86177973488,22.50825,3.46379030081
 10/17  21:00:00,23.1493723286,2.21493095989,0.0,0.0,3.71167865564,13.077,32.9984941335,7.37836488631,21.0077,4.61242924722
 10/17  22:00:00,23.1492181994,2.21493095989,0.0,0.0,3.71167865564,13.077,28.9038104482,7.43509156172,18.0066,3.46211888647
 10/17  23:00:00,24.2994237445,2.21493095989,0.0,0.0,3.71167865564,13.077,14.8110766844,10.0717767906,3.0011,1.73819989378
 10/17  24:00:00,13.8651686389,2.21493095989,0.0,0.0,1.85583932782,5.577,19.3043078322,14.5649451553,3.0011,1.73826267686
 10/18  01:00:00,9.61134675104,0.0,0.0,0.0,0.618613109274,5.0,3.59319302659,0.0,3.0011,0.59209302659
 10/18  02:00:00,9.64451577293,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/18  03:00:00,9.65811439919,0.0,0.0,0.0,0.618613109274,5.0,3.59318418864,0.0,3.0011,0.592084188641
 10/18  04:00:00,9.80291895758,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/18  05:00:00,13.8225947019,2.21493095989,0.0,0.0,1.85583932782,5.577,23.716681916,18.622941845,4.50165,0.592090071027
 10/18  06:00:00,28.2839304156,2.21493095989,0.0,0.0,3.71167865564,18.077,28.858860398,14.1886343917,13.50495,1.16527600634
 10/18  07:00:00,26.9797829245,2.21493095989,0.0,0.0,3.71167865564,18.077,35.6016374451,9.97968209002,21.0077,4.6142553551
 10/18  08:00:00,20.7277999586,2.21493095989,0.0,0.0,3.71167865564,13.077,28.1897653447,8.57123786694,15.0055,4.61302747777
 10/18  09:00:00,20.7469628374,2.21493095989,0.0,0.0,3.71167865564,13.077,25.593134627,7.12576840914,15.0055,3.46186621782
 10/18  10:00:00,25.7646798103,2.21493095989,0.0,0.0,3.71167865564,18.077,41.0834939631,5.18353986584,33.0121,2.88785409729
 10/18  11:00:00,26.8997764099,2.21493095989,0.0,0.0,3.71167865564,18.077,45.6077576967,1.63088660382,40.51485,3.46202109284
 10/18  12:00:00,26.0401334151,2.21493095989,0.0,0.0,3.71167865564,18.077,39.4745845044,0.0,36.0132,3.46138450443
 10/18  13:00:00,25.8446883256,2.21493095989,0.0,0.0,3.71167865564,18.077,34.398012862,0.0,31.51155,2.88646286202
 10/18  14:00:00,20.8488527185,2.21493095989,0.0,0.0,3.71167865564,13.077,24.3205577141,1.00053790823,21.0077,2.31231980585
 10/18  15:00:00,20.8243965863,2.21493095989,0.0,0.0,3.71167865564,13.077,24.2747470525,2.45503177659,19.50715,2.31256527595
 10/18  16:00:00,20.7395498663,2.21493095989,0.0,0.0,3.71167865564,13.077,27.7316807403,2.33756600658,22.50825,2.88586473376
 10/18  17:00:00,25.7323250821,2.21493095989,0.0,0.0,3.71167865564,18.077,29.7895348602,1.39237432133,25.50935,2.88781053892
 10/18  18:00:00,26.9705124856,2.21493095989,0.0,0.0,3.71167865564,18.077,33.7690559076,3.64673250016,25.50935,4.61297340739
 10/18  19:00:00,28.3590933684,2.21493095989,0.0,0.0,3.71167865564,18.077,36.3170505666,6.19528666674,25.50935,4.61241389989
 10/18  20:00:00,23.3384406929,2.21493095989,0.0,0.0,3.71167865564,13.077,34.1235036707,8.15173924157,22.50825,3.46351442913
 10/18  21:00:00,23.2595400923,2.21493095989,0.0,0.0,3.71167865564,13.077,35.7299564398,10.1091004778,21.0077,4.61315596198
 10/18  22:00:00,23.1463385681,2.21493095989,0.0,0.0,3.71167865564,13.077,33.5828417671,12.1136385055,18.0066,3.46260326162
 10/18  23:00:00,24.306742292,2.21493095989,0.0,0.0,3.71167865564,13.077,19.6180287458,14.3057471011,3.0011,2.31118164472
 10/18  24:00:00,13.8565998699,2.21493095989,0.0,0.0,1.85583932782,5.577,25.3106399175,20.5713722382,3.0011,1.73816767925
 10/19  01:00:00,9.58626097958,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/19  02:00:00,9.61199534184,0.0,0.0,0.0,0.618613109274,5.0,3.59316475923,0.0,3.0011,0.592064759231
 10/19  03:00:00,9.6255541405,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/19  04:00:00,9.77663807668,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/19  05:00:00,13.8144567597,2.21493095989,0.0,0.0,1.85583932782,5.577,28.6541953264,23.5604617282,4.50165,0.592083598144
 10/19  06:00:00,28.2910373776,2.21493095989,0.0,0.0,3.71167865564,18.077,30.9723346626,16.3022076761,13.50495,1.16517698656
 10/19  07:00:00,26.9847129071,2.21493095989,0.0,0.0,3.71167865564,18.077,37.7787233189,12.1559671994,21.0077,4.6150561195
 10/19  08:00:00,20.7191540318,2.21493095989,0.0,0.0,3.71167865564,13.077,33.1922702457,13.5739778492,15.0055,4.61279239647
 10/19  09:00:00,20.7295121962,2.21493095989,0.0,0.0,3.71167865564,13.077,32.85335222,14.3855138173,15.0055,3.4623384027
 10/19  10:00:00,25.7358724488,2.21493095989,0.0,0.0,3.71167865564,18.077,47.5628002538,11.0893383492,33.0121,3.46136190459
 10/19  11:00:00,26.8555119593,2.21493095989,0.0,0.0,3.71167865564,18.077,51.9650402554,7.98853936844,40.51485,3.46165088694
 10/19  12:00:00,25.9787453667,2.21493095989,0.0,0.0,3.71167865564,18.077,41.8725306132,2.97137793957,36.0132,2.88795267362
 10/19  13:00:00,25.8203034828,2.21493095989,0.0,0.0,3.71167865564,18.077,34.8178180571,0.419051468043,31.51155,2.88721658903
 10/19  14:00:00,20.876311894,2.21493095989,0.00338645912176,0.0,3.71167865564,13.077,23.4312320145,0.110608643025,21.0077,2.31292337147
 10/19  15:00:00,20.8867796845,2.21493095989,0.0,0.0,3.71167865564,13.077,22.3931784483,0.0,19.50715,2.88602844826
 10/19  16:00:00,20.8088170172,2.21493095989,0.0,0.0,3.71167865564,13.077,24.8209919069,0.0,22.50825,2.31274190689
 10/19  17:00:00,25.7999789907,2.21493095989,0.00345259122764,0.0,3.71167865564,18.077,28.9709825693,0.0,25.50935,3.46163256926
 10/19  18:00:00,27.0246418451,2.21493095989,0.0,0.0,3.71167865564,18.077,29.7981333816,0.249353061929,25.50935,4.03943031968
 10/19  19:00:00,28.3832724509,2.21493095989,0.0,0.0,3.71167865564,18.077,34.1724698858,4.04840330656,25.50935,4.6147165792
 10/19  20:00:00,23.3424606782,2.21493095989,0.0,0.0,3.71167865564,13.077,34.1574591549,7.61179900891,22.50825,4.03741014602
 10/19  21:00:00,23.2753160111,2.21493095989,0.0,0.0,3.71167865564,13.077,31.8247901381,6.77895081673,21.0077,4.0381393214
 10/19  22:00:00,23.1743954233,2.21493095989,0.0,0.0,3.71167865564,13.077,28.5627448311,7.09369752232,18.0066,3.46244730881
 10/19  23:00:00,24.3194511828,2.21493095989,0.0,0.0,3.71167865564,13.077,15.9515428746,10.638375697,3.0011,2.31206717758
 10/19  24:00:00,13.8760752669,2.21493095989,0.0,0.0,1.85583932782,5.577,21.0280449922,16.2888106734,3.0011,1.73813431878
 10/20  01:00:00,9.61440066124,0.0,0.0,0.0,0.618613109274,5.0,3.59317648156,0.0,3.0011,0.59207648156
 10/20  02:00:00,9.64084124826,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/20  03:00:00,9.66080434768,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/20  04:00:00,10.3303512986,0.0,0.0,0.0,0.618613109274,5.0,3.59318237794,0.0,3.0011,0.592082377945
 10/20  05:00:00,14.3635642818,2.21493095989,0.0,0.0,1.85583932782,5.577,21.862334703,17.340684703,4.50165,0.02
 10/20  06:00:00,28.547669718,2.21493095989,0.0,0.0,3.71167865564,18.077,26.3262290162,11.0836832278,13.50495,1.73759578834
 10/20  07:00:00,27.0133161687,2.21493095989,0.0,0.0,3.71167865564,18.077,32.6906279583,7.06976972275,21.0077,4.61315823554
 10/20  08:00:00,20.7478590779,2.21493095989,0.0,0.0,3.71167865564,13.077,27.4637809435,8.42012035351,15.0055,4.03816059003
 10/20  09:00:00,20.7634109958,2.21493095989,0.0,0.0,3.71167865564,13.077,26.173269244,7.13183713664,15.0055,4.03593210738
 10/20  10:00:00,25.7804605291,2.21493095989,0.0,0.0,3.71167865564,18.077,41.169407826,5.26968923732,33.0121,2.88761858871
 10/20  11:00:00,26.8984754297,2.21493095989,0.0,0.0,3.71167865564,18.077,46.8634994611,2.88693317425,40.51485,3.46171628683
 10/20  12:00:00,26.0263390039,2.21493095989,0.0,0.0,3.71167865564,18.077,40.0657044694,0.59126300004,36.0132,3.46124146935
 10/20  13:00:00,25.8241064274,2.21493095989,0.0,0.0,3.71167865564,18.077,35.4339318074,1.03612618979,31.51155,2.8862556176
 10/20  14:00:00,20.8228430722,2.21493095989,0.0,0.0,3.71167865564,13.077,27.3468166629,4.02691926635,21.0077,2.31219739654
 10/20  15:00:00,20.8027740984,2.21493095989,0.0,0.0,3.71167865564,13.077,27.3520060964,5.53237114736,19.50715,2.31248494902
 10/20  16:00:00,20.7169558069,2.21493095989,0.0,0.0,3.71167865564,13.077,30.7142866068,5.32021623059,22.50825,2.88582037621
 10/20  17:00:00,25.714871933,2.21493095989,0.0,0.0,3.71167865564,18.077,31.9272392939,3.53037439223,25.50935,2.8875149017
 10/20  18:00:00,26.9682824523,2.21493095989,0.0,0.0,3.71167865564,18.077,34.5568076318,4.435298969,25.50935,4.61215866279
 10/20  19:00:00,28.2239605495,2.21493095989,0.0,0.0,3.71167865564,18.077,35.0347517097,4.91261776309,25.50935,4.6127839466
 10/20  20:00:00,23.2165416169,2.21493095989,0.0,0.0,3.71167865564,13.077,32.4845849262,5.93904336581,22.50825,4.03729156043
 10/20  21:00:00,23.1762168307,2.21493095989,0.0,0.0,3.71167865564,13.077,31.4416059661,6.39486695935,21.0077,4.03903900675
 10/20  22:00:00,23.165649911,2.21493095989,0.0,0.0,3.71167865564,13.077,30.4548213425,8.98647213548,18.0066,3.46174920705
 10/20  23:00:00,24.3154309681,2.21493095989,0.0,0.0,3.71167865564,13.077,17.4725138351,12.1597903407,3.0011,2.31162349445
 10/20  24:00:00,13.8680687689,2.21493095989,0.0,0.0,1.85583932782,5.577,23.079745486,18.3404787905,3.0011,1.73816669548
 10/21  01:00:00,9.60540198008,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/21  02:00:00,9.63557625177,0.0,0.0,0.0,0.618613109274,5.0,3.59317489898,0.0,3.0011,0.592074898982
 10/21  03:00:00,9.65001918697,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/21  04:00:00,9.80812488438,0.0,0.0,0.0,0.618613109274,5.0,3.59318079788,0.0,3.0011,0.59208079788
 10/21  05:00:00,13.8471734458,2.21493095989,0.0,0.0,1.85583932782,5.577,22.3456890363,17.8240390363,4.50165,0.02
 10/21  06:00:00,28.3249907494,2.21493095989,0.0,0.0,3.71167865564,18.077,25.6064410964,10.3639272029,13.50495,1.73756389349
 10/21  07:00:00,27.6506734754,2.21493095989,0.0,0.0,3.71167865564,18.077,29.3166875075,7.14387665565,21.0077,1.16511085188
 10/21  08:00:00,20.7552655077,2.21493095989,0.0,0.0,3.71167865564,13.077,24.4317621925,8.2610789892,15.0055,1.16518320328
 10/21  09:00:00,20.7795967249,2.21493095989,0.0,0.0,3.71167865564,13.077,25.351910039,6.30906989904,15.0055,4.03734013996
 10/21  10:00:00,25.7918489774,2.21493095989,0.0,0.0,3.71167865564,18.077,41.7207269577,5.24635367927,33.0121,3.46227327838
 10/21  11:00:00,26.90028062,2.21493095989,0.0,0.0,3.71167865564,18.077,47.8722882141,3.31974410703,40.51485,4.03769410709
 10/21  12:00:00,26.0257697003,2.21493095989,0.0,0.0,3.71167865564,18.077,42.1071642722,2.05676205501,36.0132,4.03720221716
 10/21  13:00:00,25.8342241097,2.21493095989,0.0,0.0,3.71167865564,18.077,36.725171023,1.75184294494,31.51155,3.46177807803
 10/21  14:00:00,20.8464622615,2.21493095989,0.0,0.0,3.71167865564,13.077,27.7134699442,3.24467295378,21.0077,3.46109699042
 10/21  15:00:00,20.8297108332,2.21493095989,0.0,0.0,3.71167865564,13.077,26.0568171168,3.66243259891,19.50715,2.88723451789
 10/21  16:00:00,20.747738168,2.21493095989,0.0,0.0,3.71167865564,13.077,29.1584548972,3.76372304166,22.50825,2.88648185557
 10/21  17:00:00,25.7542196485,2.21493095989,0.0,0.0,3.71167865564,18.077,31.7887828768,2.81860375298,25.50935,3.4608291238
 10/21  18:00:00,27.0361102328,2.21493095989,0.0,0.0,3.71167865564,18.077,29.8621178367,0.315186085017,25.50935,4.03758175169
 10/21  19:00:00,28.4675815625,2.21493095989,0.0,0.0,3.71167865564,18.077,30.122628371,0.0,25.50935,4.61327837096
 10/21  20:00:00,23.4531223605,2.21493095989,0.0,0.0,3.71167865564,13.077,27.2484987111,0.703190458836,22.50825,4.03705825229
 10/21  21:00:00,23.3763051795,2.21493095989,0.0,0.0,3.71167865564,13.077,26.0702858517,1.0237820654,21.0077,4.0388037863
 10/21  22:00:00,23.263752536,2.21493095989,0.0,0.0,3.71167865564,13.077,23.5484331008,2.08063067148,18.0066,3.46120242931
 10/21  23:00:00,24.4071562403,2.21493095989,0.0,0.0,3.71167865564,13.077,8.51839412323,3.20520929787,3.0011,2.31208482537
 10/21  24:00:00,13.9714309339,2.21493095989,0.0,0.0,1.85583932782,5.577,11.1706240083,6.43121125212,3.0011,1.73831275622
 10/22  01:00:00,9.69249526901,0.0,0.0,0.0,0.618613109274,5.0,3.59317715147,0.0,3.0011,0.592077151465
 10/22  02:00:00,9.73148301966,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/22  03:00:00,9.75906912863,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/22  04:00:00,9.9358672509,0.0,0.0,0.0,0.618613109274,5.0,3.59318304679,0.0,3.0011,0.592083046786
 10/22  05:00:00,13.9892083043,2.21493095989,0.0,0.0,1.85583932782,5.577,7.7200316588,3.1983816588,4.50165,0.02
 10/22  06:00:00,28.4960984703,2.21493095989,0.0,0.0,3.71167865564,18.077,15.2425646812,0.0,13.50495,1.73761468117
 10/22  07:00:00,27.8659132936,2.21493095989,0.00903412536768,0.0,3.71167865564,18.077,22.172755834,0.0,21.0077,1.16505583404
 10/22  08:00:00,20.9907181803,2.21493095989,0.0,0.0,3.71167865564,13.077,16.7433353922,0.0,15.0055,1.73783539219
 10/22  09:00:00,21.0510602064,2.21493095989,0.023950799697,0.0,3.71167865564,13.077,16.1707514622,0.0,15.0055,1.16525146218
 10/22  10:00:00,26.3133163446,2.21493095989,0.271883811063,0.0,3.71167865564,18.077,37.0494239173,0.0,33.0121,4.03732391731
 10/22  11:00:00,28.6122756732,2.21493095989,1.44482152325,0.0,3.71167865564,18.077,44.5525625026,0.0,40.51485,4.03771250256
 10/22  12:00:00,29.0215256541,2.21493095989,2.62644507506,0.0,3.71167865564,18.077,38.9010110496,0.0,36.0132,2.88781104955
 10/22  13:00:00,29.1086905061,2.21493095989,2.99625130323,0.0,3.71167865564,18.077,34.9729559158,0.0,31.51155,3.46140591582
 10/22  14:00:00,23.817666229,2.21493095989,2.69177126388,0.0,3.71167865564,13.077,23.3203240398,0.0,21.0077,2.31262403976
 10/22  15:00:00,23.6811583195,2.21493095989,2.55056110766,0.0,3.71167865564,13.077,21.8198484312,0.0,19.50715,2.31269843118
 10/22  16:00:00,23.3615683363,2.21493095989,2.24013181858,0.0,3.71167865564,13.077,25.3939265319,0.0,22.50825,2.8856765319
 10/22  17:00:00,28.3294792686,2.21493095989,2.213605218,0.0,3.71167865564,18.077,28.3964218724,0.0,25.50935,2.88707187237
 10/22  18:00:00,30.2027401301,2.21493095989,2.21981088273,0.0,3.71167865564,18.077,29.5471122792,0.0,25.50935,4.03776227916
 10/22  19:00:00,30.7656735722,2.21493095989,2.01207346039,0.0,3.71167865564,18.077,29.5466837123,0.0,25.50935,4.03733371231
 10/22  20:00:00,25.2740380298,2.21493095989,1.55319079202,0.0,3.71167865564,13.077,25.969697782,0.0,22.50825,3.46144778199
 10/22  21:00:00,24.6208026585,2.21493095989,1.02386247451,0.0,3.71167865564,13.077,25.0446772042,0.0,21.0077,4.03697720416
 10/22  22:00:00,23.9924805272,2.21493095989,0.537523038492,0.0,3.71167865564,13.077,20.8938473451,0.0,18.0066,2.88724734505
 10/22  23:00:00,24.6413291646,2.21493095989,0.0572074097435,0.0,3.71167865564,13.077,4.73927504553,0.0,3.0011,1.73817504553
 10/22  24:00:00,14.148205544,2.21493095989,0.0,0.0,1.85583932782,5.577,5.34054885502,0.0278448906325,3.0011,2.31160396439
 10/23  01:00:00,9.80656284136,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/23  02:00:00,9.78946278089,0.0,0.0,0.0,0.618613109274,5.0,3.59319117746,0.0,3.0011,0.592091177461
 10/23  03:00:00,9.76883472372,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/23  04:00:00,9.90091077008,0.0,0.0,0.0,0.618613109274,5.0,3.59314533153,0.0,3.0011,0.592045331531
 10/23  05:00:00,13.8907223525,2.21493095989,0.0,0.0,1.85583932782,5.577,13.8474392977,9.32578929769,4.50165,0.02
 10/23  06:00:00,28.3485485585,2.21493095989,0.0,0.0,3.71167865564,18.077,20.838919605,6.16875058364,13.50495,1.16521902133
 10/23  07:00:00,27.6701771639,2.21493095989,0.0,0.0,3.71167865564,18.077,30.7171278359,4.52068038044,21.0077,5.18874745545
 10/23  08:00:00,20.7772351468,2.21493095989,0.0,0.0,3.71167865564,13.077,23.4703012366,4.42604729489,15.0055,4.03875394174
 10/23  09:00:00,20.8049216805,2.21493095989,0.0,0.0,3.71167865564,13.077,21.6555269352,3.18708869973,15.0055,3.46293823547
 10/23  10:00:00,25.8273721797,2.21493095989,0.0,0.0,3.71167865564,18.077,37.6901262832,1.21648023689,33.0121,3.46154604626
 10/23  11:00:00,26.9502489826,2.21493095989,0.00697169202511,0.0,3.71167865564,18.077,43.9771914338,0.0,40.51485,3.46234143377
 10/23  12:00:00,26.1548144337,2.21493095989,0.0288131786859,0.0,3.71167865564,18.077,39.4748344189,0.0,36.0132,3.46163441887
 10/23  13:00:00,26.1584679582,2.21493095989,0.204387008035,0.0,3.71167865564,18.077,34.3984150276,0.0,31.51155,2.8868650276
 10/23  14:00:00,21.0292278323,2.21493095989,0.0574599101488,0.0,3.71167865564,13.077,23.3203762277,0.0,21.0077,2.31267622769
 10/23  15:00:00,20.9579868689,2.21493095989,0.0,0.0,3.71167865564,13.077,21.8199220437,0.0,19.50715,2.31277204368
 10/23  16:00:00,20.9066140085,2.21493095989,0.0351590547042,0.0,3.71167865564,13.077,25.394211896,0.0,22.50825,2.88596189595
 10/23  17:00:00,26.0192276983,2.21493095989,0.157541216261,0.0,3.71167865564,18.077,28.397428275,0.0,25.50935,2.88807827502
 10/23  18:00:00,27.7237698596,2.21493095989,0.0,0.0,3.71167865564,18.077,30.1230140567,0.0,25.50935,4.61366405669
 10/23  19:00:00,28.4754771527,2.21493095989,0.0,0.0,3.71167865564,18.077,30.1245761729,0.0,25.50935,4.61522617286
 10/23  20:00:00,23.4272307984,2.21493095989,0.0,0.0,3.71167865564,13.077,26.5651568941,0.0190880723754,22.50825,4.03781882174
 10/23  21:00:00,23.3266473675,2.21493095989,0.0,0.0,3.71167865564,13.077,27.2657304597,1.64610836599,21.0077,4.61192209376
 10/23  22:00:00,23.2063408757,2.21493095989,0.0,0.0,3.71167865564,13.077,25.071807199,3.6026628364,18.0066,3.4625443626
 10/23  23:00:00,24.3340378563,2.21493095989,0.0,0.0,3.71167865564,13.077,10.5358957227,5.79663931898,3.0011,1.73815640376
 10/23  24:00:00,13.8721043442,2.21493095989,0.0,0.0,1.85583932782,5.577,19.1864143776,14.4468486171,3.0011,1.73846576046
 10/24  01:00:00,9.6105347451,0.0,0.0,0.0,0.618613109274,5.0,3.5931954247,0.0,3.0011,0.592095424698
 10/24  02:00:00,9.6370784975,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/24  03:00:00,9.64507586848,0.0,0.0,0.0,0.618613109274,5.0,3.59319395998,0.0,3.0011,0.592093959978
 10/24  04:00:00,10.3087506921,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/24  05:00:00,14.3234918132,2.21493095989,0.0,0.0,1.85583932782,5.577,28.1320667901,23.0383686816,4.50165,0.592048108481
 10/24  06:00:00,28.4930841612,2.21493095989,0.0,0.0,3.71167865564,18.077,33.9564713116,19.2864674658,13.50495,1.16505384577
 10/24  07:00:00,27.5864373677,2.21493095989,0.0,0.0,3.71167865564,18.077,42.0679406253,16.445228769,21.0077,4.61501185625
 10/24  08:00:00,20.7022922522,2.21493095989,0.0,0.0,3.71167865564,13.077,34.139356571,14.5200016422,15.0055,4.61385492878
 10/24  09:00:00,20.7503111963,2.21493095989,0.0,0.0,3.71167865564,13.077,25.6688292639,7.20012019944,15.0055,3.46320906445
 10/24  10:00:00,25.8243270316,2.21493095989,0.0,0.0,3.71167865564,18.077,37.2708182581,0.796880084967,33.0121,3.46183817314
 10/24  11:00:00,27.3357530292,2.21493095989,0.284091297447,0.0,3.71167865564,18.077,43.9779733887,0.0,40.51485,3.46312338867
 10/24  12:00:00,27.8011869212,2.21493095989,1.51078078533,0.0,3.71167865564,18.077,39.4749690329,0.0,36.0132,3.46176903292
 10/24  13:00:00,27.9955790293,2.21493095989,1.93297335837,0.0,3.71167865564,18.077,34.3986265804,0.0,31.51155,2.88707658039
 10/24  14:00:00,22.8404034329,2.21493095989,1.75764860857,0.0,3.71167865564,13.077,23.320018747,0.0,21.0077,2.31231874696
 10/24  15:00:00,22.7575438432,2.21493095989,1.68290600481,0.0,3.71167865564,13.077,21.8197402239,0.0,19.50715,2.31259022386
 10/24  16:00:00,22.5181296432,2.21493095989,1.53395250047,0.0,3.71167865564,13.077,25.3943348701,0.0,22.50825,2.8860848701
 10/24  17:00:00,27.6285464931,2.21493095989,1.65147215024,0.0,3.71167865564,18.077,28.3975752537,0.0,25.50935,2.88822525374
 10/24  18:00:00,28.6679903284,2.21493095989,0.840483524159,0.0,3.71167865564,18.077,30.1232801929,0.0,25.50935,4.61393019292
 10/24  19:00:00,28.6422418475,2.21493095989,0.227484268132,0.0,3.71167865564,18.077,30.1244630272,0.0,25.50935,4.61511302716
 10/24  20:00:00,23.3770350559,2.21493095989,0.0,0.0,3.71167865564,13.077,26.5457940927,0.0,22.50825,4.03754409269
 10/24  21:00:00,23.2812321188,2.21493095989,0.0,0.0,3.71167865564,13.077,25.2586709981,0.213281339578,21.0077,4.03768965853
 10/24  22:00:00,23.2329419639,2.21493095989,0.0,0.0,3.71167865564,13.077,24.6010445856,2.55823216742,18.0066,4.03621241815
 10/24  23:00:00,24.3636276456,2.21493095989,0.0,0.0,3.71167865564,13.077,9.37302627953,4.63316752513,3.0011,1.7387587544
 10/24  24:00:00,13.9091921752,2.21493095989,0.0,0.0,1.85583932782,5.577,14.5310130902,9.79166734872,3.0011,1.73824574147
 10/25  01:00:00,9.64203391617,0.0,0.0,0.0,0.618613109274,5.0,3.59318967736,0.0,3.0011,0.592089677364
 10/25  02:00:00,9.66380355328,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/25  03:00:00,9.66797062138,0.0,0.0,0.0,0.618613109274,5.0,3.59318083598,0.0,3.0011,0.592080835978
 10/25  04:00:00,9.81057236204,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/25  05:00:00,13.8214569521,2.21493095989,0.0,0.0,1.85583932782,5.577,26.8054281099,21.7116913862,4.50165,0.592086723682
 10/25  06:00:00,28.2812624095,2.21493095989,0.0,0.0,3.71167865564,18.077,31.5616809222,16.8916987279,13.50495,1.16503219427
 10/25  07:00:00,27.5977490522,2.21493095989,0.0,0.0,3.71167865564,18.077,40.9554584319,15.3327430261,21.0077,4.61501540583
 10/25  08:00:00,20.6992656947,2.21493095989,0.0,0.0,3.71167865564,13.077,35.0735104977,15.4544843646,15.0055,4.61352613308
 10/25  09:00:00,20.728464979,2.21493095989,0.0,0.0,3.71167865564,13.077,30.4157669527,11.9472119188,15.0055,3.4630550339
 10/25  10:00:00,25.75528492,2.21493095989,0.0,0.0,3.71167865564,18.077,42.2523202116,5.77826792565,33.0121,3.46195228599
 10/25  11:00:00,26.9118232358,2.21493095989,0.0,0.0,3.71167865564,18.077,44.2987392614,0.320794424974,40.51485,3.46309483647
 10/25  12:00:00,26.0952137358,2.21493095989,0.00330344989876,0.0,3.71167865564,18.077,39.4750967333,0.0,36.0132,3.46189673331
 10/25  13:00:00,26.118820405,2.21493095989,0.195768252072,0.0,3.71167865564,18.077,34.398728545,0.0,31.51155,2.88717854497
 10/25  14:00:00,21.0484967284,2.21493095989,0.0976213577773,0.0,3.71167865564,13.077,23.3199816115,0.0,21.0077,2.31228161148
 10/25  15:00:00,20.9397754016,2.21493095989,0.0,0.0,3.71167865564,13.077,21.819827001,0.0,19.50715,2.31267700099
 10/25  16:00:00,20.8480259345,2.21493095989,0.0,0.0,3.71167865564,13.077,25.3943346462,0.0,22.50825,2.88608464625
 10/25  17:00:00,25.8289739124,2.21493095989,0.00199691716763,0.0,3.71167865564,18.077,28.3975819038,0.0,25.50935,2.88823190384
 10/25  18:00:00,27.674916173,2.21493095989,0.0,0.0,3.71167865564,18.077,30.1232133183,0.0,25.50935,4.6138633183
 10/25  19:00:00,28.4095048113,2.21493095989,0.0,0.0,3.71167865564,18.077,30.223184197,0.0986806411617,25.50935,4.61515355585
 10/25  20:00:00,23.3647622572,2.21493095989,0.0,0.0,3.71167865564,13.077,29.1158368262,2.57026646597,22.50825,4.03732036026
 10/25  21:00:00,23.2759754278,2.21493095989,0.0,0.0,3.71167865564,13.077,30.3248897083,4.70473050102,21.0077,4.61245920727
 10/25  22:00:00,23.1708829595,2.21493095989,0.0,0.0,3.71167865564,13.077,27.1791387511,5.71002226221,18.0066,3.46251648894
 10/25  23:00:00,24.3351909563,2.21493095989,0.0,0.0,3.71167865564,13.077,10.9962971565,5.68395881062,3.0011,2.31123834583
 10/25  24:00:00,13.9053781395,2.21493095989,0.0,0.0,1.85583932782,5.577,14.2780235623,9.53862835262,3.0011,1.73829520967
 10/26  01:00:00,9.64813551047,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/26  02:00:00,9.68850893129,0.0,0.0,0.0,0.618613109274,5.0,3.59315033085,0.0,3.0011,0.592050330847
 10/26  03:00:00,9.70486936972,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/26  04:00:00,9.85446777265,0.0,0.0,0.0,0.618613109274,5.0,3.59315626883,0.0,3.0011,0.592056268834
 10/26  05:00:00,13.8786766652,2.21493095989,0.0,0.0,1.85583932782,5.577,16.1345549293,11.6129049293,4.50165,0.02
 10/26  06:00:00,28.3397950807,2.21493095989,0.0,0.0,3.71167865564,18.077,21.8016264089,7.13166494903,13.50495,1.16501145987
 10/26  07:00:00,27.6643136194,2.21493095989,0.0,0.0,3.71167865564,18.077,31.4497753532,5.25278989724,21.0077,5.18928545598
 10/26  08:00:00,20.7767214593,2.21493095989,0.0,0.0,3.71167865564,13.077,24.2187002863,5.17448190378,15.0055,4.03871838254
 10/26  09:00:00,20.8060631555,2.21493095989,0.0,0.0,3.71167865564,13.077,23.3968947509,4.35474075641,15.0055,4.03665399446
 10/26  10:00:00,25.8344198381,2.21493095989,0.0,0.0,3.71167865564,18.077,38.4855270203,2.58552529861,33.0121,2.88790172169
 10/26  11:00:00,26.9817718577,2.21493095989,0.0,0.0,3.71167865564,18.077,43.977821971,0.0,40.51485,3.46297197096
 10/26  12:00:00,26.1628683336,2.21493095989,0.00731400715878,0.0,3.71167865564,18.077,39.474619249,0.0,36.0132,3.46141924895
 10/26  13:00:00,25.9337140351,2.21493095989,0.0,0.0,3.71167865564,18.077,34.398140431,0.0,31.51155,2.88659043101
 10/26  14:00:00,20.9448586702,2.21493095989,0.0,0.0,3.71167865564,13.077,23.3524729721,0.0317883417505,21.0077,2.31298463034
 10/26  15:00:00,20.9325863442,2.21493095989,0.0,0.0,3.71167865564,13.077,22.4208136455,0.0285082241203,19.50715,2.88515542135
 10/26  16:00:00,20.8494214918,2.21493095989,0.0,0.0,3.71167865564,13.077,24.8205168665,0.0,22.50825,2.31226686649
 10/26  17:00:00,25.8569924855,2.21493095989,0.00770135071719,0.0,3.71167865564,18.077,28.9709658872,0.0,25.50935,3.4616158872
 10/26  18:00:00,27.7299174337,2.21493095989,0.0,0.0,3.71167865564,18.077,29.5474694621,0.0,25.50935,4.03811946206
 10/26  19:00:00,28.4933191591,2.21493095989,0.0,0.0,3.71167865564,18.077,30.6975285142,0.0,25.50935,5.18817851416
 10/26  20:00:00,23.4482033666,2.21493095989,0.0,0.0,3.71167865564,13.077,27.2472976034,0.701655636167,22.50825,4.0373919672
 10/26  21:00:00,23.372024106,2.21493095989,0.0,0.0,3.71167865564,13.077,25.9378100343,0.891248766484,21.0077,4.03886126783
 10/26  22:00:00,23.266890051,2.21493095989,0.0,0.0,3.71167865564,13.077,23.6277543528,1.58484996267,18.0066,4.03630439016
 10/26  23:00:00,24.3964210007,2.21493095989,0.0,0.0,3.71167865564,13.077,8.35240823683,3.61211942745,3.0011,1.73918880938
 10/26  24:00:00,13.9480869482,2.21493095989,0.0,0.0,1.85583932782,5.577,12.4048166323,7.66567815972,3.0011,1.73803847258
 10/27  01:00:00,9.67729953121,0.0,0.0,0.0,0.618613109274,5.0,3.59315962182,0.0,3.0011,0.592059621815
 10/27  02:00:00,9.70993514121,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/27  03:00:00,9.72314209843,0.0,0.0,0.0,0.618613109274,5.0,3.593165545,0.0,3.0011,0.592065545004
 10/27  04:00:00,10.3973069513,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/27  05:00:00,14.4103470636,2.21493095989,0.0,0.0,1.85583932782,5.577,16.7663800727,11.6726586157,4.50165,0.592071456983
 10/27  06:00:00,28.5865314036,2.21493095989,0.0,0.0,3.71167865564,18.077,20.9989643639,6.32882707802,13.50495,1.16518728591
 10/27  07:00:00,27.6835617095,2.21493095989,0.0,0.0,3.71167865564,18.077,29.6066227443,3.98424676146,21.0077,4.61467598285
 10/27  08:00:00,20.7861005204,2.21493095989,0.0,0.0,3.71167865564,13.077,24.2207813432,4.6022157268,15.0055,4.61306561637
 10/27  09:00:00,20.7946902117,2.21493095989,0.0,0.0,3.71167865564,13.077,23.5160699598,5.0475949489,15.0055,3.46297501086
 10/27  10:00:00,25.7977564318,2.21493095989,0.0,0.0,3.71167865564,18.077,41.2122723515,4.73901801475,33.0121,3.46115433677
 10/27  11:00:00,26.9176159727,2.21493095989,0.0,0.0,3.71167865564,18.077,45.6997169578,1.72259709865,40.51485,3.46226985912
 10/27  12:00:00,26.0805586933,2.21493095989,0.00736995339821,0.0,3.71167865564,18.077,39.4741880671,0.0,36.0132,3.46098806707
 10/27  13:00:00,25.8930214542,2.21493095989,0.0,0.0,3.71167865564,18.077,34.3984735346,0.0,31.51155,2.88692353461
 10/27  14:00:00,20.913775208,2.21493095989,0.0,0.0,3.71167865564,13.077,23.3755242013,0.0552724422653,21.0077,2.31255175906
 10/27  15:00:00,20.9108269359,2.21493095989,0.0,0.0,3.71167865564,13.077,22.4527579535,0.0593081674801,19.50715,2.88629978599
 10/27  16:00:00,20.8395525173,2.21493095989,0.0,0.0,3.71167865564,13.077,24.8200381521,0.0,22.50825,2.31178815205
 10/27  17:00:00,25.8629484112,2.21493095989,0.00846378858448,0.0,3.71167865564,18.077,28.9709124305,0.0,25.50935,3.46156243047
 10/27  18:00:00,27.7430791496,2.21493095989,0.0,0.0,3.71167865564,18.077,29.5485930362,0.0,25.50935,4.03924303624
 10/27  19:00:00,28.3576818748,2.21493095989,0.0,0.0,3.71167865564,18.077,30.6995826866,0.0,25.50935,5.19023268656
 10/27  20:00:00,23.3440501927,2.21493095989,0.0,0.0,3.71167865564,13.077,25.9718935949,0.0,22.50825,3.46364359494
 10/27  21:00:00,23.2849863218,2.21493095989,0.0,0.0,3.71167865564,13.077,25.823395002,0.201650592958,21.0077,4.61404440906
 10/27  22:00:00,23.268061339,2.21493095989,0.0,0.0,3.71167865564,13.077,23.098188425,1.62935450209,18.0066,3.46223392296
 10/27  23:00:00,24.4099386149,2.21493095989,0.0,0.0,3.71167865564,13.077,8.1508407002,2.83766100172,3.0011,2.31207969847
 10/27  24:00:00,13.9706564518,2.21493095989,0.0,0.0,1.85583932782,5.577,11.0491085655,6.30978048262,3.0011,1.73822808291
 10/28  01:00:00,9.69418202536,0.0,0.0,0.0,0.618613109274,5.0,3.59315542605,0.0,3.0011,0.592055426049
 10/28  02:00:00,9.72637061589,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/28  03:00:00,9.73991595728,0.0,0.0,0.0,0.618613109274,5.0,3.59316135592,0.0,3.0011,0.592061355918
 10/28  04:00:00,9.90016594468,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/28  05:00:00,13.9277320254,2.21493095989,0.0,0.0,1.85583932782,5.577,11.507192933,6.98554293305,4.50165,0.02
 10/28  06:00:00,28.4070640971,2.21493095989,0.0,0.0,3.71167865564,18.077,19.2865143005,4.04380952053,13.50495,1.73775477997
 10/28  07:00:00,27.7525799459,2.21493095989,0.0,0.0,3.71167865564,18.077,23.5160833448,1.34319944038,21.0077,1.16518390445
 10/28  08:00:00,20.8623958313,2.21493095989,0.0,0.0,3.71167865564,13.077,18.3174497079,1.57415030165,15.0055,1.7377994062
 10/28  09:00:00,20.8832132872,2.21493095989,0.0,0.0,3.71167865564,13.077,19.60964111,0.566661455027,15.0055,4.03747965501
 10/28  10:00:00,25.909717321,2.21493095989,0.0,0.0,3.71167865564,18.077,36.4748703007,0.0,33.0121,3.46277030072
 10/28  11:00:00,27.081884847,2.21493095989,0.0241600920242,0.0,3.71167865564,18.077,44.5524504313,0.0,40.51485,4.03760043128
 10/28  12:00:00,26.9484312666,2.21493095989,0.662146629994,0.0,3.71167865564,18.077,40.0515256312,0.0,36.0132,4.03832563119
 10/28  13:00:00,27.586510427,2.21493095989,1.51013189648,0.0,3.71167865564,18.077,34.9738219975,0.0,31.51155,3.46227199748
 10/28  14:00:00,22.7391011013,2.21493095989,1.64222754661,0.0,3.71167865564,13.077,24.4688984539,0.0,21.0077,3.46119845385
 10/28  15:00:00,23.4484098204,2.21493095989,2.32850661154,0.0,3.71167865564,13.077,22.9691659511,0.0,19.50715,3.46201595111
 10/28  16:00:00,23.916635678,2.21493095989,2.78570693446,0.0,3.71167865564,13.077,25.3953699281,0.0,22.50825,2.88711992808
 10/28  17:00:00,28.9574770112,2.21493095989,2.84891227688,0.0,3.71167865564,18.077,28.3972691625,0.0,25.50935,2.88791916251
 10/28  18:00:00,30.7762835962,2.21493095989,2.81562891999,0.0,3.71167865564,18.077,30.1230275371,0.0,25.50935,4.61367753711
 10/28  19:00:00,31.2171556791,2.21493095989,2.45901987372,0.0,3.71167865564,18.077,30.1219672069,0.0,25.50935,4.61261720695
 10/28  20:00:00,25.705465431,2.21493095989,1.97338523157,0.0,3.71167865564,13.077,26.5459644893,0.0,22.50825,4.03771448933
 10/28  21:00:00,25.1477547974,2.21493095989,1.52371719575,0.0,3.71167865564,13.077,25.0459317674,0.0,21.0077,4.03823176738
 10/28  22:00:00,24.5798229161,2.21493095989,1.09590411638,0.0,3.71167865564,13.077,21.4677195643,0.0,18.0066,3.46111956431
 10/28  23:00:00,25.3790334842,2.21493095989,0.748094300966,0.0,3.71167865564,13.077,5.31373492598,0.0,3.0011,2.31263492598
 10/28  24:00:00,14.2249813737,2.21493095989,0.0,0.0,1.85583932782,5.577,4.73935770882,0.0,3.0011,1.73825770882
 10/29  01:00:00,9.87736795218,0.0,0.0,0.0,0.618613109274,5.0,3.59318010007,0.0,3.0011,0.592080100065
 10/29  02:00:00,9.89507058509,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/29  03:00:00,9.89669889773,0.0,0.0,0.0,0.618613109274,5.0,3.5931860163,0.0,3.0011,0.5920860163
 10/29  04:00:00,10.0606026353,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/29  05:00:00,14.1221451821,2.21493095989,0.0,0.0,1.85583932782,5.577,5.13303346054,0.0392915645588,4.50165,0.592091895983
 10/29  06:00:00,28.6238951348,2.21493095989,0.0117822443983,0.0,3.71167865564,18.077,14.6700164168,0.0,13.50495,1.16506641678
 10/29  07:00:00,28.4075375948,2.21493095989,0.472750519637,0.0,3.71167865564,18.077,22.7454755795,0.0,21.0077,1.73777557946
 10/29  08:00:00,21.3536090346,2.21493095989,0.317407885163,0.0,3.71167865564,13.077,16.1708470537,0.0,15.0055,1.16534705374
 10/29  09:00:00,21.8382859638,2.21493095989,0.781413617774,0.0,3.71167865564,13.077,16.1708369679,0.0,15.0055,1.16533696791
 10/29  10:00:00,27.7716639995,2.21493095989,1.68475148958,0.0,3.71167865564,18.077,37.0503333641,0.0,33.0121,4.03823336409
 10/29  11:00:00,30.3504794924,2.21493095989,3.12676035735,0.0,3.71167865564,18.077,44.5530650978,0.0,40.51485,4.03821509779
 10/29  12:00:00,30.9463374848,2.21493095989,4.49810521373,0.0,3.71167865564,18.077,39.475097336,0.0,36.0132,3.46189733602
 10/29  13:00:00,31.217437657,2.21493095989,5.06801065438,0.0,3.71167865564,18.077,34.9730186733,0.0,31.51155,3.46146867332
 10/29  14:00:00,24.4718463627,2.21493095989,3.33521897981,0.0,3.71167865564,13.077,23.3201354705,0.0,21.0077,2.3124354705
 10/29  15:00:00,22.8429281181,2.21493095989,1.73495864526,0.0,3.71167865564,13.077,22.3935097779,0.0,19.50715,2.88635977789
 10/29  16:00:00,22.10920845,2.21493095989,1.05596940843,0.0,3.71167865564,13.077,24.8210099348,0.0,22.50825,2.31275993481
 10/29  17:00:00,26.8311072821,2.21493095989,0.866328602128,0.0,3.71167865564,18.077,28.9706702847,0.0,25.50935,3.46132028475
 10/29  18:00:00,28.4774981171,2.21493095989,0.644783158184,0.0,3.71167865564,18.077,29.5474084253,0.0,25.50935,4.03805842526
 10/29  19:00:00,28.8118291325,2.21493095989,0.221451703231,0.0,3.71167865564,18.077,29.5473007694,0.0,25.50935,4.03795076938
 10/29  20:00:00,23.5355521337,2.21493095989,0.0,0.0,3.71167865564,13.077,25.3960909203,0.0,22.50825,2.88784092028
 10/29  21:00:00,23.4218321412,2.21493095989,0.0,0.0,3.71167865564,13.077,25.0452408732,0.0,21.0077,4.03754087319
 10/29  22:00:00,23.2760113022,2.21493095989,0.0,0.0,3.71167865564,13.077,21.4987565534,0.0308213268664,18.0066,3.46133522649
 10/29  23:00:00,24.3652989633,2.21493095989,0.0,0.0,3.71167865564,13.077,7.41468581435,2.6751338297,3.0011,1.73845198465
 10/29  24:00:00,13.8892496582,2.21493095989,0.0,0.0,1.85583932782,5.577,14.1938600003,8.88100023616,3.0011,2.31175976416
 10/30  01:00:00,9.63041851599,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/30  02:00:00,9.663507,0.0,0.0,0.0,0.618613109274,5.0,3.59315048614,0.0,3.0011,0.592050486143
