Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/30  03:00:00,9.66718753419,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/30  04:00:00,9.80750631947,0.0,0.0,0.0,0.618613109274,5.0,3.59315642388,0.0,3.0011,0.592056423883
 10/30  05:00:00,13.8181753889,2.21493095989,0.0,0.0,1.85583932782,5.577,24.7128420292,20.1911920292,4.50165,0.02
 10/30  06:00:00,28.2836165447,2.21493095989,0.0,0.0,3.71167865564,18.077,29.5008919692,14.2582135484,13.50495,1.73772842081
 10/30  07:00:00,27.6111103285,2.21493095989,0.0,0.0,3.71167865564,18.077,36.7872270704,11.1658439651,21.0077,4.61368310529
 10/30  08:00:00,20.7126653225,2.21493095989,0.0,0.0,3.71167865564,13.077,31.765423961,12.1475184373,15.0055,4.61240552364
 10/30  09:00:00,20.7264477474,2.21493095989,0.0,0.0,3.71167865564,13.077,30.0763648659,11.6083914654,15.0055,3.46247340051
 10/30  10:00:00,25.7317934636,2.21493095989,0.0,0.0,3.71167865564,18.077,46.2887906779,9.8151099882,33.0121,3.46158068968
 10/30  11:00:00,26.8728126296,2.21493095989,0.0,0.0,3.71167865564,18.077,47.86384333,3.88613145912,40.51485,3.46286187088
 10/30  12:00:00,26.0288214828,2.21493095989,0.0,0.0,3.71167865564,18.077,39.4752530592,0.0,36.0132,3.46205305921
 10/30  13:00:00,25.8479298912,2.21493095989,0.0,0.0,3.71167865564,18.077,34.3990115515,0.0,31.51155,2.88746155155
 10/30  14:00:00,20.8749744509,2.21493095989,0.0,0.0,3.71167865564,13.077,23.3462757049,0.0259337720165,21.0077,2.31264193284
 10/30  15:00:00,20.8764529633,2.21493095989,0.0,0.0,3.71167865564,13.077,22.3927643456,0.0,19.50715,2.88561434557
 10/30  16:00:00,20.7924770458,2.21493095989,0.0,0.0,3.71167865564,13.077,24.8212203882,0.0,22.50825,2.31297038819
 10/30  17:00:00,25.7742308449,2.21493095989,0.00267451041639,0.0,3.71167865564,18.077,28.9713694386,0.0,25.50935,3.46201943856
 10/30  18:00:00,27.640806928,2.21493095989,0.0,0.0,3.71167865564,18.077,30.1229834496,0.0,25.50935,4.61363344961
 10/30  19:00:00,28.4004297321,2.21493095989,0.0,0.0,3.71167865564,18.077,30.1956837287,0.0710060057674,25.50935,4.61532772296
 10/30  20:00:00,23.3692092538,2.21493095989,0.0,0.0,3.71167865564,13.077,28.5151525901,1.96909779037,22.50825,4.03780479977
 10/30  21:00:00,23.2807607493,2.21493095989,0.0,0.0,3.71167865564,13.077,29.3656245788,3.74590652847,21.0077,4.61201805034
 10/30  22:00:00,23.1562004234,2.21493095989,0.0,0.0,3.71167865564,13.077,27.7913945063,6.32217662931,18.0066,3.46261787695
 10/30  23:00:00,24.2953873716,2.21493095989,0.0,0.0,3.71167865564,13.077,15.371621009,10.059032766,3.0011,2.31148824305
 10/30  24:00:00,13.8495423196,2.21493095989,0.0,0.0,1.85583932782,5.577,22.1173839389,17.3779029476,3.0011,1.73838099132
 10/31  01:00:00,9.57740085069,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/31  02:00:00,9.59632251639,0.0,0.0,0.0,0.618613109274,5.0,3.59317526825,0.0,3.0011,0.592075268249
 10/31  03:00:00,9.60646934971,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/31  04:00:00,10.2725192289,0.0,0.0,0.0,0.618613109274,5.0,3.59318116656,0.0,3.0011,0.59208116656
 10/31  05:00:00,14.2867357772,2.21493095989,0.0,0.0,1.85583932782,5.577,34.7191182197,30.1974682197,4.50165,0.02
 10/31  06:00:00,28.4641478075,2.21493095989,0.0,0.0,3.71167865564,18.077,40.3780923866,25.7080547374,13.50495,1.1650876492
 10/31  07:00:00,27.5590442498,2.21493095989,0.0,0.0,3.71167865564,18.077,47.9832994445,21.7869526773,21.0077,5.18864676719
 10/31  08:00:00,20.6690089312,2.21493095989,0.0,0.0,3.71167865564,13.077,40.7940648566,21.1753095801,15.0055,4.61325527652
 10/31  09:00:00,20.6978372864,2.21493095989,0.0,0.0,3.71167865564,13.077,36.1759513363,17.7070516994,15.0055,3.46339963694
 10/31  10:00:00,25.7295864214,2.21493095989,0.0,0.0,3.71167865564,18.077,44.4533145353,7.97903634927,33.0121,3.46217818605
 10/31  11:00:00,26.8814898723,2.21493095989,0.0,0.0,3.71167865564,18.077,45.5211355814,1.54297988867,40.51485,3.46330569275
 10/31  12:00:00,26.0303913546,2.21493095989,0.0027075615719,0.0,3.71167865564,18.077,39.475069652,0.0,36.0132,3.46186965205
 10/31  13:00:00,25.8377690817,2.21493095989,0.0,0.0,3.71167865564,18.077,34.3984768472,0.0,31.51155,2.8869268472
 10/31  14:00:00,20.8620779824,2.21493095989,0.0,0.0,3.71167865564,13.077,23.4037632174,0.083381611206,21.0077,2.31268160623
 10/31  15:00:00,20.8638520737,2.21493095989,0.0,0.0,3.71167865564,13.077,22.3932068468,0.0,19.50715,2.88605684676
 10/31  16:00:00,20.7806782567,2.21493095989,0.0,0.0,3.71167865564,13.077,24.8207840714,0.0,22.50825,2.3125340714
 10/31  17:00:00,25.7799798106,2.21493095989,0.00486624599671,0.0,3.71167865564,18.077,28.9711941983,0.0,25.50935,3.46184419828
 10/31  18:00:00,27.6600308609,2.21493095989,0.0,0.0,3.71167865564,18.077,30.1231340154,0.0,25.50935,4.61378401544
 10/31  19:00:00,28.2811523609,2.21493095989,0.0,0.0,3.71167865564,18.077,30.1234368226,0.0,25.50935,4.61408682262
 10/31  20:00:00,23.2678711513,2.21493095989,0.0,0.0,3.71167865564,13.077,27.3523177052,0.806281775858,22.50825,4.03778592929
 10/31  21:00:00,23.2218290627,2.21493095989,0.0,0.0,3.71167865564,13.077,27.3124445257,1.69224805034,21.0077,4.61249647539
 10/31  22:00:00,23.2119817383,2.21493095989,0.0,0.0,3.71167865564,13.077,24.9207057104,3.4513186335,18.0066,3.46278707693
 10/31  23:00:00,24.3447977659,2.21493095989,0.0,0.0,3.71167865564,13.077,10.7304261139,5.41780531183,3.0011,2.31152080204
 10/31  24:00:00,13.8989552604,2.21493095989,0.0,0.0,1.85583932782,5.577,15.8732473276,11.1339295513,3.0011,1.73821777626
 11/01  01:00:00,9.62635245143,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/01  02:00:00,9.65241638777,0.0,0.0,0.0,0.618613109274,5.0,3.59318842718,0.0,3.0011,0.592088427184
 11/01  03:00:00,9.65933180729,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/01  04:00:00,9.80381171446,0.0,0.0,0.0,0.618613109274,5.0,3.59319430461,0.0,3.0011,0.592094304613
 11/01  05:00:00,13.8196570248,2.21493095989,0.0,0.0,1.85583932782,5.577,24.5788718048,20.0572218048,4.50165,0.02
 11/01  06:00:00,28.279677453,2.21493095989,0.0,0.0,3.71167865564,18.077,30.383233104,15.1405784792,13.50495,1.73770462478
 11/01  07:00:00,27.6045039267,2.21493095989,0.0,0.0,3.71167865564,18.077,36.4636901263,10.8421829905,21.0077,4.61380713583
 11/01  08:00:00,20.7114518563,2.21493095989,0.0,0.0,3.71167865564,13.077,30.5025576083,10.8844075922,15.0055,4.61265001606
 11/01  09:00:00,20.7314365549,2.21493095989,0.0,0.0,3.71167865564,13.077,27.5365270361,9.06796598802,15.0055,3.46306104806
 11/01  10:00:00,25.7325967084,2.21493095989,0.0,0.0,3.71167865564,18.077,43.4111219061,6.93715088532,33.0121,3.46187102073
 11/01  11:00:00,26.8479815885,2.21493095989,0.0,0.0,3.71167865564,18.077,48.2483997463,4.27053868873,40.51485,3.46301105758
 11/01  12:00:00,25.9629466506,2.21493095989,0.0,0.0,3.71167865564,18.077,41.0149745206,1.54012762301,36.0132,3.46164689762
 11/01  13:00:00,25.7686468601,2.21493095989,0.0,0.0,3.71167865564,18.077,35.8649194648,1.46652307034,31.51155,2.88684639449
 11/01  14:00:00,20.7698150831,2.21493095989,0.0,0.0,3.71167865564,13.077,28.3646710515,4.47088742815,21.0077,2.88608362332
 11/01  15:00:00,20.7572453559,2.21493095989,0.0,0.0,3.71167865564,13.077,27.9133235352,6.09314733283,19.50715,2.31302620235
 11/01  16:00:00,20.6718921274,2.21493095989,0.0,0.0,3.71167865564,13.077,31.7253910659,6.90409055227,22.50825,2.31305051358
 11/01  17:00:00,25.6600108126,2.21493095989,0.0,0.0,3.71167865564,18.077,37.0024549655,8.03110677391,25.50935,3.46199819159
 11/01  18:00:00,27.5450286278,2.21493095989,0.0,0.0,3.71167865564,18.077,40.7115835764,10.5884704184,25.50935,4.61376315801
 11/01  19:00:00,28.3116872671,2.21493095989,0.0,0.0,3.71167865564,18.077,42.4606150405,12.33622652,25.50935,4.61503852046
 11/01  20:00:00,23.2886722854,2.21493095989,0.0,0.0,3.71167865564,13.077,41.1869112238,14.641285125,22.50825,4.0373760988
 11/01  21:00:00,23.2143811515,2.21493095989,0.0,0.0,3.71167865564,13.077,41.2598955856,15.6381069047,21.0077,4.61408868089
 11/01  22:00:00,23.1045834751,2.21493095989,0.0,0.0,3.71167865564,13.077,39.2733199372,17.2305309298,18.0066,4.03618900743
 11/01  23:00:00,24.274719268,2.21493095989,0.0,0.0,3.71167865564,13.077,25.2407986102,20.5004676497,3.0011,1.73923096043
 11/01  24:00:00,13.8123097969,2.21493095989,0.0,0.0,1.85583932782,5.577,31.5010293211,26.7618008249,3.0011,1.7381284962
 11/02  01:00:00,9.54389775728,0.0,0.0,0.0,0.618613109274,5.0,3.59319099075,0.0,3.0011,0.592090990755
 11/02  02:00:00,9.57128575386,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/02  03:00:00,9.5856729659,0.0,0.0,0.0,0.618613109274,5.0,3.59314514601,0.0,3.0011,0.592045146005
 11/02  04:00:00,9.73509625648,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/02  05:00:00,13.7625625459,2.21493095989,0.0,0.0,1.85583932782,5.577,35.515201275,30.4215001845,4.50165,0.592051090474
 11/02  06:00:00,28.2316021452,2.21493095989,0.0,0.0,3.71167865564,18.077,38.5336307815,23.8633885318,13.50495,1.16529224971
 11/02  07:00:00,27.5548696474,2.21493095989,0.0,0.0,3.71167865564,18.077,45.065703126,19.4423440311,21.0077,4.61565909497
 11/02  08:00:00,20.6581380402,2.21493095989,0.0,0.0,3.71167865564,13.077,39.5789818217,19.9589166247,15.0055,4.61456519704
 11/02  09:00:00,20.6773149684,2.21493095989,0.0,0.0,3.71167865564,13.077,36.9109228554,17.8688091922,15.0055,4.03661366323
 11/02  10:00:00,25.6711774507,2.21493095989,0.0,0.0,3.71167865564,18.077,52.2314210601,16.332012236,33.0121,2.8873088241
 11/02  11:00:00,26.7998268459,2.21493095989,0.0,0.0,3.71167865564,18.077,61.0764006973,16.5249594571,40.51485,4.03659124023
 11/02  12:00:00,25.8777386455,2.21493095989,0.0,0.0,3.71167865564,18.077,56.1673340613,16.6927548229,36.0132,3.46137923838
 11/02  13:00:00,25.6754729499,2.21493095989,0.0,0.0,3.71167865564,18.077,52.3750275339,17.9766367866,31.51155,2.88684074733
 11/02  14:00:00,20.6754862341,2.21493095989,0.0,0.0,3.71167865564,13.077,44.4177727,21.0975979396,21.0077,2.31247476044
 11/02  15:00:00,20.6531014354,2.21493095989,0.0,0.0,3.71167865564,13.077,46.9961680523,24.6026336353,19.50715,2.88638441698
 11/02  16:00:00,20.5644881628,2.21493095989,0.0,0.0,3.71167865564,13.077,51.776941904,26.9556577111,22.50825,2.31303419294
 11/02  17:00:00,25.5692180638,2.21493095989,0.0,0.0,3.71167865564,18.077,53.8097309476,24.8387262656,25.50935,3.46165468193
 11/02  18:00:00,28.1013835248,2.21493095989,0.0,0.0,3.71167865564,18.077,55.0337672927,24.9123448629,25.50935,4.6120724299
 11/02  19:00:00,28.2422609681,2.21493095989,0.0,0.0,3.71167865564,18.077,55.5869295134,25.4638197978,25.50935,4.61375971559
 11/02  20:00:00,23.2261708215,2.21493095989,0.0,0.0,3.71167865564,13.077,53.040580606,26.4949632239,22.50825,4.0373673821
 11/02  21:00:00,23.160690371,2.21493095989,0.0,0.0,3.71167865564,13.077,51.9481897902,26.3274064792,21.0077,4.613083311
 11/02  22:00:00,23.0578521365,2.21493095989,0.0,0.0,3.71167865564,13.077,49.090739848,27.621567523,18.0066,3.462572325
 11/02  23:00:00,24.251542248,2.21493095989,0.0,0.0,3.71167865564,13.077,35.5431406019,30.2301206972,3.0011,2.31191990466
 11/02  24:00:00,13.768179493,2.21493095989,0.0,0.0,1.85583932782,5.577,42.7973864074,38.0581135964,3.0011,1.73817281101
 11/03  01:00:00,9.48899774747,0.0,0.0,0.0,0.618613109274,5.0,3.5931894003,0.0,3.0011,0.592089400299
 11/03  02:00:00,9.51609161803,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/03  03:00:00,9.52972340107,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/03  04:00:00,10.1964837624,0.0,0.0,0.0,0.618613109274,5.0,3.59319527619,0.0,3.0011,0.592095276186
 11/03  05:00:00,14.2293209446,2.21493095989,0.0,0.0,1.85583932782,5.577,48.119917223,43.598267223,4.50165,0.02
 11/03  06:00:00,28.4170446977,2.21493095989,0.0,0.0,3.71167865564,18.077,52.3483481304,37.1056457892,13.50495,1.73775234125
 11/03  07:00:00,28.1432546466,2.21493095989,0.0,0.0,3.71167865564,18.077,58.6302120366,33.0076128191,21.0077,4.61489921757
 11/03  08:00:00,20.6131985695,2.21493095989,0.0,0.0,3.71167865564,13.077,53.8535557045,34.2341081617,15.0055,4.61394754286
 11/03  09:00:00,20.6216302931,2.21493095989,0.0,0.0,3.71167865564,13.077,53.6842504752,34.6425604535,15.0055,4.03619002179
 11/03  10:00:00,25.6167524409,2.21493095989,0.0,0.0,3.71167865564,18.077,67.1534277433,31.2537972156,33.0121,2.88753052776
 11/03  11:00:00,26.7768580266,2.21493095989,0.0,0.0,3.71167865564,18.077,72.3343967535,27.783247288,40.51485,4.03629946545
 11/03  12:00:00,25.841653327,2.21493095989,0.0,0.0,3.71167865564,18.077,64.7131597921,25.2388704235,36.0132,3.46108936862
 11/03  13:00:00,25.648685965,2.21493095989,0.0,0.0,3.71167865564,18.077,58.5913789913,24.1931939676,31.51155,2.88663502371
 11/03  14:00:00,20.6513656121,2.21493095989,0.0,0.0,3.71167865564,13.077,49.679837265,26.3598046427,21.0077,2.31233262232
 11/03  15:00:00,20.6281804131,2.21493095989,0.0,0.0,3.71167865564,13.077,52.318869163,29.9254796725,19.50715,2.88623949052
 11/03  16:00:00,20.5488530309,2.21493095989,0.0,0.0,3.71167865564,13.077,53.8466164024,29.0264775856,22.50825,2.31188881675
 11/03  17:00:00,25.551758487,2.21493095989,0.0,0.0,3.71167865564,18.077,55.5364783736,26.5654291385,25.50935,3.46169923508
 11/03  18:00:00,28.0864184226,2.21493095989,0.0,0.0,3.71167865564,18.077,58.9435547666,28.8203632955,25.50935,4.61384147116
 11/03  19:00:00,28.0888117599,2.21493095989,0.0,0.0,3.71167865564,18.077,60.9543717683,30.8294376966,25.50935,4.61558407177
 11/03  20:00:00,23.0807489295,2.21493095989,0.0,0.0,3.71167865564,13.077,57.6955060296,31.1494711781,22.50825,4.03778485159
 11/03  21:00:00,23.0428366692,2.21493095989,0.0,0.0,3.71167865564,13.077,57.5169192265,31.8959346475,21.0077,4.61328457899
 11/03  22:00:00,23.0406630439,2.21493095989,0.0,0.0,3.71167865564,13.077,56.4547445421,34.9853699806,18.0066,3.46277456149
 11/03  23:00:00,24.2393728353,2.21493095989,0.0,0.0,3.71167865564,13.077,44.629211102,39.3160385008,3.0011,2.3120726012
 11/03  24:00:00,13.758357829,2.21493095989,0.0,0.0,1.85583932782,5.577,51.3014897802,46.5620918307,3.0011,1.73829794957
 11/04  01:00:00,9.47894348468,0.0,0.0,0.0,0.618613109274,5.0,3.59317858652,0.0,3.0011,0.592078586517
 11/04  02:00:00,9.50429262074,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/04  03:00:00,9.51821378823,0.0,0.0,0.0,0.618613109274,5.0,3.59318447956,0.0,3.0011,0.592084479559
 11/04  04:00:00,9.66940444316,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/04  05:00:00,13.7128442387,2.21493095989,0.0,0.0,1.85583932782,5.577,56.003321183,51.481671183,4.50165,0.02
 11/04  06:00:00,28.1870678379,2.21493095989,0.0,0.0,3.71167865564,18.077,59.7423216443,44.4994873693,13.50495,1.73788427501
 11/04  07:00:00,28.1418288092,2.21493095989,0.0,0.0,3.71167865564,18.077,61.9894864322,39.8167619051,21.0077,1.16502452718
 11/04  08:00:00,20.6127146111,2.21493095989,0.0,0.0,3.71167865564,13.077,56.6207673034,39.877211741,15.0055,1.73805556237
 11/04  09:00:00,20.6251594178,2.21493095989,0.0,0.0,3.71167865564,13.077,55.7014004329,36.6573406231,15.0055,4.03855980972
 11/04  10:00:00,25.6299737636,2.21493095989,0.0,0.0,3.71167865564,18.077,65.233366981,28.7577629537,33.0121,3.46350402731
 11/04  11:00:00,26.7956364157,2.21493095989,0.0,0.0,3.71167865564,18.077,67.8495368648,22.7219046435,40.51485,4.61278222128
 11/04  12:00:00,25.8848727466,2.21493095989,0.0,0.0,3.71167865564,18.077,58.1834712294,18.1314896027,36.0132,4.03878162672
 11/04  13:00:00,25.6946175013,2.21493095989,0.0,0.0,3.71167865564,18.077,51.1863784661,16.2117821019,31.51155,3.46304636414
 11/04  14:00:00,20.7019148225,2.21493095989,0.0,0.0,3.71167865564,13.077,41.049458125,16.5802349347,21.0077,3.46152319026
 11/04  15:00:00,20.6952100463,2.21493095989,0.0,0.0,3.71167865564,13.077,38.2525604467,15.2836887391,19.50715,3.46172170762
 11/04  16:00:00,20.619173377,2.21493095989,0.0,0.0,3.71167865564,13.077,40.073390438,14.6780048988,22.50825,2.88713553924
 11/04  17:00:00,25.6186754147,2.21493095989,0.0,0.0,3.71167865564,18.077,44.2043067605,15.2329281511,25.50935,3.4620286094
 11/04  18:00:00,28.1462465242,2.21493095989,0.0,0.0,3.71167865564,18.077,45.5560210589,15.4334234644,25.50935,4.61324759452
 11/04  19:00:00,28.2858220871,2.21493095989,0.0,0.0,3.71167865564,18.077,46.0598899795,16.510054084,25.50935,4.04048589551
 11/04  20:00:00,23.2667080788,2.21493095989,0.0,0.0,3.71167865564,13.077,44.6091247876,18.0631228399,22.50825,4.03775194775
 11/04  21:00:00,23.1960267537,2.21493095989,0.0,0.0,3.71167865564,13.077,44.5384640865,18.9161015955,21.0077,4.61466249098
 11/04  22:00:00,23.0885859036,2.21493095989,0.0,0.0,3.71167865564,13.077,42.787871372,21.3200683537,18.0066,3.46120301834
 11/04  23:00:00,24.2677919349,2.21493095989,0.0,0.0,3.71167865564,13.077,30.6846378453,24.7973807023,3.0011,2.88615714301
 11/04  24:00:00,13.7930096217,2.21493095989,0.0,0.0,1.85583932782,5.577,37.6611613524,32.921874252,3.0011,1.73818710044
 11/05  01:00:00,9.51477625264,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/05  02:00:00,9.54128761726,0.0,0.0,0.0,0.618613109274,5.0,3.59316105926,0.0,3.0011,0.592061059264
 11/05  03:00:00,9.55600907008,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/05  04:00:00,9.70779848404,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/05  05:00:00,13.7457722223,2.21493095989,0.0,0.0,1.85583932782,5.577,41.3754900594,36.2817472407,4.50165,0.59209281869
 11/05  06:00:00,28.2163339222,2.21493095989,0.0,0.0,3.71167865564,18.077,45.1188850136,30.4489549883,13.50495,1.16498002533
 11/05  07:00:00,28.1676863821,2.21493095989,0.0,0.0,3.71167865564,18.077,50.6248294388,27.8794186558,21.0077,1.73771078295
 11/05  08:00:00,20.6339258162,2.21493095989,0.0,0.0,3.71167865564,13.077,46.1256640162,29.95495953,15.0055,1.16520448629
 11/05  09:00:00,20.6464023672,2.21493095989,0.0,0.0,3.71167865564,13.077,45.5514594299,28.808200587,15.0055,1.73775884294
 11/05  10:00:00,25.6462065588,2.21493095989,0.0,0.0,3.71167865564,18.077,62.3334828871,25.2838419748,33.0121,4.03754091227
 11/05  11:00:00,26.8031105266,2.21493095989,0.0,0.0,3.71167865564,18.077,66.1845410513,21.6316898886,40.51485,4.03800116276
 11/05  12:00:00,25.8863131989,2.21493095989,0.0,0.0,3.71167865564,18.077,58.9718723607,19.4973926324,36.0132,3.46127972831
 11/05  13:00:00,25.6859673692,2.21493095989,0.0,0.0,3.71167865564,18.077,54.8070676664,19.8339398028,31.51155,3.46157786361
 11/05  14:00:00,20.6827937271,2.21493095989,0.0,0.0,3.71167865564,13.077,45.2119741221,21.8917955843,21.0077,2.31247853784
 11/05  15:00:00,20.658324063,2.21493095989,0.0,0.0,3.71167865564,13.077,46.7932333498,24.4001316373,19.50715,2.8859517125
 11/05  16:00:00,20.5767816763,2.21493095989,0.0,0.0,3.71167865564,13.077,49.3833867952,24.5630074954,22.50825,2.31212929989
 11/05  17:00:00,25.5794589018,2.21493095989,0.0,0.0,3.71167865564,18.077,52.3816132723,23.4104477363,25.50935,3.46181553599
 11/05  18:00:00,28.1110765576,2.21493095989,0.0,0.0,3.71167865564,18.077,51.9471447182,22.4004712943,25.50935,4.03732342392
 11/05  19:00:00,28.2530535788,2.21493095989,0.0,0.0,3.71167865564,18.077,52.2639904849,22.7167045168,25.50935,4.03793596809
 11/05  20:00:00,23.2378359371,2.21493095989,0.0,0.0,3.71167865564,13.077,49.4240400648,23.4545278913,22.50825,3.46126217352
 11/05  21:00:00,23.1685557618,2.21493095989,0.0,0.0,3.71167865564,13.077,49.5590004437,24.5134633926,21.0077,4.03783705107
 11/05  22:00:00,23.0598026906,2.21493095989,0.0,0.0,3.71167865564,13.077,48.7646567464,27.2968785355,18.0066,3.46117821094
 11/05  23:00:00,24.2520906409,2.21493095989,0.0,0.0,3.71167865564,13.077,35.0611385959,30.3218327313,3.0011,1.73820586458
 11/05  24:00:00,13.7753432665,2.21493095989,0.0,0.0,1.85583932782,5.577,41.8469026275,36.5339882411,3.0011,2.31181438636
 11/06  01:00:00,13.5775646859,2.21493095989,0.0,0.0,1.85583932782,5.577,42.2428579915,37.5036252991,3.0011,1.7381326924
 11/06  02:00:00,9.49719498413,0.0,0.0,0.0,0.618613109274,5.0,3.59317667016,0.0,3.0011,0.592076670158
 11/06  03:00:00,9.52423108745,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/06  04:00:00,9.53930036387,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/06  05:00:00,9.69147451667,0.0,0.0,0.0,0.618613109274,5.0,3.59318256624,0.0,3.0011,0.592082566243
 11/06  06:00:00,13.7327537122,2.21493095989,0.0,0.0,1.85583932782,5.577,43.7435151109,39.2218651109,4.50165,0.02
 11/06  07:00:00,28.2068503795,2.21493095989,0.0,0.0,3.71167865564,18.077,47.5633860039,32.3206927315,13.50495,1.73774327245
 11/06  08:00:00,25.6405573369,2.21493095989,0.0,0.0,3.71167865564,18.077,52.2014100106,26.5785019986,21.0077,4.615208012
 11/06  09:00:00,20.6519139186,2.21493095989,0.0,0.0,3.71167865564,13.077,45.1007450759,25.4808014979,15.0055,4.61444357803
 11/06  10:00:00,20.6713143107,2.21493095989,0.0,0.0,3.71167865564,13.077,42.8431615462,23.8012167397,15.0055,4.03644480653
 11/06  11:00:00,25.677857343,2.21493095989,0.0,0.0,3.71167865564,18.077,55.5796763345,19.1060136751,33.0121,3.46156265949
 11/06  12:00:00,26.8211182695,2.21493095989,0.0,0.0,3.71167865564,18.077,58.1618967331,14.1841280132,40.51485,3.46291871988
 11/06  13:00:00,25.9201724296,2.21493095989,0.0,0.0,3.71167865564,18.077,50.3759257136,10.9007695078,36.0132,3.4619562058
 11/06  14:00:00,25.7202399325,2.21493095989,0.0,0.0,3.71167865564,18.077,45.7234876485,11.3249800408,31.51155,2.88695760773
 11/06  15:00:00,20.7180330812,2.21493095989,0.0,0.0,3.71167865564,13.077,38.1970181036,14.3031295978,21.0077,2.88618850572
 11/06  16:00:00,20.6993599684,2.21493095989,0.0,0.0,3.71167865564,13.077,38.0180999281,16.1990374643,19.50715,2.31191246381
 11/06  17:00:00,20.6124494322,2.21493095989,0.0,0.0,3.71167865564,13.077,42.6842435165,17.5731277088,22.50825,2.60286580773
 11/06  18:00:00,28.1410824935,2.21493095989,0.0,0.0,3.71167865564,18.077,45.3049801511,16.624342579,25.50935,3.1712875721
 11/06  19:00:00,28.1382361573,2.21493095989,0.0,0.0,3.71167865564,18.077,48.0661142046,17.9423927725,25.50935,4.61437143212
 11/06  20:00:00,28.2767398674,2.21493095989,0.0,0.0,3.71167865564,18.077,49.831277816,19.1316895805,25.50935,5.19023823545
 11/06  21:00:00,23.2584045172,2.21493095989,0.0,0.0,3.71167865564,13.077,47.1756603679,20.6291098173,22.50825,4.0383005507
 11/06  22:00:00,23.1874341121,2.21493095989,0.0,0.0,3.71167865564,13.077,46.7665153594,21.1462017346,21.0077,4.61261362486
 11/06  23:00:00,23.0828347545,2.21493095989,0.0,0.0,3.71167865564,13.077,44.1987007304,22.7296676732,18.0066,3.46243305722
 11/06  24:00:00,24.2713013045,2.21493095989,0.0,0.0,3.71167865564,13.077,29.1350561746,23.822051919,3.0011,2.31190425557
 11/07  01:00:00,13.8088186099,2.21493095989,0.0,0.0,1.85583932782,5.577,33.8370072213,29.0976962507,3.0011,1.73821097067
 11/07  02:00:00,9.5358100419,0.0,0.0,0.0,0.618613109274,5.0,3.59315042437,0.0,3.0011,0.592050424374
 11/07  03:00:00,9.56498841744,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/07  04:00:00,9.58034762576,0.0,0.0,0.0,0.618613109274,5.0,3.59315636221,0.0,3.0011,0.592056362212
 11/07  05:00:00,10.2477975046,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/07  06:00:00,14.2788266971,2.21493095989,0.0,0.0,1.85583932782,5.577,36.6364661781,32.1148161781,4.50165,0.02
 11/07  07:00:00,28.4618909932,2.21493095989,0.0,0.0,3.71167865564,18.077,41.8758962757,26.6331170378,13.50495,1.73782923797
 11/07  08:00:00,25.6593072001,2.21493095989,0.0,0.0,3.71167865564,18.077,48.4153119852,22.7921038967,21.0077,4.61550808858
 11/07  09:00:00,20.6604054465,2.21493095989,0.0,0.0,3.71167865564,13.077,43.1952081137,23.5748146362,15.0055,4.61489347752
 11/07  10:00:00,20.6741306335,2.21493095989,0.0,0.0,3.71167865564,13.077,42.1709798139,23.128783205,15.0055,4.03669660892
 11/07  11:00:00,25.6749626434,2.21493095989,0.0,0.0,3.71167865564,18.077,56.1641390763,19.6904110195,33.0121,3.46162805679
 11/07  12:00:00,26.8174289538,2.21493095989,0.0,0.0,3.71167865564,18.077,60.0568483357,16.0793013228,40.51485,3.46269701285
 11/07  13:00:00,25.9034478985,2.21493095989,0.0,0.0,3.71167865564,18.077,54.2304765131,14.7560662259,36.0132,3.46121028721
 11/07  14:00:00,25.707436503,2.21493095989,0.0,0.0,3.71167865564,18.077,49.0355654623,14.6372082366,31.51155,2.88680722564
 11/07  15:00:00,20.7086606427,2.21493095989,0.0,0.0,3.71167865564,13.077,40.5765120818,16.682667524,21.0077,2.88614455776
 11/07  16:00:00,20.6912351323,2.21493095989,0.0,0.0,3.71167865564,13.077,39.8879516541,18.0684708472,19.50715,2.31233080694
 11/07  17:00:00,20.603943841,2.21493095989,0.0,0.0,3.71167865564,13.077,44.5151472788,19.120678009,22.50825,2.88621926972
 11/07  18:00:00,28.1349632715,2.21493095989,0.0,0.0,3.71167865564,18.077,46.8982068137,17.9271400065,25.50935,3.46171680723
 11/07  19:00:00,28.1345516635,2.21493095989,0.0,0.0,3.71167865564,18.077,48.2821761218,18.7341954157,25.50935,4.03863070608
 11/07  20:00:00,28.1319342867,2.21493095989,0.0,0.0,3.71167865564,18.077,50.1968037693,19.4984561447,25.50935,5.18899762458
 11/07  21:00:00,23.1199632864,2.21493095989,0.0,0.0,3.71167865564,13.077,47.9804604421,21.4345778593,22.50825,4.03763258287
 11/07  22:00:00,23.0733187376,2.21493095989,0.0,0.0,3.71167865564,13.077,48.7084594718,23.0868241216,21.0077,4.61393535029
 11/07  23:00:00,23.0616317802,2.21493095989,0.0,0.0,3.71167865564,13.077,48.71436994,26.6713405144,18.0066,4.03642942563
 11/07  24:00:00,24.2520772207,2.21493095989,0.0,0.0,3.71167865564,13.077,34.9446028978,30.2045284111,3.0011,1.73897448665
 11/08  01:00:00,13.774307972,2.21493095989,0.0,0.0,1.85583932782,5.577,41.8714232766,36.559348026,3.0011,2.31097525061
 11/08  02:00:00,9.50066580308,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/08  03:00:00,9.52598885153,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/08  04:00:00,9.53456543301,0.0,0.0,0.0,0.618613109274,5.0,3.593177211,0.0,3.0011,0.592077211005
 11/08  05:00:00,9.68274919468,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/08  06:00:00,13.7215457053,2.21493095989,0.0,0.0,1.85583932782,5.577,46.7460964738,41.6523633694,4.50165,0.592083104473
 11/08  07:00:00,28.1983198772,2.21493095989,0.0,0.0,3.71167865564,18.077,48.6326385675,33.9624717828,13.50495,1.16521678471
 11/08  08:00:00,25.6323951397,2.21493095989,0.0,0.0,3.71167865564,18.077,54.2806434101,28.0824607537,21.0077,5.19048265641
 11/08  09:00:00,20.6501531072,2.21493095989,0.0,0.0,3.71167865564,13.077,45.1816860853,25.5615583359,15.0055,4.6146277494
 11/08  10:00:00,20.6740737578,2.21493095989,0.0,0.0,3.71167865564,13.077,41.7372394383,23.2690784618,15.0055,3.46266097652
 11/08  11:00:00,25.6772441796,2.21493095989,0.0,0.0,3.71167865564,18.077,55.3930752672,18.9190183965,33.0121,3.46195687061
 11/08  12:00:00,26.8227543476,2.21493095989,0.0,0.0,3.71167865564,18.077,59.1088585981,14.5574331755,40.51485,4.03657542259
 11/08  13:00:00,25.9245099333,2.21493095989,0.0,0.0,3.71167865564,18.077,50.5792652724,11.104495388,36.0132,3.46156988448
 11/08  14:00:00,25.7268261597,2.21493095989,0.0,0.0,3.71167865564,18.077,45.6740560955,11.2757507186,31.51155,2.88675537688
 11/08  15:00:00,20.7282178913,2.21493095989,0.0,0.0,3.71167865564,13.077,36.5066719915,13.1860326194,21.0077,2.31293937207
 11/08  16:00:00,20.7099652575,2.21493095989,0.0,0.0,3.71167865564,13.077,36.957480263,14.564314891,19.50715,2.88601537198
 11/08  17:00:00,20.6194408271,2.21493095989,0.0,0.0,3.71167865564,13.077,41.5082361454,16.6869861425,22.50825,2.31300000293
 11/08  18:00:00,28.1457943846,2.21493095989,0.0,0.0,3.71167865564,18.077,45.5925641414,16.621049311,25.50935,3.46216483038
 11/08  19:00:00,28.1464807346,2.21493095989,0.0,0.0,3.71167865564,18.077,47.2893219651,17.1660344185,25.50935,4.61393754665
 11/08  20:00:00,28.2883144996,2.21493095989,0.0,0.0,3.71167865564,18.077,47.8975533208,17.197391104,25.50935,5.19081221675
 11/08  21:00:00,23.2700808908,2.21493095989,0.0,0.0,3.71167865564,13.077,44.7664028828,18.2198936155,22.50825,4.03825926725
 11/08  22:00:00,23.2006454776,2.21493095989,0.0,0.0,3.71167865564,13.077,44.2769258419,18.6565484988,21.0077,4.61267734306
 11/08  23:00:00,23.0957113287,2.21493095989,0.0,0.0,3.71167865564,13.077,41.6541119586,20.1849252265,18.0066,3.46258673213
 11/08  24:00:00,24.275119664,2.21493095989,0.0,0.0,3.71167865564,13.077,27.9482943591,22.6351500412,3.0011,2.31204431784
 11/09  01:00:00,13.8099814596,2.21493095989,0.0,0.0,1.85583932782,5.577,33.6294046003,28.8899666359,3.0011,1.73833796444
 11/09  02:00:00,9.53771568107,0.0,0.0,0.0,0.618613109274,5.0,3.59319198496,0.0,3.0011,0.592091984956
 11/09  03:00:00,9.55997101334,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/09  04:00:00,9.56987644316,0.0,0.0,0.0,0.618613109274,5.0,3.59314612511,0.0,3.0011,0.592046125107
 11/09  05:00:00,9.72171232417,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/09  06:00:00,13.7591646479,2.21493095989,0.0,0.0,1.85583932782,5.577,38.7097531213,33.6160510533,4.50165,0.592052068003
 11/09  07:00:00,28.2318651167,2.21493095989,0.0,0.0,3.71167865564,18.077,41.6596427419,26.9894555644,13.50495,1.16523717749
 11/09  08:00:00,25.65930373,2.21493095989,0.0,0.0,3.71167865564,18.077,48.9989557811,22.8005419448,21.0077,5.19071383628
 11/09  09:00:00,20.6580341604,2.21493095989,0.0,0.0,3.71167865564,13.077,43.8043558033,24.1869959252,15.0055,4.6118598781
 11/09  10:00:00,20.6664789114,2.21493095989,0.0,0.0,3.71167865564,13.077,43.4600873439,24.9917791874,15.0055,3.46280815655
 11/09  11:00:00,25.6647903208,2.21493095989,0.0,0.0,3.71167865564,18.077,58.5427382408,22.0689108338,33.0121,3.46172740701
 11/09  12:00:00,26.8125565331,2.21493095989,0.0,0.0,3.71167865564,18.077,62.9903367328,18.4390449487,40.51485,4.03644178413
 11/09  13:00:00,25.8990797932,2.21493095989,0.0,0.0,3.71167865564,18.077,54.6985245736,15.7974024828,36.0132,2.88792209076
 11/09  14:00:00,25.6962683742,2.21493095989,0.0,0.0,3.71167865564,18.077,51.9222974924,16.9501842438,31.51155,3.46056324851
 11/09  15:00:00,20.6881998598,2.21493095989,0.0,0.0,3.71167865564,13.077,44.2303313071,20.9102258654,21.0077,2.31240544173
 11/09  16:00:00,20.6602928844,2.21493095989,0.0,0.0,3.71167865564,13.077,47.2521726933,24.8590438517,19.50715,2.8859788416
 11/09  17:00:00,20.5680629812,2.21493095989,0.0,0.0,3.71167865564,13.077,51.2840549284,26.4632937279,22.50825,2.3125112005
 11/09  18:00:00,28.0993003465,2.21493095989,0.0,0.0,3.71167865564,18.077,53.5760760573,24.6050089895,25.50935,3.46171706776
 11/09  19:00:00,28.1016625595,2.21493095989,0.0,0.0,3.71167865564,18.077,54.627824407,24.5048217718,25.50935,4.61365263523
 11/09  20:00:00,28.2441485368,2.21493095989,0.0,0.0,3.71167865564,18.077,55.1932451316,24.4932847724,25.50935,5.19061035927
 11/09  21:00:00,23.2239626992,2.21493095989,0.0,0.0,3.71167865564,13.077,52.785949996,26.2395277309,22.50825,4.03817226515
 11/09  22:00:00,23.1488858434,2.21493095989,0.0,0.0,3.71167865564,13.077,53.6559969723,28.0356351235,21.0077,4.61266184873
 11/09  23:00:00,23.0412913854,2.21493095989,0.0,0.0,3.71167865564,13.077,53.0573978313,31.58816934,18.0066,3.46262849123
 11/09  24:00:00,24.2405160936,2.21493095989,0.0,0.0,3.71167865564,13.077,40.9687306304,35.6555394037,3.0011,2.31209122673
 11/10  01:00:00,13.7573046057,2.21493095989,0.0,0.0,1.85583932782,5.577,48.2636116578,43.524501825,3.0011,1.73800983284
 11/10  02:00:00,9.48052335835,0.0,0.0,0.0,0.618613109274,5.0,3.59318167344,0.0,3.0011,0.592081673444
 11/10  03:00:00,9.50602486478,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/10  04:00:00,9.51914834436,0.0,0.0,0.0,0.618613109274,5.0,3.59316172534,0.0,3.0011,0.592061725342
 11/10  05:00:00,10.18598747,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/10  06:00:00,14.2244993417,2.21493095989,0.0,0.0,1.85583932782,5.577,54.7525732713,49.6588556279,4.50165,0.592067643395
 11/10  07:00:00,28.4152512019,2.21493095989,0.0,0.0,3.71167865564,18.077,56.7358855257,42.0656592911,13.50495,1.16527623461
 11/10  08:00:00,25.6110774043,2.21493095989,0.0,0.0,3.71167865564,18.077,64.0095960671,37.8119155662,21.0077,5.18998050096
 11/10  09:00:00,20.6092516046,2.21493095989,0.0,0.0,3.71167865564,13.077,58.7515238154,39.133817326,15.0055,4.61220648938
 11/10  10:00:00,20.6182811852,2.21493095989,0.0,0.0,3.71167865564,13.077,56.8593972917,38.3909431254,15.0055,3.46295416629
 11/10  11:00:00,25.6135440694,2.21493095989,0.0,0.0,3.71167865564,18.077,71.4313324138,34.9574927259,33.0121,3.46173968784
 11/10  12:00:00,26.772429515,2.21493095989,0.0,0.0,3.71167865564,18.077,76.6737879401,32.1219658509,40.51485,4.03697208924
 11/10  13:00:00,25.8410894282,2.21493095989,0.0,0.0,3.71167865564,18.077,65.7504052391,26.2747971798,36.0132,3.46240805927
 11/10  14:00:00,25.6479754335,2.21493095989,0.0,0.0,3.71167865564,18.077,57.2832242738,22.8841669662,31.51155,2.88750730756
 11/10  15:00:00,20.6476113093,2.21493095989,0.0,0.0,3.71167865564,13.077,47.7617589392,24.4412955527,21.0077,2.31276338653
 11/10  16:00:00,20.6229154061,2.21493095989,0.0,0.0,3.71167865564,13.077,50.1797293961,27.786104761,19.50715,2.88647463513
 11/10  17:00:00,20.539134399,2.21493095989,0.0,0.0,3.71167865564,13.077,56.2487174244,31.4272809082,22.50825,2.31318651624
 11/10  18:00:00,28.0765813913,2.21493095989,0.0,0.0,3.71167865564,18.077,61.4182329897,32.4464693631,25.50935,3.46241362657
 11/10  19:00:00,28.0822052589,2.21493095989,0.0,0.0,3.71167865564,18.077,63.6062596568,33.4827686566,25.50935,4.61414100016
 11/10  20:00:00,28.0811066189,2.21493095989,0.0,0.0,3.71167865564,18.077,62.8852216596,32.1859415934,25.50935,5.18993006628
 11/10  21:00:00,23.0717506933,2.21493095989,0.0,0.0,3.71167865564,13.077,60.5315405102,33.9851090452,22.50825,4.03818146504
 11/10  22:00:00,23.0358918856,2.21493095989,0.0,0.0,3.71167865564,13.077,64.2697035988,38.6481334085,21.0077,4.6138701903
 11/10  23:00:00,23.0329437124,2.21493095989,0.0,0.0,3.71167865564,13.077,64.7413290425,42.6982378705,18.0066,4.03649117207
 11/10  24:00:00,24.2337015502,2.21493095989,0.0,0.0,3.71167865564,13.077,50.4378776873,45.6986103059,3.0011,1.73816738139
 11/11  01:00:00,13.7570247662,2.21493095989,0.0,0.0,1.85583932782,5.577,58.0874849507,52.7738866862,3.0011,2.3124982645
 11/11  02:00:00,9.47211815668,0.0,0.0,0.0,0.618613109274,5.0,3.59317471447,0.0,3.0011,0.59207471447
 11/11  03:00:00,9.49492912795,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/11  04:00:00,9.50885781454,0.0,0.0,0.0,0.618613109274,5.0,3.59318063381,0.0,3.0011,0.592080633807
 11/11  05:00:00,9.66008951898,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/11  06:00:00,13.709829278,2.21493095989,0.0,0.0,1.85583932782,5.577,63.4635515038,58.369814982,4.50165,0.59208652182
 11/11  07:00:00,28.1834546605,2.21493095989,0.0,0.0,3.71167865564,18.077,67.0800906846,52.409818924,13.50495,1.16532176058
 11/11  08:00:00,25.6071102083,2.21493095989,0.0,0.0,3.71167865564,18.077,69.2217933997,46.4761792896,21.0077,1.73791411017
 11/11  09:00:00,20.6081379684,2.21493095989,0.0,0.0,3.71167865564,13.077,58.2063730762,42.035419571,15.0055,1.16545350522
 11/11  10:00:00,20.6200560048,2.21493095989,0.0,0.0,3.71167865564,13.077,54.3700735061,37.6264572515,15.0055,1.73811625458
 11/11  11:00:00,25.6165085197,2.21493095989,0.0,0.0,3.71167865564,18.077,68.2626657377,31.2121503734,33.0121,4.03841536435
 11/11  12:00:00,26.7855457243,2.21493095989,0.0,0.0,3.71167865564,18.077,68.673776865,24.1201046637,40.51485,4.03882220134
 11/11  13:00:00,25.8578550362,2.21493095989,0.0,0.0,3.71167865564,18.077,61.8267298359,22.3513650699,36.0132,3.46216476599
 11/11  14:00:00,25.653642225,2.21493095989,0.0,0.0,3.71167865564,18.077,57.8889127295,22.9156002513,31.51155,3.46176247817
 11/11  15:00:00,20.655166774,2.21493095989,0.0,0.0,3.71167865564,13.077,48.0956931373,24.2015650991,21.0077,2.88642803819
 11/11  16:00:00,20.6430014828,2.21493095989,0.0,0.0,3.71167865564,13.077,46.5347561916,24.7144356272,19.50715,2.31317056445
 11/11  17:00:00,20.5569917609,2.21493095989,0.0,0.0,3.71167865564,13.077,51.7721298953,26.3774699978,22.50825,2.8864098975
 11/11  18:00:00,28.0835618887,2.21493095989,0.0,0.0,3.71167865564,18.077,55.5636655345,26.5927135653,25.50935,3.46160196924
 11/11  19:00:00,28.0832045373,2.21493095989,0.0,0.0,3.71167865564,18.077,55.7498076182,26.2018056675,25.50935,4.03865195063
 11/11  20:00:00,28.2248664111,2.21493095989,0.0,0.0,3.71167865564,18.077,56.4423303153,26.8945699924,25.50935,4.03841032292
 11/11  21:00:00,23.2090244842,2.21493095989,0.0,0.0,3.71167865564,13.077,54.0947364845,28.1252808038,22.50825,3.46120568077
 11/11  22:00:00,23.1435668508,2.21493095989,0.0,0.0,3.71167865564,13.077,53.7035224398,28.6584884787,21.0077,4.03733396102
 11/11  23:00:00,23.0414935349,2.21493095989,0.0,0.0,3.71167865564,13.077,53.2314129653,31.7630471476,18.0066,3.46176581776
 11/11  24:00:00,24.2420143935,2.21493095989,0.0,0.0,3.71167865564,13.077,41.3065170545,36.5672230475,3.0011,1.73819400698
 11/12  01:00:00,13.7602359733,2.21493095989,0.0,0.0,1.85583932782,5.577,50.7044985573,45.3909654593,3.0011,2.31243309804
 11/12  02:00:00,9.47999289557,0.0,0.0,0.0,0.618613109274,5.0,3.59318414402,0.0,3.0011,0.592084144019
 11/12  03:00:00,9.50515730331,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/12  04:00:00,9.5178816798,0.0,0.0,0.0,0.618613109274,5.0,3.59316420026,0.0,3.0011,0.59206420026
 11/12  05:00:00,9.66763587457,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/12  06:00:00,13.7116309223,2.21493095989,0.0,0.0,1.85583932782,5.577,61.1501908861,56.0564707718,4.50165,0.592070114376
 11/12  07:00:00,28.1852341837,2.21493095989,0.0,0.0,3.71167865564,18.077,64.3329969249,49.6627517721,13.50495,1.16529515278
 11/12  08:00:00,25.6087459047,2.21493095989,0.0,0.0,3.71167865564,18.077,68.9697024296,46.224340964,21.0077,1.73766146558
 11/12  09:00:00,20.6068695185,2.21493095989,0.0,0.0,3.71167865564,13.077,62.9866783286,46.8158651626,15.0055,1.16531316599
 11/12  10:00:00,20.6175696332,2.21493095989,0.0,0.0,3.71167865564,13.077,61.9709691134,45.2274846609,15.0055,1.73798445255
 11/12  11:00:00,25.6143440414,2.21493095989,0.0,0.0,3.71167865564,18.077,77.6461944554,40.5954309486,33.0121,4.03866350682
 11/12  12:00:00,26.7757915149,2.21493095989,0.0,0.0,3.71167865564,18.077,80.2965616163,35.7426862129,40.51485,4.03902540341
 11/12  13:00:00,25.8430883911,2.21493095989,0.0,0.0,3.71167865564,18.077,72.3058188393,32.8300899224,36.0132,3.46252891688
 11/12  14:00:00,25.6424226368,2.21493095989,0.0,0.0,3.71167865564,18.077,67.9117198213,32.9382201113,31.51155,3.46194970997
 11/12  15:00:00,20.6397216816,2.21493095989,0.0,0.0,3.71167865564,13.077,56.5232375991,32.6290389391,21.0077,2.88649865999
 11/12  16:00:00,20.6226834276,2.21493095989,0.0,0.0,3.71167865564,13.077,52.2832364988,30.4635508756,19.50715,2.31253562321
 11/12  17:00:00,20.5396503114,2.21493095989,0.0,0.0,3.71167865564,13.077,56.9439681356,31.5492399984,22.50825,2.88647813714
 11/12  18:00:00,28.0753581419,2.21493095989,0.0,0.0,3.71167865564,18.077,59.8154206949,30.8440052796,25.50935,3.46206541533
 11/12  19:00:00,28.0793421412,2.21493095989,0.0,0.0,3.71167865564,18.077,58.7686912686,29.2210743056,25.50935,4.03826696302
 11/12  20:00:00,28.2239030992,2.21493095989,0.0,0.0,3.71167865564,18.077,58.7573838938,29.2099458437,25.50935,4.03808805008
 11/12  21:00:00,23.2097767315,2.21493095989,0.0,0.0,3.71167865564,13.077,55.8941825903,29.9242180822,22.50825,3.46171450802
 11/12  22:00:00,23.1450739061,2.21493095989,0.0,0.0,3.71167865564,13.077,55.2198304212,29.6002783958,21.0077,4.61185202533
 11/12  23:00:00,23.0424921151,2.21493095989,0.0,0.0,3.71167865564,13.077,51.4262952226,30.5316118563,18.0066,2.88808336633
 11/12  24:00:00,24.246889685,2.21493095989,0.0,0.0,3.71167865564,13.077,36.7270805518,31.4148247063,3.0011,2.31115584551
 11/13  01:00:00,13.7721569666,2.21493095989,0.0,0.0,1.85583932782,5.577,41.4908095701,36.7512009719,3.0011,1.73850859823
 11/13  02:00:00,9.49312858345,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/13  03:00:00,9.52001322415,0.0,0.0,0.0,0.618613109274,5.0,3.59315660482,0.0,3.0011,0.592056604822
 11/13  04:00:00,9.53226227071,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/13  05:00:00,9.68110724367,0.0,0.0,0.0,0.618613109274,5.0,3.59316253282,0.0,3.0011,0.592062532815
 11/13  06:00:00,13.7206817932,2.21493095989,0.0,0.0,1.85583932782,5.577,45.998791189,41.477141189,4.50165,0.02
 11/13  07:00:00,28.1948766742,2.21493095989,0.0,0.0,3.71167865564,18.077,50.514175895,35.2715002168,13.50495,1.73772567824
 11/13  08:00:00,25.6213516219,2.21493095989,0.0,0.0,3.71167865564,18.077,57.6199250095,31.9971936433,21.0077,4.6150313662
 11/13  09:00:00,20.6203356744,2.21493095989,0.0,0.0,3.71167865564,13.077,52.1455221658,32.5250720652,15.0055,4.61495010065
 11/13  10:00:00,20.6369363262,2.21493095989,0.0,0.0,3.71167865564,13.077,50.1735677441,31.1310180621,15.0055,4.03704968202
 11/13  11:00:00,25.642712998,2.21493095989,0.0,0.0,3.71167865564,18.077,62.7723337444,26.2982852641,33.0121,3.46194848026
 11/13  12:00:00,26.7985930055,2.21493095989,0.0,0.0,3.71167865564,18.077,66.2407777234,21.6894650369,40.51485,4.03646268651
 11/13  13:00:00,25.8828326157,2.21493095989,0.0,0.0,3.71167865564,18.077,57.3243111552,18.4233148443,36.0132,2.88779631095
 11/13  14:00:00,25.6806839866,2.21493095989,0.0,0.0,3.71167865564,18.077,54.4133726938,19.4408310902,31.51155,3.46099160362
 11/13  15:00:00,20.6735224208,2.21493095989,0.0,0.0,3.71167865564,13.077,47.0165157569,23.6960262605,21.0077,2.31278949638
 11/13  16:00:00,20.6582004421,2.21493095989,0.0,0.0,3.71167865564,13.077,47.7727991382,25.3796165551,19.50715,2.88603258315
 11/13  17:00:00,20.5753893408,2.21493095989,0.0,0.0,3.71167865564,13.077,50.4088893121,25.5878246585,22.50825,2.31281465358
 11/13  18:00:00,28.1097239032,2.21493095989,0.0,0.0,3.71167865564,18.077,51.7112202267,22.7396895862,25.50935,3.46218064047
 11/13  19:00:00,28.0981010956,2.21493095989,0.0,0.0,3.71167865564,18.077,55.3575828107,25.232820935,25.50935,4.61541187571
 11/13  20:00:00,28.2267255354,2.21493095989,0.0,0.0,3.71167865564,18.077,58.5328734404,27.833620816,25.50935,5.18990262449
 11/13  21:00:00,23.2099904571,2.21493095989,0.0,0.0,3.71167865564,13.077,56.5286592362,29.9826909947,22.50825,4.03771824156
 11/13  22:00:00,23.1431764567,2.21493095989,0.0,0.0,3.71167865564,13.077,56.6141396378,30.990987433,21.0077,4.61545220487
 11/13  23:00:00,23.0390174148,2.21493095989,0.0,0.0,3.71167865564,13.077,54.6457323736,32.6017993959,18.0066,4.03733297773
 11/13  24:00:00,24.2381960878,2.21493095989,0.0,0.0,3.71167865564,13.077,40.4757477248,35.1628500942,3.0011,2.31179763057
 11/14  01:00:00,13.7563199144,2.21493095989,0.0,0.0,1.85583932782,5.577,47.0446633397,42.3053529344,3.0011,1.7382104053
 11/14  02:00:00,9.4789106122,0.0,0.0,0.0,0.618613109274,5.0,3.59315050202,0.0,3.0011,0.592050502016
 11/14  03:00:00,9.50437500125,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/14  04:00:00,9.51734229621,0.0,0.0,0.0,0.618613109274,5.0,3.59318231262,0.0,3.0011,0.592082312615
 11/14  05:00:00,10.1834384392,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/14  06:00:00,14.2229438585,2.21493095989,0.0,0.0,1.85583932782,5.577,62.4288916118,57.9072416118,4.50165,0.02
 11/14  07:00:00,28.4120795623,2.21493095989,0.0,0.0,3.71167865564,18.077,66.9802032697,51.7372137776,13.50495,1.73803949217
 11/14  08:00:00,25.6058978098,2.21493095989,0.0,0.0,3.71167865564,18.077,72.8443327213,46.6459409581,21.0077,5.19069176322
 11/14  09:00:00,20.6091697543,2.21493095989,0.0,0.0,3.71167865564,13.077,64.0958313334,44.4753427891,15.0055,4.61498854435
 11/14  10:00:00,20.6205796028,2.21493095989,0.0,0.0,3.71167865564,13.077,59.3681879584,40.8989345329,15.0055,3.46375342547
 11/14  11:00:00,25.6134874529,2.21493095989,0.0,0.0,3.71167865564,18.077,71.0746292419,34.6001710376,33.0121,3.46235820433
 11/14  12:00:00,26.7720060606,2.21493095989,0.0,0.0,3.71167865564,18.077,74.9916446756,30.4400852769,40.51485,4.03670939871
 11/14  13:00:00,25.8375592363,2.21493095989,0.0,0.0,3.71167865564,18.077,68.2911466006,28.8153173598,36.0132,3.46262924074
 11/14  14:00:00,25.6372431176,2.21493095989,0.0,0.0,3.71167865564,18.077,64.2156194752,29.8174600794,31.51155,2.88660939577
 11/14  15:00:00,20.6323632329,2.21493095989,0.0,0.0,3.71167865564,13.077,57.0787796861,33.1847481352,21.0077,2.88633155097
 11/14  16:00:00,20.6168202497,2.21493095989,0.0,0.0,3.71167865564,13.077,57.2522118348,35.4321487613,19.50715,2.31291307345
 11/14  17:00:00,20.5373014414,2.21493095989,0.0,0.0,3.71167865564,13.077,62.3605032148,36.9659650631,22.50825,2.88628815169
 11/14  18:00:00,28.0730439309,2.21493095989,0.0,0.0,3.71167865564,18.077,63.3954984765,34.4240481218,25.50935,3.46210035472
 11/14  19:00:00,28.0777754306,2.21493095989,0.0,0.0,3.71167865564,18.077,64.5887549393,34.4657298109,25.50935,4.61367512835
 11/14  20:00:00,28.0780467711,2.21493095989,0.0,0.0,3.71167865564,18.077,65.4054168196,34.7059279426,25.50935,5.19013887701
 11/14  21:00:00,23.0717889455,2.21493095989,0.0,0.0,3.71167865564,13.077,62.0857476758,35.539402751,22.50825,4.03809492472
 11/14  22:00:00,23.0371149923,2.21493095989,0.0,0.0,3.71167865564,13.077,61.5656477137,35.9439631335,21.0077,4.61398458021
 11/14  23:00:00,23.037445263,2.21493095989,0.0,0.0,3.71167865564,13.077,59.614772801,37.5712591796,18.0066,4.03691362134
 11/14  24:00:00,24.2388237852,2.21493095989,0.0,0.0,3.71167865564,13.077,44.5902893283,39.278064259,3.0011,2.31112506932
 11/15  01:00:00,13.7603836174,2.21493095989,0.0,0.0,1.85583932782,5.577,49.3499535409,44.6103718658,3.0011,1.73848167509
 11/15  02:00:00,9.48058992893,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/15  03:00:00,9.5065852736,0.0,0.0,0.0,0.618613109274,5.0,3.59314654509,0.0,3.0011,0.59204654509
 11/15  04:00:00,9.52078103944,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/15  05:00:00,9.67203740163,0.0,0.0,0.0,0.618613109274,5.0,3.59315248911,0.0,3.0011,0.592052489112
 11/15  06:00:00,13.7139879978,2.21493095989,0.0,0.0,1.85583932782,5.577,52.9034325357,48.3817825357,4.50165,0.02
 11/15  07:00:00,28.1880171962,2.21493095989,0.0,0.0,3.71167865564,18.077,58.6344758167,43.3918114064,13.50495,1.7377144103
 11/15  08:00:00,26.2443643637,2.21493095989,0.0,0.0,3.71167865564,18.077,66.4976605254,40.8747640066,21.0077,4.61519651889
 11/15  09:00:00,20.6095030716,2.21493095989,0.0,0.0,3.71167865564,13.077,61.717956189,42.0971639379,15.0055,4.61529225102
 11/15  10:00:00,20.6189163706,2.21493095989,0.0,0.0,3.71167865564,13.077,60.0440874933,41.001638594,15.0055,4.03694889929
 11/15  11:00:00,25.6157465444,2.21493095989,0.0,0.0,3.71167865564,18.077,72.8761700009,36.4023611175,33.0121,3.46170888342
 11/15  12:00:00,26.7730387688,2.21493095989,0.0,0.0,3.71167865564,18.077,76.0440578997,31.4923910799,40.51485,4.03681681979
 11/15  13:00:00,25.8394967991,2.21493095989,0.0,0.0,3.71167865564,18.077,67.1660880348,27.6906431642,36.0132,3.46224487057
 11/15  14:00:00,25.6412807835,2.21493095989,0.0,0.0,3.71167865564,18.077,63.0479487556,28.6487982,31.51155,2.88760055565
 11/15  15:00:00,20.6349626291,2.21493095989,0.0,0.0,3.71167865564,13.077,58.431098419,34.5367237408,21.0077,2.88667467817
 11/15  16:00:00,20.6178467934,2.21493095989,0.0,0.0,3.71167865564,13.077,59.5975377182,37.7772619339,19.50715,2.31312578428
 11/15  17:00:00,20.5350600895,2.21493095989,0.0,0.0,3.71167865564,13.077,65.1526108757,39.7579107202,22.50825,2.8864501555
 11/15  18:00:00,28.0692889605,2.21493095989,0.0,0.0,3.71167865564,18.077,67.7742358623,38.8028387313,25.50935,3.46204713094
 11/15  19:00:00,28.0717952541,2.21493095989,0.0,0.0,3.71167865564,18.077,70.5507136133,40.4281405724,25.50935,4.6132230409
 11/15  20:00:00,28.2148391317,2.21493095989,0.0,0.0,3.71167865564,18.077,71.8415132226,41.1413888379,25.50935,5.19077438469
