Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/15  21:00:00,23.2001184641,2.21493095989,0.0,0.0,3.71167865564,13.077,69.883287028,43.3363204473,22.50825,4.03871658065
 11/15  22:00:00,23.1343263954,2.21493095989,0.0,0.0,3.71167865564,13.077,70.8528139138,45.2313312668,21.0077,4.61378264696
 11/15  23:00:00,23.0298041242,2.21493095989,0.0,0.0,3.71167865564,13.077,70.3967757712,48.3533732938,18.0066,4.03680247732
 11/15  24:00:00,24.2333226186,2.21493095989,0.0,0.0,3.71167865564,13.077,57.3301023268,52.0179221891,3.0011,2.31108013765
 11/16  01:00:00,13.7572749718,2.21493095989,0.0,0.0,1.85583932782,5.577,64.5110042041,59.7714421643,3.0011,1.73846203979
 11/16  02:00:00,9.46598184311,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/16  03:00:00,9.48650019288,0.0,0.0,0.0,0.618613109274,5.0,3.59319127863,0.0,3.0011,0.592091278634
 11/16  04:00:00,9.49963713683,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/16  05:00:00,9.64995330592,0.0,0.0,0.0,0.618613109274,5.0,3.59314541276,0.0,3.0011,0.592045412756
 11/16  06:00:00,13.7069054216,2.21493095989,0.0,0.0,1.85583932782,5.577,70.741870229,66.220220229,4.50165,0.02
 11/16  07:00:00,28.1826538673,2.21493095989,0.0,0.0,3.71167865564,18.077,73.8771139764,58.6344614225,13.50495,1.73770255392
 11/16  08:00:00,26.2357429151,2.21493095989,0.0,0.0,3.71167865564,18.077,79.150222839,53.5272994345,21.0077,4.61522340444
 11/16  09:00:00,20.6049018431,2.21493095989,0.0,0.0,3.71167865564,13.077,71.427244756,51.8062843273,15.0055,4.61546042867
 11/16  10:00:00,20.6153410954,2.21493095989,0.0,0.0,3.71167865564,13.077,67.2759898752,48.2325744203,15.0055,4.03791545485
 11/16  11:00:00,25.6107869699,2.21493095989,0.0,0.0,3.71167865564,18.077,76.8046368776,40.3298949494,33.0121,3.46264192827
 11/16  12:00:00,26.7716198697,2.21493095989,0.0,0.0,3.71167865564,18.077,78.0200521882,33.4672293543,40.51485,4.03797283387
 11/16  13:00:00,25.8390197906,2.21493095989,0.0,0.0,3.71167865564,18.077,65.075802029,25.6002457796,36.0132,3.46235624937
 11/16  14:00:00,25.6429752508,2.21493095989,0.0,0.0,3.71167865564,18.077,56.3890059105,21.9899169798,31.51155,2.88753893068
 11/16  15:00:00,20.6475876907,2.21493095989,0.0,0.0,3.71167865564,13.077,46.6161503891,22.7221591496,21.0077,2.88629123945
 11/16  16:00:00,20.6366376538,2.21493095989,0.0,0.0,3.71167865564,13.077,45.5684612387,23.7481360352,19.50715,2.31317520348
 11/16  17:00:00,21.1769887146,2.21493095989,0.0,0.0,3.71167865564,13.077,52.2941736835,26.8993546314,22.50825,2.88656905203
 11/16  18:00:00,28.0741631598,2.21493095989,0.0,0.0,3.71167865564,18.077,56.7905350312,27.8185816927,25.50935,3.4626033385
 11/16  19:00:00,28.0781882186,2.21493095989,0.0,0.0,3.71167865564,18.077,59.3432471436,29.219414252,25.50935,4.61448289159
 11/16  20:00:00,28.22098015,2.21493095989,0.0,0.0,3.71167865564,18.077,60.4909314967,29.7911668703,25.50935,5.19041462636
 11/16  21:00:00,23.2043099774,2.21493095989,0.0,0.0,3.71167865564,13.077,57.1616138796,30.6155608042,22.50825,4.03780307546
 11/16  22:00:00,23.1375717292,2.21493095989,0.0,0.0,3.71167865564,13.077,56.6021844724,30.9796585758,21.0077,4.61482589662
 11/16  23:00:00,23.0336310704,2.21493095989,0.0,0.0,3.71167865564,13.077,57.580145841,35.5365695246,18.0066,4.03697631631
 11/16  24:00:00,24.2341577275,2.21493095989,0.0,0.0,3.71167865564,13.077,45.2420342537,39.9292808191,3.0011,2.31165343455
 11/17  01:00:00,13.7574690595,2.21493095989,0.0,0.0,1.85583932782,5.577,51.2230499793,46.4838128137,3.0011,1.73813716561
 11/17  02:00:00,9.4738941036,0.0,0.0,0.0,0.618613109274,5.0,3.59317859854,0.0,3.0011,0.59207859854
 11/17  03:00:00,9.49854327048,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/17  04:00:00,9.51338946746,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/17  05:00:00,10.1820687564,0.0,0.0,0.0,0.618613109274,5.0,3.59318449156,0.0,3.0011,0.592084491563
 11/17  06:00:00,14.2231221957,2.21493095989,0.0,0.0,1.85583932782,5.577,53.8974842718,49.3758342718,4.50165,0.02
 11/17  07:00:00,28.4142904611,2.21493095989,0.0,0.0,3.71167865564,18.077,57.3843879365,42.1415916447,13.50495,1.73784629178
 11/17  08:00:00,26.2429803376,2.21493095989,0.0,0.0,3.71167865564,18.077,63.5601496846,37.3615759046,21.0077,5.19087377998
 11/17  09:00:00,20.61309461,2.21493095989,0.0,0.0,3.71167865564,13.077,55.4409194681,35.8204641711,15.0055,4.61495529701
 11/17  10:00:00,20.6252455033,2.21493095989,0.0,0.0,3.71167865564,13.077,51.5920453005,32.5485826488,15.0055,4.03796265171
 11/17  11:00:00,25.6404586819,2.21493095989,0.0,0.0,3.71167865564,18.077,60.3751612407,23.9005705291,33.0121,3.46249071163
 11/17  12:00:00,26.805715659,2.21493095989,0.0,0.0,3.71167865564,18.077,60.7932428255,16.814746884,40.51485,3.46364594149
 11/17  13:00:00,25.9191935482,2.21493095989,0.0,0.0,3.71167865564,18.077,46.906769141,7.43111054195,36.0132,3.46245859903
 11/17  14:00:00,25.7369056007,2.21493095989,0.0,0.0,3.71167865564,18.077,37.7108529332,2.73851791461,31.51155,3.46078501859
 11/17  15:00:00,20.7366557215,2.21493095989,0.0,0.0,3.71167865564,13.077,27.9519550172,4.63113465147,21.0077,2.31312036575
 11/17  16:00:00,20.7113695618,2.21493095989,0.0,0.0,3.71167865564,13.077,30.2024065193,7.80884473535,19.50715,2.88641178394
 11/17  17:00:00,21.245760217,2.21493095989,0.0,0.0,3.71167865564,13.077,37.1754179023,12.3538321929,22.50825,2.3133357094
 11/17  18:00:00,28.1337991728,2.21493095989,0.0,0.0,3.71167865564,18.077,44.0797775751,15.1077856549,25.50935,3.46264192017
 11/17  19:00:00,28.1260156597,2.21493095989,0.0,0.0,3.71167865564,18.077,48.9408973827,18.2434243734,25.50935,5.18812300932
 11/17  20:00:00,28.1154490476,2.21493095989,0.0,0.0,3.71167865564,18.077,50.7304566698,20.6056384586,25.50935,4.61546821116
 11/17  21:00:00,23.1009242985,2.21493095989,0.0,0.0,3.71167865564,13.077,50.3219551501,23.2010313407,22.50825,4.61267380942
 11/17  22:00:00,23.0560971162,2.21493095989,0.0,0.0,3.71167865564,13.077,50.6948317594,25.0738477477,21.0077,4.61328401165
 11/17  23:00:00,23.0506343432,2.21493095989,0.0,0.0,3.71167865564,13.077,49.3318643631,27.288919776,18.0066,4.03634458703
 11/17  24:00:00,24.2419132483,2.21493095989,0.0,0.0,3.71167865564,13.077,38.2539327605,32.9409515739,3.0011,2.31188118669
 11/18  01:00:00,13.7597874515,2.21493095989,0.0,0.0,1.85583932782,5.577,45.9667832029,41.2272966405,3.0011,1.73838656238
 11/18  02:00:00,9.48315093977,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/18  03:00:00,9.50853709563,0.0,0.0,0.0,0.618613109274,5.0,3.59316547477,0.0,3.0011,0.592065474772
 11/18  04:00:00,9.5214443858,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/18  05:00:00,9.67152186488,0.0,0.0,0.0,0.618613109274,5.0,3.59317138865,0.0,3.0011,0.592071388649
 11/18  06:00:00,13.7132049684,2.21493095989,0.0,0.0,1.85583932782,5.577,54.0350926604,49.5134426604,4.50165,0.02
 11/18  07:00:00,28.1863525266,2.21493095989,0.0,0.0,3.71167865564,18.077,59.0819379378,43.8393444206,13.50495,1.73764351723
 11/18  08:00:00,26.242230948,2.21493095989,0.0,0.0,3.71167865564,18.077,63.189774651,41.0167343561,21.0077,1.16534029486
 11/18  09:00:00,20.6092214205,2.21493095989,0.0,0.0,3.71167865564,13.077,56.8532151602,40.1095868065,15.0055,1.73812835365
 11/18  10:00:00,20.6228064159,2.21493095989,0.0,0.0,3.71167865564,13.077,52.4738762748,33.4288747651,15.0055,4.03950150977
 11/18  11:00:00,25.6403499967,2.21493095989,0.0,0.0,3.71167865564,18.077,60.1753389616,23.1252572198,33.0121,4.0379817418
 11/18  12:00:00,26.8098474498,2.21493095989,0.0,0.0,3.71167865564,18.077,57.711537578,13.1571713536,40.51485,4.03951622442
 11/18  13:00:00,25.9247491162,2.21493095989,0.0,0.0,3.71167865564,18.077,45.5598230269,4.93391018313,36.0132,4.61271284377
 11/18  14:00:00,25.7295198841,2.21493095989,0.0,0.0,3.71167865564,18.077,38.2447800313,3.27025123195,31.51155,3.46297879938
 11/18  15:00:00,20.7290799096,2.21493095989,0.0,0.0,3.71167865564,13.077,30.1293051587,5.65895712861,21.0077,3.46264803005
 11/18  16:00:00,20.7092111098,2.21493095989,0.0,0.0,3.71167865564,13.077,30.8168084558,7.84714818942,19.50715,3.46251026637
 11/18  17:00:00,21.2456540672,2.21493095989,0.0,0.0,3.71167865564,13.077,38.253774758,12.2839393929,22.50825,3.46158536517
 11/18  18:00:00,28.1378445194,2.21493095989,0.0,0.0,3.71167865564,18.077,44.0174466732,15.0456429815,25.50935,3.46245369168
 11/18  19:00:00,28.1227784782,2.21493095989,0.0,0.0,3.71167865564,18.077,49.0331737757,18.9095489861,25.50935,4.61427478958
 11/18  20:00:00,28.2436766275,2.21493095989,0.0,0.0,3.71167865564,18.077,54.4543695216,24.3302907104,25.50935,4.61472881121
 11/18  21:00:00,23.2168791254,2.21493095989,0.0,0.0,3.71167865564,13.077,56.215972148,29.3824411798,22.50825,4.32528096818
 11/18  22:00:00,23.1458401806,2.21493095989,0.0,0.0,3.71167865564,13.077,59.6388606327,33.7318427366,21.0077,4.89931789618
 11/18  23:00:00,23.0402871732,2.21493095989,0.0,0.0,3.71167865564,13.077,58.4231434786,36.9545320567,18.0066,3.46201142192
 11/18  24:00:00,24.239314285,2.21493095989,0.0,0.0,3.71167865564,13.077,46.2136233611,40.8995025856,3.0011,2.31302077551
 11/19  01:00:00,13.7575366082,2.21493095989,0.0,0.0,1.85583932782,5.577,55.3063866764,49.9929573175,3.0011,2.3123293589
 11/19  02:00:00,9.48165871521,0.0,0.0,0.0,0.618613109274,5.0,3.59318342104,0.0,3.0011,0.592083421038
 11/19  03:00:00,9.50575666722,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/19  04:00:00,9.51799256471,0.0,0.0,0.0,0.618613109274,5.0,3.59318930641,0.0,3.0011,0.592089306408
 11/19  05:00:00,9.66775890985,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/19  06:00:00,13.7116344074,2.21493095989,0.0,0.0,1.85583932782,5.577,59.5492118062,55.0275618062,4.50165,0.02
 11/19  07:00:00,28.1850654522,2.21493095989,0.0,0.0,3.71167865564,18.077,63.2346199472,47.9916348732,13.50495,1.73803507396
 11/19  08:00:00,26.2420974113,2.21493095989,0.0,0.0,3.71167865564,18.077,66.5194768169,43.7738704212,21.0077,1.73790639565
 11/19  09:00:00,20.610114497,2.21493095989,0.0,0.0,3.71167865564,13.077,55.9955576404,39.8246195473,15.0055,1.16543809311
 11/19  10:00:00,20.6266886314,2.21493095989,0.0,0.0,3.71167865564,13.077,48.7083753958,31.9646953725,15.0055,1.73818002332
 11/19  11:00:00,25.6537604214,2.21493095989,0.0,0.0,3.71167865564,18.077,58.5164629995,21.4650547048,33.0121,4.0393082946
 11/19  12:00:00,26.8187576452,2.21493095989,0.0,0.0,3.71167865564,18.077,58.2458333861,13.1172860103,40.51485,4.61369737573
 11/19  13:00:00,25.9239548902,2.21493095989,0.0,0.0,3.71167865564,18.077,47.752585353,8.27701141252,36.0132,3.4623739405
 11/19  14:00:00,25.7436507973,2.21493095989,0.0,0.0,3.71167865564,18.077,38.6628494551,3.68914187816,31.51155,3.46215757692
 11/19  15:00:00,20.7688927917,2.21493095989,0.0,0.0,3.71167865564,13.077,26.0238029868,2.70351340605,21.0077,2.31258958072
 11/19  16:00:00,20.761467164,2.21493095989,0.0,0.0,3.71167865564,13.077,25.1370662473,2.74335584551,19.50715,2.8865604018
 11/19  17:00:00,21.2932274008,2.21493095989,0.0,0.0,3.71167865564,13.077,30.4731102304,5.07814434218,22.50825,2.88671588826
 11/19  18:00:00,28.1755800503,2.21493095989,0.0,0.0,3.71167865564,18.077,36.4836127371,7.51159650522,25.50935,3.46266623187
 11/19  19:00:00,28.173109568,2.21493095989,0.0,0.0,3.71167865564,18.077,37.6250615773,8.07665384181,25.50935,4.03905773544
 11/19  20:00:00,28.3114315074,2.21493095989,0.0,0.0,3.71167865564,18.077,39.4357886582,9.31429518154,25.50935,4.61214347664
 11/19  21:00:00,23.2927393274,2.21493095989,0.0,0.0,3.71167865564,13.077,36.6655761873,10.6957712398,22.50825,3.46155494745
 11/19  22:00:00,23.2350678794,2.21493095989,0.0,0.0,3.71167865564,13.077,33.2765819463,8.23049839766,21.0077,4.03838354869
 11/19  23:00:00,23.1281367482,2.21493095989,0.0,0.0,3.71167865564,13.077,30.7125817076,9.24444339372,18.0066,3.4615383139
 11/19  24:00:00,24.2835222795,2.21493095989,0.0,0.0,3.71167865564,13.077,18.0910572177,13.3517887019,3.0011,1.73816851579
 11/20  01:00:00,13.8341747311,2.21493095989,0.0,0.0,1.85583932782,5.577,26.0011317513,20.688827361,3.0011,2.3112043903
 11/20  02:00:00,9.56424104315,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/20  03:00:00,9.58875348143,0.0,0.0,0.0,0.618613109274,5.0,3.59317920267,0.0,3.0011,0.592079202672
 11/20  04:00:00,9.58747945868,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/20  05:00:00,9.73143410541,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/20  06:00:00,13.7583697863,2.21493095989,0.0,0.0,1.85583932782,5.577,37.2134047077,32.1196696142,4.50165,0.592085093533
 11/20  07:00:00,28.2237182441,2.21493095989,0.0,0.0,3.71167865564,18.077,41.8548328257,27.1847826297,13.50495,1.16510019592
 11/20  08:00:00,26.2794488309,2.21493095989,0.0,0.0,3.71167865564,18.077,49.9184669281,23.7198250589,21.0077,5.19094186924
 11/20  09:00:00,20.6519763201,2.21493095989,0.0,0.0,3.71167865564,13.077,43.6362059055,23.4406990619,15.0055,5.1900068436
 11/20  10:00:00,20.6865091826,2.21493095989,0.0,0.0,3.71167865564,13.077,36.871299268,18.4017496645,15.0055,3.46404960351
 11/20  11:00:00,25.7101221023,2.21493095989,0.0,0.0,3.71167865564,18.077,46.2115276252,9.7368151208,33.0121,3.46261250443
 11/20  12:00:00,26.8585844706,2.21493095989,0.0,0.0,3.71167865564,18.077,46.6500948663,2.09743717481,40.51485,4.03780769148
 11/20  13:00:00,26.0017826359,2.21493095989,0.00594662266721,0.0,3.71167865564,18.077,39.4752933442,0.0,36.0132,3.46209334419
 11/20  14:00:00,25.7920964696,2.21493095989,0.0,0.0,3.71167865564,18.077,34.9718477884,0.0,31.51155,3.4602977884
 11/20  15:00:00,20.7777221517,2.21493095989,0.0,0.0,3.71167865564,13.077,25.5399740266,2.21902816735,21.0077,2.31324585923
 11/20  16:00:00,20.7346952333,2.21493095989,0.0,0.0,3.71167865564,13.077,28.2608943606,5.86711322951,19.50715,2.88663113108
 11/20  17:00:00,21.2574845523,2.21493095989,0.0,0.0,3.71167865564,13.077,36.6617366637,11.2667883993,22.50825,2.88669826441
 11/20  18:00:00,28.1388529066,2.21493095989,0.0,0.0,3.71167865564,18.077,43.6028027151,14.6309709618,25.50935,3.46248175326
 11/20  19:00:00,28.1226555129,2.21493095989,0.0,0.0,3.71167865564,18.077,49.4297214764,19.3054115213,25.50935,4.61495995506
 11/20  20:00:00,28.2474694787,2.21493095989,0.0,0.0,3.71167865564,18.077,54.2267124741,23.5265618804,25.50935,5.19080059368
 11/20  21:00:00,23.2188343508,2.21493095989,0.0,0.0,3.71167865564,13.077,54.7815479073,28.2345048834,22.50825,4.0387930239
 11/20  22:00:00,23.1476320005,2.21493095989,0.0,0.0,3.71167865564,13.077,57.1756029267,31.5530183379,21.0077,4.61488458872
 11/20  23:00:00,23.0414797334,2.21493095989,0.0,0.0,3.71167865564,13.077,57.5466778145,35.5028236981,18.0066,4.03725411638
 11/20  24:00:00,24.2388013128,2.21493095989,0.0,0.0,3.71167865564,13.077,44.4573547165,39.1443633361,3.0011,2.31189138043
 11/21  01:00:00,13.7565794521,2.21493095989,0.0,0.0,1.85583932782,5.577,50.5331723091,45.7937127508,3.0011,1.73835955827
 11/21  02:00:00,9.48190957994,0.0,0.0,0.0,0.618613109274,5.0,3.59317356912,0.0,3.0011,0.59207356912
 11/21  03:00:00,9.50789924884,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/21  04:00:00,9.5215748495,0.0,0.0,0.0,0.618613109274,5.0,3.59315360678,0.0,3.0011,0.59205360678
 11/21  05:00:00,10.1885596224,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/21  06:00:00,14.2248278963,2.21493095989,0.0,0.0,1.85583932782,5.577,58.4648449349,53.3711353972,4.50165,0.592059537755
 11/21  07:00:00,28.4142291298,2.21493095989,0.0,0.0,3.71167865564,18.077,61.1063502663,46.4360650222,13.50495,1.16533524414
 11/21  08:00:00,26.2426889036,2.21493095989,0.0,0.0,3.71167865564,18.077,68.464450681,42.2663660002,21.0077,5.19038468072
 11/21  09:00:00,20.6091688469,2.21493095989,0.0,0.0,3.71167865564,13.077,63.2648981729,43.6449463296,15.0055,4.61445184332
 11/21  10:00:00,20.6188571541,2.21493095989,0.0,0.0,3.71167865564,13.077,62.045266918,43.0026223459,15.0055,4.03714457207
 11/21  11:00:00,25.6153943627,2.21493095989,0.0,0.0,3.71167865564,18.077,76.1346437523,39.6604857418,33.0121,3.46205801053
 11/21  12:00:00,26.7744348127,2.21493095989,0.0,0.0,3.71167865564,18.077,80.0726239101,35.5206552443,40.51485,4.03711866581
 11/21  13:00:00,25.8429126168,2.21493095989,0.0,0.0,3.71167865564,18.077,70.4518231226,30.9764573691,36.0132,3.46216575351
 11/21  14:00:00,25.6441156203,2.21493095989,0.0,0.0,3.71167865564,18.077,63.5265082431,29.1279670266,31.51155,2.88699121651
 11/21  15:00:00,20.6435964234,2.21493095989,0.0,0.0,3.71167865564,13.077,54.9659875182,31.0720761312,21.0077,2.88621138701
 11/21  16:00:00,20.6272182518,2.21493095989,0.0,0.0,3.71167865564,13.077,55.8451343771,33.4514222582,19.50715,2.88656211885
 11/21  17:00:00,21.1776330591,2.21493095989,0.0,0.0,3.71167865564,13.077,58.3816303874,33.5608352271,22.50825,2.31254516036
 11/21  18:00:00,28.0793645875,2.21493095989,0.0,0.0,3.71167865564,18.077,58.9229475861,29.9513278392,25.50935,3.46226974687
 11/21  19:00:00,28.0849479913,2.21493095989,0.0,0.0,3.71167865564,18.077,60.5135367376,29.8154892103,25.50935,5.18869752723
 11/21  20:00:00,28.0878903243,2.21493095989,0.0,0.0,3.71167865564,18.077,59.8137006195,29.6542574156,25.50935,4.65009320388
 11/21  21:00:00,23.0833219923,2.21493095989,0.0,0.0,3.71167865564,13.077,57.6088405648,30.5213059992,22.50825,4.57928456565
 11/21  22:00:00,23.0475770267,2.21493095989,0.0,0.0,3.71167865564,13.077,56.6650894899,31.0429439522,21.0077,4.61444553766
 11/21  23:00:00,23.0462367787,2.21493095989,0.0,0.0,3.71167865564,13.077,54.7949019488,32.7513493691,18.0066,4.03695257967
 11/21  24:00:00,24.245174797,2.21493095989,0.0,0.0,3.71167865564,13.077,40.6904306791,35.3775913922,3.0011,2.31173928687
 11/22  01:00:00,13.7647838481,2.21493095989,0.0,0.0,1.85583932782,5.577,44.9692057642,40.2298480579,3.0011,1.73825770633
 11/22  02:00:00,9.4868452821,0.0,0.0,0.0,0.618613109274,5.0,3.59316624539,0.0,3.0011,0.59206624539
 11/22  03:00:00,9.51332397653,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/22  04:00:00,9.52772941537,0.0,0.0,0.0,0.618613109274,5.0,3.59317215804,0.0,3.0011,0.592072158041
 11/22  05:00:00,9.68560940912,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/22  06:00:00,13.7214865995,2.21493095989,0.0,0.0,1.85583932782,5.577,46.842152994,42.320502994,4.50165,0.02
 11/22  07:00:00,28.1919272102,2.21493095989,0.0,0.0,3.71167865564,18.077,53.8976206373,38.6546613193,13.50495,1.73800931803
 11/22  08:00:00,26.2484165794,2.21493095989,0.0,0.0,3.71167865564,18.077,61.4934460271,35.2944837768,21.0077,5.1912622503
 11/22  09:00:00,20.6131632772,2.21493095989,0.0,0.0,3.71167865564,13.077,55.5463067457,35.9264084399,15.0055,4.61439830575
 11/22  10:00:00,20.6243568135,2.21493095989,0.0,0.0,3.71167865564,13.077,53.8646492679,34.8211841164,15.0055,4.03796515146
 11/22  11:00:00,25.6202028776,2.21493095989,0.0,0.0,3.71167865564,18.077,66.2468567493,29.7720743056,33.0121,3.46268244376
 11/22  12:00:00,26.7764469327,2.21493095989,0.0,0.0,3.71167865564,18.077,70.7894932086,26.2372675418,40.51485,4.03737566677
 11/22  13:00:00,25.8490932962,2.21493095989,0.0,0.0,3.71167865564,18.077,61.2587566035,21.7828178247,36.0132,3.46273877878
 11/22  14:00:00,25.6600118345,2.21493095989,0.0,0.0,3.71167865564,18.077,54.0267642003,19.6280149568,31.51155,2.88719924354
 11/22  15:00:00,20.6580590333,2.21493095989,0.0,0.0,3.71167865564,13.077,45.4312029969,21.5373064623,21.0077,2.88619653452
 11/22  16:00:00,20.6408094259,2.21493095989,0.0,0.0,3.71167865564,13.077,45.8247648109,23.4311257121,19.50715,2.8864890988
 11/22  17:00:00,21.1864857954,2.21493095989,0.0,0.0,3.71167865564,13.077,50.1858741268,25.3643278054,22.50825,2.31329632147
 11/22  18:00:00,28.0822704536,2.21493095989,0.0,0.0,3.71167865564,18.077,55.0267525326,25.4811264176,25.50935,4.03627611496
 11/22  19:00:00,28.0832524505,2.21493095989,0.0,0.0,3.71167865564,18.077,57.8309046167,27.7076803203,25.50935,4.61387429636
 11/22  20:00:00,28.2250371257,2.21493095989,0.0,0.0,3.71167865564,18.077,60.341297345,29.6410550262,25.50935,5.19089231876
 11/22  21:00:00,23.2075106698,2.21493095989,0.0,0.0,3.71167865564,13.077,58.4289078381,31.8820482839,22.50825,4.0386095542
 11/22  22:00:00,23.1399223073,2.21493095989,0.0,0.0,3.71167865564,13.077,60.1149021786,34.4919022142,21.0077,4.61529996447
 11/22  23:00:00,23.0367673533,2.21493095989,0.0,0.0,3.71167865564,13.077,59.4578021104,37.4136948254,18.0066,4.03750728496
 11/22  24:00:00,24.2365697432,2.21493095989,0.0,0.0,3.71167865564,13.077,45.2721719621,39.9588752736,3.0011,2.31219668849
 11/23  01:00:00,13.7578390232,2.21493095989,0.0,0.0,1.85583932782,5.577,51.645198121,46.3319186567,3.0011,2.31217946429
 11/23  02:00:00,9.47829975508,0.0,0.0,0.0,0.618613109274,5.0,3.59314540019,0.0,3.0011,0.592045400187
 11/23  03:00:00,9.50363717721,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/23  04:00:00,9.51831564859,0.0,0.0,0.0,0.618613109274,5.0,3.59315134119,0.0,3.0011,0.592051341194
 11/23  05:00:00,9.67017314319,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/23  06:00:00,13.7134275553,2.21493095989,0.0,0.0,1.85583932782,5.577,53.6999108619,49.1782608619,4.50165,0.02
 11/23  07:00:00,28.1882328481,2.21493095989,0.0,0.0,3.71167865564,18.077,57.7230540316,42.4801474973,13.50495,1.73795653434
 11/23  08:00:00,26.2464685113,2.21493095989,0.0,0.0,3.71167865564,18.077,60.7871321177,38.0417660458,21.0077,1.73766607197
 11/23  09:00:00,20.6152797458,2.21493095989,0.0,0.0,3.71167865564,13.077,52.3976047426,36.2268172528,15.0055,1.16528748986
 11/23  10:00:00,20.6339796358,2.21493095989,0.0,0.0,3.71167865564,13.077,48.0885121986,31.3448487538,15.0055,1.73816344487
 11/23  11:00:00,25.6521513208,2.21493095989,0.0,0.0,3.71167865564,18.077,60.7587503952,23.7070307658,33.0121,4.03961962947
 11/23  12:00:00,26.8160347285,2.21493095989,0.0,0.0,3.71167865564,18.077,61.1099097653,15.9813754333,40.51485,4.61368433203
 11/23  13:00:00,25.9208545946,2.21493095989,0.0,0.0,3.71167865564,18.077,49.1699219406,9.69413389248,36.0132,3.46258804808
 11/23  14:00:00,25.7252445516,2.21493095989,0.0,0.0,3.71167865564,18.077,43.2680650559,8.29372700659,31.51155,3.4627880493
 11/23  15:00:00,20.7225796123,2.21493095989,0.0,0.0,3.71167865564,13.077,33.3611319306,9.4671613151,21.0077,2.88627061548
 11/23  16:00:00,20.7039575983,2.21493095989,0.0,0.0,3.71167865564,13.077,31.9360147089,10.1156185056,19.50715,2.31324620336
 11/23  17:00:00,21.2400729341,2.21493095989,0.0,0.0,3.71167865564,13.077,39.69534525,14.300221444,22.50825,2.886873806
 11/23  18:00:00,28.1259125058,2.21493095989,0.0,0.0,3.71167865564,18.077,47.7914049188,18.819238302,25.50935,3.46281661676
 11/23  19:00:00,28.1191553932,2.21493095989,0.0,0.0,3.71167865564,18.077,50.6525146681,20.5300905251,25.50935,4.61307414293
 11/23  20:00:00,28.256363487,2.21493095989,0.0,0.0,3.71167865564,18.077,51.1594525031,21.6110755572,25.50935,4.03902694586
 11/23  21:00:00,23.2255542243,2.21493095989,0.0,0.0,3.71167865564,13.077,51.6818553652,25.7115182431,22.50825,3.4620871221
 11/23  22:00:00,23.1484736083,2.21493095989,0.0,0.0,3.71167865564,13.077,55.0920729292,29.4708769262,21.0077,4.61349600294
 11/23  23:00:00,23.0410198419,2.21493095989,0.0,0.0,3.71167865564,13.077,55.0994959004,33.630869993,18.0066,3.46202590735
 11/23  24:00:00,24.2387824908,2.21493095989,0.0,0.0,3.71167865564,13.077,43.5175140155,38.7783200048,3.0011,1.73809401064
 11/24  01:00:00,13.7565961048,2.21493095989,0.0,0.0,1.85583932782,5.577,51.5454773255,46.233200358,3.0011,2.31117696743
 11/24  02:00:00,9.47970197576,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/24  03:00:00,9.50534289077,0.0,0.0,0.0,0.618613109274,5.0,3.59317200099,0.0,3.0011,0.592072000994
 11/24  04:00:00,9.51919609723,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/24  05:00:00,10.1866980723,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/24  06:00:00,14.2248477073,2.21493095989,0.0,0.0,1.85583932782,5.577,54.7478250546,49.6540842383,4.50165,0.592090816296
 11/24  07:00:00,28.4153445427,2.21493095989,0.0,0.0,3.71167865564,18.077,56.9251008308,42.2550438463,13.50495,1.16510698455
 11/24  08:00:00,26.2448262776,2.21493095989,0.0,0.0,3.71167865564,18.077,63.1664510534,36.9674592875,21.0077,5.19129176593
 11/24  09:00:00,20.6161428738,2.21493095989,0.0,0.0,3.71167865564,13.077,54.8602143163,34.6654448924,15.0055,5.18926942392
 11/24  10:00:00,20.633623567,2.21493095989,0.0,0.0,3.71167865564,13.077,49.515962798,30.4723591714,15.0055,4.03810362666
 11/24  11:00:00,25.6691244282,2.21493095989,0.0,0.0,3.71167865564,18.077,54.9528621082,18.4777986476,33.0121,3.46296346059
 11/24  12:00:00,26.82579813,2.21493095989,0.0,0.0,3.71167865564,18.077,54.1921023766,9.63926551192,40.51485,4.03798686469
 11/24  13:00:00,25.9440875473,2.21493095989,0.0,0.0,3.71167865564,18.077,42.6360789432,3.16053356182,36.0132,3.46234538143
 11/24  14:00:00,25.7603693295,2.21493095989,0.0,0.0,3.71167865564,18.077,35.2765691093,0.877645181921,31.51155,2.88737392739
 11/24  15:00:00,20.7772049253,2.21493095989,0.0,0.0,3.71167865564,13.077,26.2319986466,2.33763323882,21.0077,2.8866654078
 11/24  16:00:00,20.7706848648,2.21493095989,0.0,0.0,3.71167865564,13.077,25.8154819269,3.42187920939,19.50715,2.88645271754
 11/24  17:00:00,21.2966554547,2.21493095989,0.0,0.0,3.71167865564,13.077,31.4524742575,6.63075514186,22.50825,2.31346911568
 11/24  18:00:00,28.1870239385,2.21493095989,0.0,0.0,3.71167865564,18.077,36.0700433894,7.09792829618,25.50935,3.4627650932
 11/24  19:00:00,28.1852673396,2.21493095989,0.0,0.0,3.71167865564,18.077,39.2194611959,8.52183398622,25.50935,5.18827720971
 11/24  20:00:00,28.1808983938,2.21493095989,0.0,0.0,3.71167865564,18.077,40.3237445795,9.62320952243,25.50935,5.19118505703
 11/24  21:00:00,23.1745688509,2.21493095989,0.0,0.0,3.71167865564,13.077,37.1783718999,10.63070985,22.50825,4.03941204988
 11/24  22:00:00,23.1351697855,2.21493095989,0.0,0.0,3.71167865564,13.077,36.6918686104,11.068812405,21.0077,4.61535620539
 11/24  23:00:00,23.1314515251,2.21493095989,0.0,0.0,3.71167865564,13.077,34.6108005546,12.5670904298,18.0066,4.03711012479
 11/24  24:00:00,24.2931166066,2.21493095989,0.0,0.0,3.71167865564,13.077,21.2225140102,15.9090610668,3.0011,2.31235294335
 11/25  01:00:00,13.8371213675,2.21493095989,0.0,0.0,1.85583932782,5.577,28.6513006342,23.3392184931,3.0011,2.31098214112
 11/25  02:00:00,9.56638916185,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/25  03:00:00,9.60046034109,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/25  04:00:00,9.61042373044,0.0,0.0,0.0,0.618613109274,5.0,3.59317655718,0.0,3.0011,0.592076557185
 11/25  05:00:00,9.75161526054,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/25  06:00:00,13.7809974974,2.21493095989,0.0,0.0,1.85583932782,5.577,33.2279302633,28.1341978116,4.50165,0.592082451692
 11/25  07:00:00,28.2547207621,2.21493095989,0.0,0.0,3.71167865564,18.077,35.9414097743,21.2711395279,13.50495,1.16532024646
 11/25  08:00:00,26.3180680679,2.21493095989,0.0,0.0,3.71167865564,18.077,39.5189801529,16.773321761,21.0077,1.73795839189
 11/25  09:00:00,20.6969051964,2.21493095989,0.0,0.0,3.71167865564,13.077,31.5306863028,14.7869761574,15.0055,1.73821014546
 11/25  10:00:00,20.7278629053,2.21493095989,0.0,0.0,3.71167865564,13.077,28.6386536658,9.59349671155,15.0055,4.03965695424
 11/25  11:00:00,25.7521546021,2.21493095989,0.0,0.0,3.71167865564,18.077,41.4354110039,4.38550241494,33.0121,4.03780858899
 11/25  12:00:00,26.9044880492,2.21493095989,0.0,0.0,3.71167865564,18.077,45.3311806997,0.202665090209,40.51485,4.61366560951
 11/25  13:00:00,26.0720694314,2.21493095989,0.003621814222,0.0,3.71167865564,18.077,40.052746578,0.0,36.0132,4.03954657796
 11/25  14:00:00,25.8879138703,2.21493095989,0.0,0.0,3.71167865564,18.077,35.5485833318,0.0,31.51155,4.03703333176
 11/25  15:00:00,20.912690519,2.21493095989,0.0,0.0,3.71167865564,13.077,24.5038902865,0.0344750844333,21.0077,3.46171520208
 11/25  16:00:00,20.8947564353,2.21493095989,0.0,0.0,3.71167865564,13.077,22.9696027334,0.0,19.50715,3.46245273336
 11/25  17:00:00,21.420200072,2.21493095989,0.0,0.0,3.71167865564,13.077,25.9698499127,0.0,22.50825,3.46159991275
 11/25  18:00:00,28.2892271149,2.21493095989,0.0,0.0,3.71167865564,18.077,28.97209815,0.0,25.50935,3.46274814997
 11/25  19:00:00,28.2701846474,2.21493095989,0.0,0.0,3.71167865564,18.077,30.1241348266,0.0,25.50935,4.61478482659
 11/25  20:00:00,28.3966610246,2.21493095989,0.0,0.0,3.71167865564,18.077,31.1914108921,1.06637674548,25.50935,4.61568414663
 11/25  21:00:00,23.3579931414,2.21493095989,0.0,0.0,3.71167865564,13.077,30.7511709203,3.62915487376,22.50825,4.61376604655
 11/25  22:00:00,23.2696916313,2.21493095989,0.0,0.0,3.71167865564,13.077,31.1559905653,5.53319134524,21.0077,4.61509922002
 11/25  23:00:00,23.1539723112,2.21493095989,0.0,0.0,3.71167865564,13.077,28.6999107418,7.23088983453,18.0066,3.46242090727
 11/25  24:00:00,24.2928076539,2.21493095989,0.0,0.0,3.71167865564,13.077,18.211111092,12.3238254486,3.0011,2.88618564338
 11/26  01:00:00,13.8257573491,2.21493095989,0.0,0.0,1.85583932782,5.577,28.7910905125,23.4776977351,3.0011,2.31229277732
 11/26  02:00:00,9.55168004817,0.0,0.0,0.0,0.618613109274,5.0,3.59317300401,0.0,3.0011,0.592073004013
 11/26  03:00:00,9.57713767007,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/26  04:00:00,9.58261683281,0.0,0.0,0.0,0.618613109274,5.0,3.59317892485,0.0,3.0011,0.592078924846
 11/26  05:00:00,9.72748327597,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/26  06:00:00,13.7568771965,2.21493095989,0.0,0.0,1.85583932782,5.577,37.4541278445,32.9324778445,4.50165,0.02
 11/26  07:00:00,28.2217490062,2.21493095989,0.0,0.0,3.71167865564,18.077,43.5222567693,28.2792413507,13.50495,1.73806541864
 11/26  08:00:00,26.2752164758,2.21493095989,0.0,0.0,3.71167865564,18.077,48.460399833,25.7147437754,21.0077,1.73795605759
 11/26  09:00:00,20.6475650568,2.21493095989,0.0,0.0,3.71167865564,13.077,41.1842359957,25.0133396822,15.0055,1.16539631354
 11/26  10:00:00,20.6663593337,2.21493095989,0.0,0.0,3.71167865564,13.077,38.7538057033,22.0101041618,15.0055,1.73820154145
 11/26  11:00:00,25.6871830194,2.21493095989,0.0,0.0,3.71167865564,18.077,50.9285630246,13.8769443835,33.0121,4.03951864112
 11/26  12:00:00,26.8310530898,2.21493095989,0.0,0.0,3.71167865564,18.077,52.3230650958,7.19433680023,40.51485,4.61387829552
 11/26  13:00:00,25.9392493473,2.21493095989,0.0,0.0,3.71167865564,18.077,43.0198327869,3.54430608818,36.0132,3.46232669874
 11/26  14:00:00,25.7414200593,2.21493095989,0.0,0.0,3.71167865564,18.077,37.7182278448,2.74462122096,31.51155,3.4620566238
 11/26  15:00:00,20.7436002986,2.21493095989,0.0,0.0,3.71167865564,13.077,27.9116213192,4.01754800962,21.0077,2.8863733096
 11/26  16:00:00,20.7268657766,2.21493095989,0.0,0.0,3.71167865564,13.077,27.089864681,4.69597050557,19.50715,2.88674417543
 11/26  17:00:00,21.2639886677,2.21493095989,0.0,0.0,3.71167865564,13.077,32.7356333486,7.34052169766,22.50825,2.88686165098
 11/26  18:00:00,28.1493607719,2.21493095989,0.0,0.0,3.71167865564,18.077,40.2755282712,11.3032870068,25.50935,3.46289126441
 11/26  19:00:00,28.1360189178,2.21493095989,0.0,0.0,3.71167865564,18.077,44.183972287,14.6352769209,25.50935,4.03934536612
 11/26  20:00:00,28.2713573414,2.21493095989,0.0,0.0,3.71167865564,18.077,46.7156634321,16.5930100187,25.50935,4.61330341336
 11/26  21:00:00,23.2539168831,2.21493095989,0.0,0.0,3.71167865564,13.077,43.7379186001,17.7681227164,22.50825,3.46154588365
 11/26  22:00:00,23.184867789,2.21493095989,0.0,0.0,3.71167865564,13.077,43.9239291,18.3035909544,21.0077,4.6126381456
 11/26  23:00:00,23.0916226652,2.21493095989,0.0,0.0,3.71167865564,13.077,38.2233964492,16.7546886213,18.0066,3.46210782786
 11/26  24:00:00,24.2769143408,2.21493095989,0.0,0.0,3.71167865564,13.077,20.9058502301,16.1661145038,3.0011,1.73863572628
 11/27  01:00:00,13.8281941401,2.21493095989,0.0,0.0,1.85583932782,5.577,27.4264271539,22.1144196537,3.0011,2.31090750016
 11/27  02:00:00,9.55423697848,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/27  03:00:00,9.58439123597,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/27  04:00:00,9.59928568989,0.0,0.0,0.0,0.618613109274,5.0,3.59315836436,0.0,3.0011,0.592058364361
 11/27  05:00:00,9.75620851707,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/27  06:00:00,13.7978268364,2.21493095989,0.0,0.0,1.85583932782,5.577,27.1990172263,22.1053029386,4.50165,0.592064287786
 11/27  07:00:00,28.2727712429,2.21493095989,0.0,0.0,3.71167865564,18.077,29.3682609099,14.6980154707,13.50495,1.16529543915
 11/27  08:00:00,26.332916003,2.21493095989,0.0,0.0,3.71167865564,18.077,36.5710733397,10.3721573161,21.0077,5.19121602361
 11/27  09:00:00,20.6968551314,2.21493095989,0.0,0.0,3.71167865564,13.077,32.8849012161,12.6905355762,15.0055,5.18886563995
 11/27  10:00:00,20.7135846112,2.21493095989,0.0,0.0,3.71167865564,13.077,30.3904623732,11.3467516962,15.0055,4.03821067698
 11/27  11:00:00,25.7283595032,2.21493095989,0.0,0.0,3.71167865564,18.077,42.2733250432,5.79851416365,33.0121,3.46271087957
 11/27  12:00:00,26.8651419614,2.21493095989,0.0,0.0,3.71167865564,18.077,46.0536074237,1.50101931671,40.51485,4.03773810698
 11/27  13:00:00,26.0350127094,2.21493095989,0.00483541330905,0.0,3.71167865564,18.077,39.4756128504,0.0,36.0132,3.46241285036
 11/27  14:00:00,25.87204909,2.21493095989,0.0,0.0,3.71167865564,18.077,34.3987178742,0.0,31.51155,2.88716787424
 11/27  15:00:00,20.9159101632,2.21493095989,0.0,0.0,3.71167865564,13.077,23.9179659036,0.0243607755057,21.0077,2.88590512805
 11/27  16:00:00,20.905144938,2.21493095989,0.0,0.0,3.71167865564,13.077,22.4278376038,0.0341428758446,19.50715,2.88654472797
 11/27  17:00:00,21.4119717784,2.21493095989,0.0,0.0,3.71167865564,13.077,25.5887035618,0.193646872152,22.50825,2.88680668962
 11/27  18:00:00,28.2808754551,2.21493095989,0.0,0.0,3.71167865564,18.077,28.9875869337,0.0155095221101,25.50935,3.46272741157
 11/27  19:00:00,28.2646191195,2.21493095989,0.0,0.0,3.71167865564,18.077,31.0098857627,0.885437802852,25.50935,4.61509795983
 11/27  20:00:00,28.3788088498,2.21493095989,0.0,0.0,3.71167865564,18.077,34.0247563136,3.32456434273,25.50935,5.19084197088
 11/27  21:00:00,23.3455047964,2.21493095989,0.0,0.0,3.71167865564,13.077,32.6735360062,5.55240248981,22.50825,4.61288351642
 11/27  22:00:00,23.2801285584,2.21493095989,0.0,0.0,3.71167865564,13.077,31.2788074273,5.65683744075,21.0077,4.61426998657
 11/27  23:00:00,23.1810033436,2.21493095989,0.0,0.0,3.71167865564,13.077,28.2568062189,6.2130426561,18.0066,4.03716356279
 11/27  24:00:00,24.3223714662,2.21493095989,0.0,0.0,3.71167865564,13.077,14.0803109292,8.76723327005,3.0011,2.3119776591
 11/28  01:00:00,13.893379821,2.21493095989,0.0,0.0,1.85583932782,5.577,17.4413728928,12.7019655872,3.0011,1.73830730565
 11/28  02:00:00,9.61996243548,0.0,0.0,0.0,0.618613109274,5.0,3.59319436302,0.0,3.0011,0.592094363024
 11/28  03:00:00,9.63065461908,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/28  04:00:00,9.61894759878,0.0,0.0,0.0,0.618613109274,5.0,3.59317443248,0.0,3.0011,0.592074432478
 11/28  05:00:00,10.2618248821,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/28  06:00:00,14.2790231936,2.21493095989,0.0,0.0,1.85583932782,5.577,37.6598096966,32.5661052341,4.50165,0.592054462534
 11/28  07:00:00,28.4577207969,2.21493095989,0.0,0.0,3.71167865564,18.077,41.5360968857,26.8659726817,13.50495,1.16517420401
 11/28  08:00:00,26.915507607,2.21493095989,0.0,0.0,3.71167865564,18.077,49.8022322051,23.6038251054,21.0077,5.19070709972
 11/28  09:00:00,20.6521242554,2.21493095989,0.0,0.0,3.71167865564,13.077,43.722681432,23.5271485431,15.0055,5.19003288889
 11/28  10:00:00,20.6839164078,2.21493095989,0.0,0.0,3.71167865564,13.077,38.2497214973,19.2059938208,15.0055,4.03822767644
 11/28  11:00:00,25.7100238749,2.21493095989,0.0,0.0,3.71167865564,18.077,47.404902142,10.929994727,33.0121,3.46280741501
 11/28  12:00:00,26.8458327691,2.21493095989,0.0,0.0,3.71167865564,18.077,49.1055487453,4.5526343188,40.51485,4.03806442649
 11/28  13:00:00,25.9573288937,2.21493095989,0.0,0.0,3.71167865564,18.077,40.5099783726,1.03429131873,36.0132,3.46248705391
 11/28  14:00:00,25.7558970612,2.21493095989,0.0,0.0,3.71167865564,18.077,35.8307800158,1.43173642602,31.51155,2.88749358973
 11/28  15:00:00,20.7543462036,2.21493095989,0.0,0.0,3.71167865564,13.077,28.30010893,4.40581614462,21.0077,2.88659278537
 11/28  16:00:00,20.736094278,2.21493095989,0.0,0.0,3.71167865564,13.077,28.5064284916,6.11276536759,19.50715,2.886513124
 11/28  17:00:00,21.2788440185,2.21493095989,0.0,0.0,3.71167865564,13.077,33.5378401025,8.1427961196,22.50825,2.88679398293
 11/28  18:00:00,28.1765967254,2.21493095989,0.0,0.0,3.71167865564,18.077,36.8523841357,7.88033383181,25.50935,3.46270030388
 11/28  19:00:00,28.176386212,2.21493095989,0.0,0.0,3.71167865564,18.077,38.8950609028,8.77102133372,25.50935,4.61468956909
 11/28  20:00:00,28.173811675,2.21493095989,0.0,0.0,3.71167865564,18.077,40.1220357715,9.42101296119,25.50935,5.1916728103
 11/28  21:00:00,23.1678290323,2.21493095989,0.0,0.0,3.71167865564,13.077,37.7490647761,10.6274376816,22.50825,4.61337709453
 11/28  22:00:00,23.1298333705,2.21493095989,0.0,0.0,3.71167865564,13.077,37.202334928,11.5798326241,21.0077,4.61480230388
 11/28  23:00:00,23.122915855,2.21493095989,0.0,0.0,3.71167865564,13.077,35.7034289129,13.6591462814,18.0066,4.03768263149
 11/28  24:00:00,24.2885994292,2.21493095989,0.0,0.0,3.71167865564,13.077,21.9616820796,16.6482897006,3.0011,2.31229237896
 11/29  01:00:00,13.8350992532,2.21493095989,0.0,0.0,1.85583932782,5.577,28.6372731769,23.3251898257,3.0011,2.31098335118
 11/29  02:00:00,9.56436418389,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/29  03:00:00,9.59447164518,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/29  04:00:00,9.60924917945,0.0,0.0,0.0,0.618613109274,5.0,3.5931763386,0.0,3.0011,0.592076338598
 11/29  05:00:00,9.76130705058,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/29  06:00:00,13.7870277807,2.21493095989,0.0,0.0,1.85583932782,5.577,32.7141174529,27.6203852195,4.50165,0.592082233451
 11/29  07:00:00,28.2454309398,2.21493095989,0.0,0.0,3.71167865564,18.077,38.7052463026,24.0349523174,13.50495,1.16534398525
 11/29  08:00:00,26.925500407,2.21493095989,0.0,0.0,3.71167865564,18.077,49.117613691,22.343654085,21.0077,5.76625960597
 11/29  09:00:00,20.6550213008,2.21493095989,0.0,0.0,3.71167865564,13.077,44.1875542778,24.5686923836,15.0055,4.61336189427
 11/29  10:00:00,20.6655656696,2.21493095989,0.0,0.0,3.71167865564,13.077,43.9873936478,24.9445738604,15.0055,4.0373197874
 11/29  11:00:00,25.6615351428,2.21493095989,0.0,0.0,3.71167865564,18.077,58.9953350933,22.5205887383,33.0121,3.46264635506
 11/29  12:00:00,26.810242559,2.21493095989,0.0,0.0,3.71167865564,18.077,63.296569848,18.7447203839,40.51485,4.0369994641
 11/29  13:00:00,25.8996121406,2.21493095989,0.0,0.0,3.71167865564,18.077,55.1172371494,15.6424283495,36.0132,3.46160879989
 11/29  14:00:00,25.7059928498,2.21493095989,0.0,0.0,3.71167865564,18.077,50.0829642759,15.1105678968,31.51155,3.46084637907
 11/29  15:00:00,20.7100446629,2.21493095989,0.0,0.0,3.71167865564,13.077,39.934984706,16.6142041551,21.0077,2.31308055092
 11/29  16:00:00,20.6931987251,2.21493095989,0.0,0.0,3.71167865564,13.077,40.5363554279,18.1429275188,19.50715,2.88627790904
 11/29  17:00:00,21.2358561392,2.21493095989,0.0,0.0,3.71167865564,13.077,45.2987054975,19.9035703266,22.50825,2.88688517089
 11/29  18:00:00,28.1322236868,2.21493095989,0.0,0.0,3.71167865564,18.077,47.5985107959,18.6274079164,25.50935,3.46175287944
 11/29  19:00:00,28.1316723517,2.21493095989,0.0,0.0,3.71167865564,18.077,50.0609070335,19.3618399493,25.50935,5.18971708413
 11/29  20:00:00,28.2726823055,2.21493095989,0.0,0.0,3.71167865564,18.077,50.6092799377,19.9086023564,25.50935,5.19132758136
 11/29  21:00:00,23.256669469,2.21493095989,0.0,0.0,3.71167865564,13.077,47.3758601291,20.8293088897,22.50825,4.03830123945
 11/29  22:00:00,23.1882291851,2.21493095989,0.0,0.0,3.71167865564,13.077,47.2212811374,21.0243930395,21.0077,5.18918809794
 11/29  23:00:00,23.0833805203,2.21493095989,0.0,0.0,3.71167865564,13.077,44.6992067315,22.6550147372,18.0066,4.03759199432
 11/29  24:00:00,24.2664388563,2.21493095989,0.0,0.0,3.71167865564,13.077,30.6369514887,25.3245309143,3.0011,2.31132057442
 11/30  01:00:00,13.7905626301,2.21493095989,0.0,0.0,1.85583932782,5.577,37.8057127021,33.0661814445,3.0011,1.73843125752
 11/30  02:00:00,9.50804756907,0.0,0.0,0.0,0.618613109274,5.0,3.59317185913,0.0,3.0011,0.592071859131
 11/30  03:00:00,9.53123718388,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/30  04:00:00,9.54480965594,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/30  05:00:00,9.69583167149,0.0,0.0,0.0,0.618613109274,5.0,3.59315189379,0.0,3.0011,0.592051893789
 11/30  06:00:00,13.7272176604,2.21493095989,0.0,0.0,1.85583932782,5.577,44.9276702886,40.4060202886,4.50165,0.02
 11/30  07:00:00,28.1952728261,2.21493095989,0.0,0.0,3.71167865564,18.077,49.7440313727,34.5012200389,13.50495,1.73786133385
 11/30  08:00:00,26.8864821991,2.21493095989,0.0,0.0,3.71167865564,18.077,56.3401327046,30.1406612645,21.0077,5.1917714401
 11/30  09:00:00,20.6279253659,2.21493095989,0.0,0.0,3.71167865564,13.077,48.7108038321,29.0901019551,15.0055,4.61520187698
 11/30  10:00:00,20.6529283106,2.21493095989,0.0,0.0,3.71167865564,13.077,45.0480204471,26.0043430469,15.0055,4.03817740015
 11/30  11:00:00,25.6654053406,2.21493095989,0.0,0.0,3.71167865564,18.077,56.8491175019,19.8002676962,33.0121,4.03674980565
 11/30  12:00:00,26.8159290896,2.21493095989,0.0,0.0,3.71167865564,18.077,58.7738008653,14.2207949484,40.51485,4.03815591683
 11/30  13:00:00,25.9147869881,2.21493095989,0.0,0.0,3.71167865564,18.077,48.5779413518,9.10235279041,36.0132,3.46238856135
 11/30  14:00:00,25.7244855502,2.21493095989,0.0,0.0,3.71167865564,18.077,41.5782490179,7.17967144179,31.51155,2.88702757616
 11/30  15:00:00,20.7275091726,2.21493095989,0.0,0.0,3.71167865564,13.077,32.686404173,8.79266284364,21.0077,2.88604132939
 11/30  16:00:00,20.7088012567,2.21493095989,0.0,0.0,3.71167865564,13.077,32.9947727186,10.6009351764,19.50715,2.88668754226
 11/30  17:00:00,21.2401798864,2.21493095989,0.0,0.0,3.71167865564,13.077,41.1581588056,15.7628458855,22.50825,2.88706292016
 11/30  18:00:00,28.128194975,2.21493095989,0.0,0.0,3.71167865564,18.077,46.9529470129,17.980697635,25.50935,3.46289937797
 11/30  19:00:00,28.1231319787,2.21493095989,0.0,0.0,3.71167865564,18.077,50.1595604339,20.0349481656,25.50935,4.61526226837
 11/30  20:00:00,28.2579916722,2.21493095989,0.0,0.0,3.71167865564,18.077,52.6331473551,21.9323364977,25.50935,5.19146085745
 11/30  21:00:00,23.2362290439,2.21493095989,0.0,0.0,3.71167865564,13.077,51.1793467929,24.057027681,22.50825,4.61406911191
 11/30  22:00:00,23.1707981513,2.21493095989,0.0,0.0,3.71167865564,13.077,49.3030056958,23.6796420181,21.0077,4.61566367767
 11/30  23:00:00,23.0755196692,2.21493095989,0.0,0.0,3.71167865564,13.077,45.4628058983,23.4184853229,18.0066,4.0377205754
 11/30  24:00:00,24.2686371538,2.21493095989,0.0,0.0,3.71167865564,13.077,30.0539836292,24.1668428605,3.0011,2.88604076868
 12/01  01:00:00,13.812684357,2.21493095989,0.0,0.0,1.85583932782,5.577,33.1053596751,28.3657151046,3.0011,1.7385445705
 12/01  02:00:00,9.54981061066,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/01  03:00:00,9.58680043275,0.0,0.0,0.0,0.618613109274,5.0,3.59315707942,0.0,3.0011,0.592057079421
 12/01  04:00:00,9.61054551013,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/01  05:00:00,10.2696722148,0.0,0.0,0.0,0.618613109274,5.0,3.59316300666,0.0,3.0011,0.592063006658
 12/01  06:00:00,14.3049555149,2.21493095989,0.0,0.0,1.85583932782,5.577,31.791883284,27.270233284,4.50165,0.02
 12/01  07:00:00,28.4858025517,2.21493095989,0.0,0.0,3.71167865564,18.077,38.0989694565,22.8561217021,13.50495,1.73789775437
 12/01  08:00:00,26.9416855962,2.21493095989,0.0,0.0,3.71167865564,18.077,46.6455587989,20.4468631295,21.0077,5.19099566939
 12/01  09:00:00,20.6845536829,2.21493095989,0.0,0.0,3.71167865564,13.077,39.8048573043,20.1845288646,15.0055,4.61482843964
 12/01  10:00:00,20.7160695224,2.21493095989,0.0,0.0,3.71167865564,13.077,34.5270055706,15.483603857,15.0055,4.03790171358
 12/01  11:00:00,25.7278054724,2.21493095989,0.0,0.0,3.71167865564,18.077,46.0236890127,8.97488914001,33.0121,4.03669987266
 12/01  12:00:00,26.8518536357,2.21493095989,0.0,0.0,3.71167865564,18.077,48.8135387743,4.83515610092,40.51485,3.46353267339
 12/01  13:00:00,25.987125282,2.21493095989,0.0,0.0,3.71167865564,18.077,41.1734967987,1.12409752391,36.0132,4.03619927483
 12/01  14:00:00,25.8067644937,2.21493095989,0.0,0.0,3.71167865564,18.077,34.6771407388,0.27772876336,31.51155,2.88786197545
 12/01  15:00:00,20.827497182,2.21493095989,0.0,0.0,3.71167865564,13.077,25.9454931071,2.05139958133,21.0077,2.88639352581
 12/01  16:00:00,20.8196685263,2.21493095989,0.0,0.0,3.71167865564,13.077,25.5294069737,3.13566505425,19.50715,2.88659191942
 12/01  17:00:00,21.3607296571,2.21493095989,0.0,0.0,3.71167865564,13.077,29.2379230026,3.84298145728,22.50825,2.8866915453
 12/01  18:00:00,28.2375384553,2.21493095989,0.0,0.0,3.71167865564,18.077,32.3912657608,3.41933938324,25.50935,3.46257637759
 12/01  19:00:00,28.2267680972,2.21493095989,0.0,0.0,3.71167865564,18.077,34.1222721234,3.99782536473,25.50935,4.61509675867
 12/01  20:00:00,28.2264478151,2.21493095989,0.0,0.0,3.71167865564,18.077,34.6456160038,3.94491848065,25.50935,5.19134752311
 12/01  21:00:00,23.2210602919,2.21493095989,0.0,0.0,3.71167865564,13.077,32.0563092422,4.93377641568,22.50825,4.61428282653
 12/01  22:00:00,23.1841984059,2.21493095989,0.0,0.0,3.71167865564,13.077,31.5554095841,5.35718121907,21.0077,5.19052836507
 12/01  23:00:00,23.1811068376,2.21493095989,0.0,0.0,3.71167865564,13.077,28.4590793792,6.41528205648,18.0066,4.03719732268
 12/01  24:00:00,24.3258737952,2.21493095989,0.0,0.0,3.71167865564,13.077,13.2998345529,7.98760580763,3.0011,2.31112874531
 12/02  01:00:00,13.8826678497,2.21493095989,0.0,0.0,1.85583932782,5.577,20.2428308171,15.5030206735,3.0011,1.7387101436
 12/02  02:00:00,9.61308667491,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/02  03:00:00,9.64211492853,0.0,0.0,0.0,0.618613109274,5.0,3.59315897728,0.0,3.0011,0.592058977278
 12/02  04:00:00,9.65594876335,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/02  05:00:00,9.80750001487,0.0,0.0,0.0,0.618613109274,5.0,3.59316490149,0.0,3.0011,0.592064901493
 12/02  06:00:00,13.8365807727,2.21493095989,0.0,0.0,1.85583932782,5.577,24.5668774345,20.0452274345,4.50165,0.02
 12/02  07:00:00,28.2990113417,2.21493095989,0.0,0.0,3.71167865564,18.077,31.7221626908,16.4794522473,13.50495,1.73776044347
 12/02  08:00:00,26.9943585974,2.21493095989,0.0,0.0,3.71167865564,18.077,35.0046284085,12.8318347774,21.0077,1.16509363109
 12/02  09:00:00,20.7436513788,2.21493095989,0.0,0.0,3.71167865564,13.077,28.5262870543,11.7824938298,15.0055,1.73829322453
 12/02  10:00:00,20.7689010121,2.21493095989,0.0,0.0,3.71167865564,13.077,28.4771176264,8.858282115,15.0055,4.61333551142
 12/02  11:00:00,25.7986360631,2.21493095989,0.0,0.0,3.71167865564,18.077,42.2016447429,5.15140632568,33.0121,4.03813841721
 12/02  12:00:00,26.9381854032,2.21493095989,0.0,0.0,3.71167865564,18.077,46.504035539,1.37545513415,40.51485,4.61373040483
 12/02  13:00:00,26.1005620832,2.21493095989,0.0,0.0,3.71167865564,18.077,40.0529822532,0.0,36.0132,4.03978225323
 12/02  14:00:00,25.8980981698,2.21493095989,0.0,0.0,3.71167865564,18.077,35.5494484133,0.0,31.51155,4.03789841326
 12/02  15:00:00,20.8971673365,2.21493095989,0.0,0.0,3.71167865564,13.077,25.8638525262,0.820099681338,21.0077,4.03605284485
