Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/02  16:00:00,20.8789626909,2.21493095989,0.0,0.0,3.71167865564,13.077,24.1712742221,1.20221958551,19.50715,3.4619046366
 12/02  17:00:00,21.4274466895,2.21493095989,0.0,0.0,3.71167865564,13.077,26.6135513603,1.21827477532,22.50825,2.887026585
 12/02  18:00:00,28.3043307911,2.21493095989,0.0,0.0,3.71167865564,18.077,31.5108127545,1.96537676539,25.50935,4.03608598916
 12/02  19:00:00,28.2660727877,2.21493095989,0.0,0.0,3.71167865564,18.077,32.9919818519,2.86864783003,25.50935,4.61398402191
 12/02  20:00:00,28.3703659878,2.21493095989,0.0,0.0,3.71167865564,18.077,36.0146364974,5.88980397915,25.50935,4.61548251828
 12/02  21:00:00,23.33288453,2.21493095989,0.0,0.0,3.71167865564,13.077,37.199236019,10.0768619167,22.50825,4.61412410231
 12/02  22:00:00,23.2533223907,2.21493095989,0.0,0.0,3.71167865564,13.077,37.648814831,11.450342011,21.0077,5.19077282
 12/02  23:00:00,23.1491116051,2.21493095989,0.0,0.0,3.71167865564,13.077,34.0431271141,12.5743619154,18.0066,3.46216519866
 12/02  24:00:00,24.318143555,2.21493095989,0.0,0.0,3.71167865564,13.077,19.4854316963,13.5976870433,3.0011,2.88664465302
 12/03  01:00:00,13.8573104904,2.21493095989,0.0,0.0,1.85583932782,5.577,27.1607063239,21.8481711222,3.0011,2.31143520169
 12/03  02:00:00,9.58714427257,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/03  03:00:00,9.62632410009,0.0,0.0,0.0,0.618613109274,5.0,3.59317101507,0.0,3.0011,0.592071015075
 12/03  04:00:00,9.64576868882,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/03  05:00:00,9.80490505447,0.0,0.0,0.0,0.618613109274,5.0,3.59317692014,0.0,3.0011,0.592076920143
 12/03  06:00:00,13.8498758564,2.21493095989,0.0,0.0,1.85583932782,5.577,23.0344562977,18.5128062977,4.50165,0.02
 12/03  07:00:00,28.3237399483,2.21493095989,0.0,0.0,3.71167865564,18.077,27.7438427612,12.5010908639,13.50495,1.73780189731
 12/03  08:00:00,27.0249376197,2.21493095989,0.0,0.0,3.71167865564,18.077,29.8494823427,7.67655202247,21.0077,1.16523032026
 12/03  09:00:00,20.7689358723,2.21493095989,0.0,0.0,3.71167865564,13.077,24.9020850705,8.15853928289,15.0055,1.73804578762
 12/03  10:00:00,20.7806945594,2.21493095989,0.0,0.0,3.71167865564,13.077,24.6935107494,7.94985112113,15.0055,1.73815962824
 12/03  11:00:00,25.7771241189,2.21493095989,0.0,0.0,3.71167865564,18.077,43.6687071984,6.61747026118,33.0121,4.03913693723
 12/03  12:00:00,26.886433632,2.21493095989,0.0,0.0,3.71167865564,18.077,49.8135410398,4.68479635957,40.51485,4.61389468019
 12/03  13:00:00,26.0193331818,2.21493095989,0.0,0.0,3.71167865564,18.077,41.9435234556,2.46800316779,36.0132,3.46232028783
 12/03  14:00:00,25.8153526701,2.21493095989,0.0,0.0,3.71167865564,18.077,38.8904209052,3.34244730564,31.51155,4.03642359959
 12/03  15:00:00,20.7928139938,2.21493095989,0.0,0.0,3.71167865564,13.077,30.0532838082,6.73225559981,21.0077,2.31332820839
 12/03  16:00:00,20.757447508,2.21493095989,0.0,0.0,3.71167865564,13.077,31.7408212882,9.34676262172,19.50715,2.88690866649
 12/03  17:00:00,21.293113975,2.21493095989,0.0,0.0,3.71167865564,13.077,37.2881896354,11.8929650833,22.50825,2.88697455202
 12/03  18:00:00,28.1813115816,2.21493095989,0.0,0.0,3.71167865564,18.077,42.3395270777,13.3678633402,25.50935,3.46231373754
 12/03  19:00:00,28.1855633373,2.21493095989,0.0,0.0,3.71167865564,18.077,41.2105388733,11.0870503469,25.50935,4.61413852643
 12/03  20:00:00,28.3276931045,2.21493095989,0.0,0.0,3.71167865564,18.077,41.753678606,11.6312070829,25.50935,4.61312152312
 12/03  21:00:00,23.3143346791,2.21493095989,0.0,0.0,3.71167865564,13.077,37.983372581,12.0129566544,22.50825,3.46216592659
 12/03  22:00:00,23.2418719927,2.21493095989,0.0,0.0,3.71167865564,13.077,38.6386971884,13.0178197685,21.0077,4.61317741984
 12/03  23:00:00,23.1329017104,2.21493095989,0.0,0.0,3.71167865564,13.077,36.7505959261,15.2817881687,18.0066,3.46220775746
 12/03  24:00:00,24.2970913857,2.21493095989,0.0,0.0,3.71167865564,13.077,24.7036636753,19.3916703704,3.0011,2.31089330495
 12/04  01:00:00,13.8346809998,2.21493095989,0.0,0.0,1.85583932782,5.577,31.182930926,26.4432400021,3.0011,1.73859092385
 12/04  02:00:00,9.56474774847,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/04  03:00:00,9.59247462141,0.0,0.0,0.0,0.618613109274,5.0,3.59317025927,0.0,3.0011,0.592070259271
 12/04  04:00:00,9.60015022767,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/04  05:00:00,9.747025065,0.0,0.0,0.0,0.618613109274,5.0,3.59317616554,0.0,3.0011,0.592076165541
 12/04  06:00:00,13.7857094688,2.21493095989,0.0,0.0,1.85583932782,5.577,35.556159376,31.034509376,4.50165,0.02
 12/04  07:00:00,28.257958611,2.21493095989,0.0,0.0,3.71167865564,18.077,39.7566769525,24.5137612941,13.50495,1.73796565836
 12/04  08:00:00,26.9481241517,2.21493095989,0.0,0.0,3.71167865564,18.077,46.5413918223,20.3421736517,21.0077,5.19151817066
 12/04  09:00:00,20.6820581545,2.21493095989,0.0,0.0,3.71167865564,13.077,41.2963996738,21.6752643497,15.0055,4.61563532403
 12/04  10:00:00,20.691226301,2.21493095989,0.0,0.0,3.71167865564,13.077,41.4810203485,22.4377959312,15.0055,4.03772441726
 12/04  11:00:00,25.6878542403,2.21493095989,0.0,0.0,3.71167865564,18.077,57.1668687019,20.1183470168,33.0121,4.03642168515
 12/04  12:00:00,26.8302337731,2.21493095989,0.0,0.0,3.71167865564,18.077,60.8621151115,16.3099469569,40.51485,4.03731815459
 12/04  13:00:00,25.9232053147,2.21493095989,0.0,0.0,3.71167865564,18.077,52.6420979834,13.1667646862,36.0132,3.46213329727
 12/04  14:00:00,25.725682926,2.21493095989,0.0,0.0,3.71167865564,18.077,48.6272270618,13.6548426956,31.51155,3.46083436619
 12/04  15:00:00,20.7234841079,2.21493095989,0.0,0.0,3.71167865564,13.077,40.6729179539,16.778840494,21.0077,2.88637745993
 12/04  16:00:00,20.7055566742,2.21493095989,0.0,0.0,3.71167865564,13.077,40.5932828894,18.7732474448,19.50715,2.31288544463
 12/04  17:00:00,21.2485685265,2.21493095989,0.0,0.0,3.71167865564,13.077,45.5371632418,20.1427485023,22.50825,2.8861647395
 12/04  18:00:00,28.1464810571,2.21493095989,0.0,0.0,3.71167865564,18.077,46.9048815945,17.9331509326,25.50935,3.46238066193
 12/04  19:00:00,28.1440869331,2.21493095989,0.0,0.0,3.71167865564,18.077,49.6746087907,18.975970869,25.50935,5.18928792172
 12/04  20:00:00,28.2824433799,2.21493095989,0.0,0.0,3.71167865564,18.077,50.527756716,19.8271397081,25.50935,5.19126700787
 12/04  21:00:00,23.2665545286,2.21493095989,0.0,0.0,3.71167865564,13.077,47.9305586752,20.8088254316,22.50825,4.61348324355
 12/04  22:00:00,23.1963495979,2.21493095989,0.0,0.0,3.71167865564,13.077,46.8929630536,21.2698461927,21.0077,4.61541686096
 12/04  23:00:00,23.0822994441,2.21493095989,0.0,0.0,3.71167865564,13.077,46.4013478467,24.3570144542,18.0066,4.03773339247
 12/04  24:00:00,24.2589906643,2.21493095989,0.0,0.0,3.71167865564,13.077,35.2216995802,29.3349284233,3.0011,2.88567115686
 12/05  01:00:00,13.7728005377,2.21493095989,0.0,0.0,1.85583932782,5.577,42.8403406179,38.1005784745,3.0011,1.73866214341
 12/05  02:00:00,9.49631578629,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/05  03:00:00,9.52212462206,0.0,0.0,0.0,0.618613109274,5.0,3.59319292351,0.0,3.0011,0.592092923509
 12/05  04:00:00,9.53507619488,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/05  05:00:00,10.2002966223,0.0,0.0,0.0,0.618613109274,5.0,3.59314706847,0.0,3.0011,0.592047068472
 12/05  06:00:00,14.2361195973,2.21493095989,0.0,0.0,1.85583932782,5.577,52.6050827293,48.0834327293,4.50165,0.02
 12/05  07:00:00,28.4230725854,2.21493095989,0.0,0.0,3.71167865564,18.077,57.2502130975,42.0075312954,13.50495,1.7377318021
 12/05  08:00:00,26.8836909715,2.21493095989,0.0,0.0,3.71167865564,18.077,63.9213001207,37.7217438642,21.0077,5.19185625649
 12/05  09:00:00,20.6183104535,2.21493095989,0.0,0.0,3.71167865564,13.077,58.5614761086,38.3658998408,15.0055,5.19007626781
 12/05  10:00:00,20.6293171528,2.21493095989,0.0,0.0,3.71167865564,13.077,57.6298018665,38.5860909126,15.0055,4.03821095395
 12/05  11:00:00,25.6267512107,2.21493095989,0.0,0.0,3.71167865564,18.077,69.285202382,32.8102079126,33.0121,3.46289446933
 12/05  12:00:00,26.7883478281,2.21493095989,0.0,0.0,3.71167865564,18.077,71.1525051545,26.5993751365,40.51485,4.038280018
 12/05  13:00:00,25.8680593351,2.21493095989,0.0,0.0,3.71167865564,18.077,59.6105810596,20.1345955854,36.0132,3.46278547423
 12/05  14:00:00,25.6753360297,2.21493095989,0.0,0.0,3.71167865564,18.077,53.6986583196,18.7257632905,31.51155,3.4613450291
 12/05  15:00:00,20.6828313486,2.21493095989,0.0,0.0,3.71167865564,13.077,42.4619356104,18.5672178464,21.0077,2.88701776397
 12/05  16:00:00,20.6671045848,2.21493095989,0.0,0.0,3.71167865564,13.077,42.5748460098,20.1811196937,19.50715,2.88657631606
 12/05  17:00:00,21.2085135712,2.21493095989,0.0,0.0,3.71167865564,13.077,47.8687491619,23.0469434535,22.50825,2.31355570845
 12/05  18:00:00,28.1032344514,2.21493095989,0.0,0.0,3.71167865564,18.077,52.7118605965,23.1657935576,25.50935,4.03671703893
 12/05  19:00:00,28.0969508395,2.21493095989,0.0,0.0,3.71167865564,18.077,55.5437344304,25.4188965528,25.50935,4.61548787758
 12/05  20:00:00,28.0927092891,2.21493095989,0.0,0.0,3.71167865564,18.077,57.1887090753,26.4876453435,25.50935,5.19171373183
 12/05  21:00:00,23.085330611,2.21493095989,0.0,0.0,3.71167865564,13.077,56.2396742905,29.1168803217,22.50825,4.61454396886
 12/05  22:00:00,23.048254636,2.21493095989,0.0,0.0,3.71167865564,13.077,56.9776816617,30.7796942527,21.0077,5.19028740898
 12/05  23:00:00,23.0454166888,2.21493095989,0.0,0.0,3.71167865564,13.077,56.0205574893,33.9759446113,18.0066,4.03801287807
 12/05  24:00:00,24.2436442572,2.21493095989,0.0,0.0,3.71167865564,13.077,42.8350509564,37.5222901613,3.0011,2.3116607951
 12/06  01:00:00,13.7634940276,2.21493095989,0.0,0.0,1.85583932782,5.577,48.8065635989,44.0671098023,3.0011,1.73835379659
 12/06  02:00:00,9.48531813402,0.0,0.0,0.0,0.618613109274,5.0,3.59317225611,0.0,3.0011,0.592072256105
 12/06  03:00:00,9.50940493919,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/06  04:00:00,9.52158274692,0.0,0.0,0.0,0.618613109274,5.0,3.59315229146,0.0,3.0011,0.59205229146
 12/06  05:00:00,9.67149093897,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/06  06:00:00,13.7149391327,2.21493095989,0.0,0.0,1.85583932782,5.577,59.3736781553,54.2799699307,4.50165,0.59205822453
 12/06  07:00:00,28.1901882817,2.21493095989,0.0,0.0,3.71167865564,18.077,61.8740676178,47.2039969293,13.50495,1.16512068846
 12/06  08:00:00,26.8812348507,2.21493095989,0.0,0.0,3.71167865564,18.077,69.1811520337,42.9816484922,21.0077,5.19180354148
 12/06  09:00:00,20.6173365139,2.21493095989,0.0,0.0,3.71167865564,13.077,59.9958964108,39.7999907902,15.0055,5.19040562056
 12/06  10:00:00,20.6331376309,2.21493095989,0.0,0.0,3.71167865564,13.077,53.601834413,34.5577276437,15.0055,4.03860676925
 12/06  11:00:00,25.6585891081,2.21493095989,0.0,0.0,3.71167865564,18.077,60.3696431565,23.8944158228,33.0121,3.46312733366
 12/06  12:00:00,26.8192484896,2.21493095989,0.0,0.0,3.71167865564,18.077,58.7068166094,14.1535293628,40.51485,4.03843724663
 12/06  13:00:00,25.9152094516,2.21493095989,0.0,0.0,3.71167865564,18.077,49.9001334871,9.85030395033,36.0132,4.03662953672
 12/06  14:00:00,25.7251163409,2.21493095989,0.0,0.0,3.71167865564,18.077,42.0446400462,7.64581059281,31.51155,2.88727945342
 12/06  15:00:00,20.7288667214,2.21493095989,0.0,0.0,3.71167865564,13.077,32.9208890965,9.0272046957,21.0077,2.8859844008
 12/06  16:00:00,20.7018456876,2.21493095989,0.0,0.0,3.71167865564,13.077,34.8486005359,12.4546387897,19.50715,2.88681174622
 12/06  17:00:00,21.2367633549,2.21493095989,0.0,0.0,3.71167865564,13.077,41.6655543442,16.2705293667,22.50825,2.88677497747
 12/06  18:00:00,28.1237384367,2.21493095989,0.0,0.0,3.71167865564,18.077,47.1838145193,18.2118610111,25.50935,3.46260350816
 12/06  19:00:00,28.1237447195,2.21493095989,0.0,0.0,3.71167865564,18.077,50.3959573536,19.697016898,25.50935,5.18959045555
 12/06  20:00:00,28.2565725535,2.21493095989,0.0,0.0,3.71167865564,18.077,53.4010154895,22.7001828518,25.50935,5.19148263769
 12/06  21:00:00,23.2338268357,2.21493095989,0.0,0.0,3.71167865564,13.077,52.6655474183,25.5442356276,22.50825,4.61306179068
 12/06  22:00:00,23.1593207017,2.21493095989,0.0,0.0,3.71167865564,13.077,53.3669146258,27.7440397807,21.0077,4.61517484515
 12/06  23:00:00,23.051643884,2.21493095989,0.0,0.0,3.71167865564,13.077,52.3474182938,30.3031823099,18.0066,4.03763598384
 12/06  24:00:00,24.2593250272,2.21493095989,0.0,0.0,3.71167865564,13.077,35.8423633284,29.9556102217,3.0011,2.88565310667
 12/07  01:00:00,13.7910074029,2.21493095989,0.0,0.0,1.85583932782,5.577,39.1977051234,34.4579296895,3.0011,1.73867543393
 12/07  02:00:00,9.51484041977,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/07  03:00:00,9.52909243231,0.0,0.0,0.0,0.618613109274,5.0,3.5931960498,0.0,3.0011,0.592096049804
 12/07  04:00:00,9.53524342011,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/07  05:00:00,9.68645075378,0.0,0.0,0.0,0.618613109274,5.0,3.5931502108,0.0,3.0011,0.592050210795
 12/07  06:00:00,13.7280994963,2.21493095989,0.0,0.0,1.85583932782,5.577,47.8890711899,43.3674211899,4.50165,0.02
 12/07  07:00:00,28.2000184115,2.21493095989,0.0,0.0,3.71167865564,18.077,54.0600200123,38.8173120967,13.50495,1.73775791553
 12/07  08:00:00,26.8894021691,2.21493095989,0.0,0.0,3.71167865564,18.077,61.6165238563,35.41660185,21.0077,5.19222200639
 12/07  09:00:00,20.6270800484,2.21493095989,0.0,0.0,3.71167865564,13.077,53.3546623546,33.1588155698,15.0055,5.19034678476
 12/07  10:00:00,20.661753921,2.21493095989,0.0,0.0,3.71167865564,13.077,46.2767423904,27.2326862407,15.0055,4.03855614978
 12/07  11:00:00,25.6761229341,2.21493095989,0.0,0.0,3.71167865564,18.077,56.7215486361,20.2465291942,33.0121,3.46291944189
 12/07  12:00:00,26.8328093869,2.21493095989,0.0,0.0,3.71167865564,18.077,56.3672135526,11.813745653,40.51485,4.03861789954
 12/07  13:00:00,25.9531705109,2.21493095989,0.0,0.0,3.71167865564,18.077,43.5594003625,3.50939904423,36.0132,4.03680131825
 12/07  14:00:00,25.7688945679,2.21493095989,0.0,0.0,3.71167865564,18.077,35.7468019262,1.34766032094,31.51155,2.8875916053
 12/07  15:00:00,20.7940990427,2.21493095989,0.0,0.0,3.71167865564,13.077,25.9565052552,2.06252694108,21.0077,2.88627831416
 12/07  16:00:00,20.7923494556,2.21493095989,0.0,0.0,3.71167865564,13.077,25.1254292312,2.73142434895,19.50715,2.88685488224
 12/07  17:00:00,21.3155957284,2.21493095989,0.0,0.0,3.71167865564,13.077,30.9375068403,5.54226592002,22.50825,2.88699092032
 12/07  18:00:00,28.1405777804,2.21493095989,0.0,0.0,3.71167865564,18.077,47.311947597,18.3394386086,25.50935,3.46315898839
 12/07  19:00:00,28.1359801934,2.21493095989,0.0,0.0,3.71167865564,18.077,49.5434342991,18.8442224405,25.50935,5.18986185863
 12/07  20:00:00,28.3142368386,2.21493095989,0.0,0.0,3.71167865564,18.077,42.3600601955,11.6594557006,25.50935,5.19125449493
 12/07  21:00:00,23.3039298853,2.21493095989,0.0,0.0,3.71167865564,13.077,38.0979424571,10.9769693903,22.50825,4.61272306687
 12/07  22:00:00,23.230155133,2.21493095989,0.0,0.0,3.71167865564,13.077,37.0566029154,11.4339964373,21.0077,4.61490647809
 12/07  23:00:00,23.1125925359,2.21493095989,0.0,0.0,3.71167865564,13.077,37.8890600632,15.8450001565,18.0066,4.0374599067
 12/07  24:00:00,24.2759199858,2.21493095989,0.0,0.0,3.71167865564,13.077,27.0770525211,21.7631385936,3.0011,2.31281392749
 12/08  01:00:00,13.8059660105,2.21493095989,0.0,0.0,1.85583932782,5.577,35.7740073566,30.4612661781,3.0011,2.31164117844
 12/08  02:00:00,9.52437798937,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/08  03:00:00,9.5472822035,0.0,0.0,0.0,0.618613109274,5.0,3.59317961503,0.0,3.0011,0.592079615032
 12/08  04:00:00,9.56073310137,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/08  05:00:00,10.2274398441,0.0,0.0,0.0,0.618613109274,5.0,3.59318550644,0.0,3.0011,0.592085506442
 12/08  06:00:00,14.2511092573,2.21493095989,0.0,0.0,1.85583932782,5.577,43.8418925045,39.3202425045,4.50165,0.02
 12/08  07:00:00,28.4329748851,2.21493095989,0.0,0.0,3.71167865564,18.077,51.1940814774,35.9509456796,13.50495,1.73818579782
 12/08  08:00:00,26.8956479391,2.21493095989,0.0,0.0,3.71167865564,18.077,57.3610143943,31.1611120479,21.0077,5.19220234643
 12/08  09:00:00,20.6322119745,2.21493095989,0.0,0.0,3.71167865564,13.077,51.3759198443,31.1802844286,15.0055,5.1901354157
 12/08  10:00:00,20.6576137967,2.21493095989,0.0,0.0,3.71167865564,13.077,47.5323688804,28.4881961379,15.0055,4.03867274257
 12/08  11:00:00,25.6802862868,2.21493095989,0.0,0.0,3.71167865564,18.077,55.9651471776,19.4899492565,33.0121,3.46309792104
 12/08  12:00:00,26.831923711,2.21493095989,0.0,0.0,3.71167865564,18.077,56.945810397,12.3922670476,40.51485,4.03869334935
 12/08  13:00:00,25.9436652419,2.21493095989,0.0,0.0,3.71167865564,18.077,46.0073681728,5.95728330089,36.0132,4.03688487195
 12/08  14:00:00,25.7586816126,2.21493095989,0.0,0.0,3.71167865564,18.077,37.3244986575,2.92513322314,31.51155,2.88781543432
 12/08  15:00:00,20.7590184616,2.21493095989,0.0,0.0,3.71167865564,13.077,28.8401472469,4.94562186302,21.0077,2.88682538388
 12/08  16:00:00,20.7488988179,2.21493095989,0.0,0.0,3.71167865564,13.077,28.286823182,5.89301879954,19.50715,2.88665438243
 12/08  17:00:00,21.2989807211,2.21493095989,0.0,0.0,3.71167865564,13.077,32.187243331,6.79203037181,22.50825,2.88696295917
 12/08  18:00:00,28.186635259,2.21493095989,0.0,0.0,3.71167865564,18.077,37.0841466173,8.11191338217,25.50935,3.46288323512
 12/08  19:00:00,28.1837500528,2.21493095989,0.0,0.0,3.71167865564,18.077,40.4115730768,9.71263226215,25.50935,5.1895908147
 12/08  20:00:00,28.1580281508,2.21493095989,0.0,0.0,3.71167865564,18.077,46.4586549343,15.7574061462,25.50935,5.19189878814
 12/08  21:00:00,23.1319022691,2.21493095989,0.0,0.0,3.71167865564,13.077,47.5346268054,20.4128876142,22.50825,4.61348919117
 12/08  22:00:00,23.0910632209,2.21493095989,0.0,0.0,3.71167865564,13.077,47.1161589622,20.9181132351,21.0077,5.19034572713
 12/08  23:00:00,23.0867665313,2.21493095989,0.0,0.0,3.71167865564,13.077,44.5939530204,22.5498871084,18.0066,4.03746591205
 12/08  24:00:00,24.2614192743,2.21493095989,0.0,0.0,3.71167865564,13.077,33.5265867938,28.2135974438,3.0011,2.31188934998
 12/09  01:00:00,13.7852309362,2.21493095989,0.0,0.0,1.85583932782,5.577,39.782254876,35.0425623415,3.0011,1.73859253454
 12/09  02:00:00,9.51701843231,0.0,0.0,0.0,0.618613109274,5.0,3.59319607859,0.0,3.0011,0.592096078594
 12/09  03:00:00,9.53832488039,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/09  04:00:00,9.54205726224,0.0,0.0,0.0,0.618613109274,5.0,3.59315023973,0.0,3.0011,0.592050239733
 12/09  05:00:00,9.68865343711,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/09  06:00:00,13.7273065915,2.21493095989,0.0,0.0,1.85583932782,5.577,47.400675561,42.879025561,4.50165,0.02
 12/09  07:00:00,28.2003938043,2.21493095989,0.0,0.0,3.71167865564,18.077,52.5992680408,37.356230422,13.50495,1.73808761879
 12/09  08:00:00,26.891761414,2.21493095989,0.0,0.0,3.71167865564,18.077,55.275405838,32.5297613949,21.0077,1.73794444309
 12/09  09:00:00,20.6259515071,2.21493095989,0.0,0.0,3.71167865564,13.077,49.2168621998,33.0458487048,15.0055,1.16551349496
 12/09  10:00:00,20.6359695782,2.21493095989,0.0,0.0,3.71167865564,13.077,51.9344696403,32.3144929449,15.0055,4.61447669533
 12/09  11:00:00,25.6396476371,2.21493095989,0.0,0.0,3.71167865564,18.077,64.6503435009,27.5995454204,33.0121,4.03869808047
 12/09  12:00:00,26.8100276581,2.21493095989,0.0,0.0,3.71167865564,18.077,64.6503095692,19.5209944991,40.51485,4.61446507009
 12/09  13:00:00,25.9037089183,2.21493095989,0.0,0.0,3.71167865564,18.077,54.3551742914,13.7282006475,36.0132,4.6137736439
 12/09  14:00:00,25.7161166532,2.21493095989,0.0,0.0,3.71167865564,18.077,45.6583739649,10.1091130127,31.51155,4.03771095218
 12/09  15:00:00,20.7219918735,2.21493095989,0.0,0.0,3.71167865564,13.077,35.1257954742,10.08183825,21.0077,4.03625722425
 12/09  16:00:00,20.7014252568,2.21493095989,0.0,0.0,3.71167865564,13.077,35.0808987115,12.1107077454,19.50715,3.46304096614
 12/09  17:00:00,21.2374945315,2.21493095989,0.0,0.0,3.71167865564,13.077,42.70189485,16.7316453484,22.50825,3.46199950155
 12/09  18:00:00,28.1262054546,2.21493095989,0.0,0.0,3.71167865564,18.077,48.7179105472,19.745299068,25.50935,3.46326147924
 12/09  19:00:00,28.1082554964,2.21493095989,0.0,0.0,3.71167865564,18.077,54.3573378297,23.6578716578,25.50935,5.19011617197
 12/09  20:00:00,28.2387634034,2.21493095989,0.0,0.0,3.71167865564,18.077,58.0690512431,27.9446361277,25.50935,4.61506511537
 12/09  21:00:00,23.2190977455,2.21493095989,0.0,0.0,3.71167865564,13.077,55.6216137327,28.4996298552,22.50825,4.61373387753
 12/09  22:00:00,23.1496753882,2.21493095989,0.0,0.0,3.71167865564,13.077,54.5093657119,28.3109668801,21.0077,5.19069883172
 12/09  23:00:00,23.0444013168,2.21493095989,0.0,0.0,3.71167865564,13.077,51.5467178752,30.0776479212,18.0066,3.46246995393
 12/09  24:00:00,24.2446485568,2.21493095989,0.0,0.0,3.71167865564,13.077,41.4825533937,35.5948310611,3.0011,2.88662233261
 12/10  01:00:00,13.7617645261,2.21493095989,0.0,0.0,1.85583932782,5.577,49.1764424019,43.8629370609,3.0011,2.31240534099
 12/10  02:00:00,9.48422798528,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/10  03:00:00,9.51020645099,0.0,0.0,0.0,0.618613109274,5.0,3.59318172947,0.0,3.0011,0.592081729474
 12/10  04:00:00,9.52429547984,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/10  05:00:00,9.67462717467,0.0,0.0,0.0,0.618613109274,5.0,3.59318761753,0.0,3.0011,0.592087617528
 12/10  06:00:00,13.7155854124,2.21493095989,0.0,0.0,1.85583932782,5.577,56.0919873755,51.5703373755,4.50165,0.02
 12/10  07:00:00,28.1899152465,2.21493095989,0.0,0.0,3.71167865564,18.077,58.7006371629,43.4577900859,13.50495,1.73789707702
 12/10  08:00:00,26.8799205225,2.21493095989,0.0,0.0,3.71167865564,18.077,64.8240206263,42.078557041,21.0077,1.73776358535
 12/10  09:00:00,20.6139756863,2.21493095989,0.0,0.0,3.71167865564,13.077,57.9733138595,41.8023354311,15.0055,1.16547842834
 12/10  10:00:00,20.628096714,2.21493095989,0.0,0.0,3.71167865564,13.077,53.1970038772,36.4532264794,15.0055,1.73827739776
 12/10  11:00:00,25.634004046,2.21493095989,0.0,0.0,3.71167865564,18.077,65.9767121969,28.3500922386,33.0121,4.61451995824
 12/10  12:00:00,26.8090276846,2.21493095989,0.0,0.0,3.71167865564,18.077,64.3941320296,19.2646976076,40.51485,4.61458442196
 12/10  13:00:00,25.9092518034,2.21493095989,0.0,0.0,3.71167865564,18.077,51.4472825819,11.9712576689,36.0132,3.46282491297
 12/10  14:00:00,25.7182869085,2.21493095989,0.0,0.0,3.71167865564,18.077,44.7965792692,9.24899531773,31.51155,4.03603395148
 12/10  15:00:00,20.7121787164,2.21493095989,0.0,0.0,3.71167865564,13.077,35.7576171489,12.4363097111,21.0077,2.31360743781
 12/10  16:00:00,20.6920743876,2.21493095989,0.0,0.0,3.71167865564,13.077,36.9887924681,14.594610159,19.50715,2.88703230909
 12/10  17:00:00,21.2374520405,2.21493095989,0.0,0.0,3.71167865564,13.077,41.9512192791,16.5560061862,22.50825,2.8869630929
 12/10  18:00:00,28.1305751105,2.21493095989,0.0,0.0,3.71167865564,18.077,47.440420751,17.8943623779,25.50935,4.03670837303
 12/10  19:00:00,28.1258077855,2.21493095989,0.0,0.0,3.71167865564,18.077,48.8094037179,18.6882040031,25.50935,4.6118497148
 12/10  20:00:00,28.2650784133,2.21493095989,0.0,0.0,3.71167865564,18.077,49.1410147381,19.5913762108,25.50935,4.04028852722
 12/10  21:00:00,23.2426957143,2.21493095989,0.0,0.0,3.71167865564,13.077,48.7356469384,22.1911018464,22.50825,4.03629509198
 12/10  22:00:00,23.1655851916,2.21493095989,0.0,0.0,3.71167865564,13.077,50.8650411715,25.2449686957,21.0077,4.61237247584
 12/10  23:00:00,23.0520397159,2.21493095989,0.0,0.0,3.71167865564,13.077,50.7441950125,29.274921171,18.0066,3.46267384157
 12/10  24:00:00,24.2475778494,2.21493095989,0.0,0.0,3.71167865564,13.077,37.5378818906,32.7985812365,3.0011,1.73820065416
 12/11  01:00:00,13.7664240046,2.21493095989,0.0,0.0,1.85583932782,5.577,44.6317317682,39.3190232001,3.0011,2.31160856814
 12/11  02:00:00,9.49018448612,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/11  03:00:00,9.51557456457,0.0,0.0,0.0,0.618613109274,5.0,3.59317106413,0.0,3.0011,0.592071064133
 12/11  04:00:00,9.52842105596,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/11  05:00:00,9.67819474315,0.0,0.0,0.0,0.618613109274,5.0,3.59317696912,0.0,3.0011,0.592076969124
 12/11  06:00:00,13.7177433478,2.21493095989,0.0,0.0,1.85583932782,5.577,53.718661455,49.197011455,4.50165,0.02
 12/11  07:00:00,28.1901800525,2.21493095989,0.0,0.0,3.71167865564,18.077,58.9162095621,43.6732293069,13.50495,1.73803025516
 12/11  08:00:00,26.8810707655,2.21493095989,0.0,0.0,3.71167865564,18.077,65.0354255704,38.8364057312,21.0077,5.19131983918
 12/11  09:00:00,20.6175865872,2.21493095989,0.0,0.0,3.71167865564,13.077,57.7281943997,37.5318241406,15.0055,5.19087025907
 12/11  10:00:00,20.6335276349,2.21493095989,0.0,0.0,3.71167865564,13.077,54.483796523,35.4397465433,15.0055,4.03854997967
 12/11  11:00:00,25.6417382618,2.21493095989,0.0,0.0,3.71167865564,18.077,63.8599520664,27.3848410927,33.0121,3.46301097375
 12/11  12:00:00,26.8114139503,2.21493095989,0.0,0.0,3.71167865564,18.077,64.1947203209,19.0675441195,40.51485,4.61232620132
 12/11  13:00:00,25.9155623612,2.21493095989,0.0,0.0,3.71167865564,18.077,51.3821284154,11.9061001021,36.0132,3.46282831324
 12/11  14:00:00,25.7315105763,2.21493095989,0.0,0.0,3.71167865564,18.077,43.7217915228,8.748699981,31.51155,3.46154154184
 12/11  15:00:00,20.7389809068,2.21493095989,0.0,0.0,3.71167865564,13.077,32.936169176,9.04189664633,21.0077,2.88657252967
 12/11  16:00:00,20.7200834487,2.21493095989,0.0,0.0,3.71167865564,13.077,33.3189624536,11.4983887051,19.50715,2.31342374844
 12/11  17:00:00,21.2612274071,2.21493095989,0.0,0.0,3.71167865564,13.077,39.9632786561,14.5679586639,22.50825,2.8870699922
 12/11  18:00:00,28.1555488065,2.21493095989,0.0,0.0,3.71167865564,18.077,43.8037947933,14.2577055848,25.50935,4.03673920848
 12/11  19:00:00,28.1487877016,2.21493095989,0.0,0.0,3.71167865564,18.077,46.3002224765,16.1748850337,25.50935,4.61598744276
 12/11  20:00:00,28.2743249805,2.21493095989,0.0,0.0,3.71167865564,18.077,51.3807924574,20.1043645249,25.50935,5.76707793244
 12/11  21:00:00,23.256231181,2.21493095989,0.0,0.0,3.71167865564,13.077,48.5924366221,21.4717943151,22.50825,4.61239230697
 12/11  22:00:00,23.1982873087,2.21493095989,0.0,0.0,3.71167865564,13.077,45.2845107655,19.6619117282,21.0077,4.61489903724
 12/11  23:00:00,23.0944105717,2.21493095989,0.0,0.0,3.71167865564,13.077,43.9509725996,21.9067024334,18.0066,4.03767016623
 12/11  24:00:00,24.2724411436,2.21493095989,0.0,0.0,3.71167865564,13.077,31.2872146104,25.4008070451,3.0011,2.8853075653
 12/12  01:00:00,13.8074772278,2.21493095989,0.0,0.0,1.85583932782,5.577,36.4063415085,31.6664174442,3.0011,1.73882406425
 12/12  02:00:00,9.5265105529,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/12  03:00:00,9.54251918349,0.0,0.0,0.0,0.618613109274,5.0,3.59318997702,0.0,3.0011,0.592089977019
 12/12  04:00:00,9.5455558195,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/12  05:00:00,10.2072191315,0.0,0.0,0.0,0.618613109274,5.0,3.59319585199,0.0,3.0011,0.592095851992
 12/12  06:00:00,14.2439007383,2.21493095989,0.0,0.0,1.85583932782,5.577,46.0586912197,41.5370412197,4.50165,0.02
 12/12  07:00:00,28.4306698439,2.21493095989,0.0,0.0,3.71167865564,18.077,54.4084157828,39.1653707047,13.50495,1.73809507815
 12/12  08:00:00,26.8910938178,2.21493095989,0.0,0.0,3.71167865564,18.077,62.6581448721,36.4584457211,21.0077,5.19199915108
 12/12  09:00:00,20.6255481039,2.21493095989,0.0,0.0,3.71167865564,13.077,55.1996991725,35.0035017604,15.0055,5.19069741215
 12/12  10:00:00,20.6399230163,2.21493095989,0.0,0.0,3.71167865564,13.077,51.4913197284,32.4468323909,15.0055,4.03898733745
 12/12  11:00:00,25.6644568353,2.21493095989,0.0,0.0,3.71167865564,18.077,59.7768936158,22.7275474845,33.0121,4.0372461313
 12/12  12:00:00,26.8353345446,2.21493095989,0.0,0.0,3.71167865564,18.077,56.2381283362,11.6843522087,40.51485,4.03892612749
 12/12  13:00:00,25.9491710438,2.21493095989,0.0,0.0,3.71167865564,18.077,42.776158588,3.30020318457,36.0132,3.46275540344
 12/12  14:00:00,25.7562424185,2.21493095989,0.0,0.0,3.71167865564,18.077,35.8839411742,0.910821119502,31.51155,3.46157005471
 12/12  15:00:00,20.7598782873,2.21493095989,0.0,0.0,3.71167865564,13.077,27.1392933475,3.24481641336,21.0077,2.88677693411
 12/12  16:00:00,20.7417507334,2.21493095989,0.0,0.0,3.71167865564,13.077,27.2119466592,4.8177930844,19.50715,2.88700357478
 12/12  17:00:00,21.2832129189,2.21493095989,0.0,0.0,3.71167865564,13.077,31.5361767501,6.14088816298,22.50825,2.88703858716
 12/12  18:00:00,28.1648921735,2.21493095989,0.0,0.0,3.71167865564,18.077,36.742116851,7.76944623888,25.50935,3.46332061213
 12/12  19:00:00,28.1548894623,2.21493095989,0.0,0.0,3.71167865564,18.077,41.6303385862,10.9307969785,25.50935,5.19019160773
 12/12  20:00:00,28.1477712814,2.21493095989,0.0,0.0,3.71167865564,18.077,44.2132143513,13.5118630501,25.50935,5.19200130115
 12/12  21:00:00,23.1377032148,2.21493095989,0.0,0.0,3.71167865564,13.077,42.6821290907,15.5600228221,22.50825,4.6138562686
 12/12  22:00:00,23.092898573,2.21493095989,0.0,0.0,3.71167865564,13.077,43.7556638195,17.5578810025,21.0077,5.19008281698
 12/12  23:00:00,23.0744681609,2.21493095989,0.0,0.0,3.71167865564,13.077,45.0106948478,22.9659538406,18.0066,4.03814100723
 12/12  24:00:00,24.255987264,2.21493095989,0.0,0.0,3.71167865564,13.077,32.7762678638,27.4629901394,3.0011,2.31217772434
 12/13  01:00:00,13.768869386,2.21493095989,0.0,0.0,1.85583932782,5.577,43.1560773005,38.4163494548,3.0011,1.7386278457
 12/13  02:00:00,9.49214785792,0.0,0.0,0.0,0.618613109274,5.0,3.59318373601,0.0,3.0011,0.592083736011
 12/13  03:00:00,9.5186147234,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/13  04:00:00,9.53125644646,0.0,0.0,0.0,0.618613109274,5.0,3.59318964645,0.0,3.0011,0.592089646452
 12/13  05:00:00,9.68011615852,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/13  06:00:00,13.7194116107,2.21493095989,0.0,0.0,1.85583932782,5.577,52.4133799326,47.3196344125,4.50165,0.592095520185
 12/13  07:00:00,28.1941838807,2.21493095989,0.0,0.0,3.71167865564,18.077,55.713427618,41.0431317073,13.50495,1.16534591072
 12/13  08:00:00,26.8836924512,2.21493095989,0.0,0.0,3.71167865564,18.077,64.4605778541,37.6854032943,21.0077,5.7674745598
 12/13  09:00:00,20.6212675372,2.21493095989,0.0,0.0,3.71167865564,13.077,57.171526733,36.9757140635,15.0055,5.19031266946
 12/13  10:00:00,20.6374867419,2.21493095989,0.0,0.0,3.71167865564,13.077,52.3769833447,33.332621722,15.0055,4.03886162275
 12/13  11:00:00,25.6648005158,2.21493095989,0.0,0.0,3.71167865564,18.077,57.7701089492,21.2946098728,33.0121,3.46339907637
 12/13  12:00:00,26.8307832501,2.21493095989,0.0,0.0,3.71167865564,18.077,53.898076558,9.34447557418,40.51485,4.03875098379
 12/13  13:00:00,25.9446761143,2.21493095989,0.0,0.0,3.71167865564,18.077,42.573580852,2.52381504099,36.0132,4.03656581096
 12/13  14:00:00,25.7439726947,2.21493095989,0.0,0.0,3.71167865564,18.077,36.3080543349,1.90919109192,31.51155,2.88731324299
 12/13  15:00:00,20.748955659,2.21493095989,0.0,0.0,3.71167865564,13.077,27.8151268134,3.92085334246,21.0077,2.88657347093
 12/13  16:00:00,20.7298345349,2.21493095989,0.0,0.0,3.71167865564,13.077,28.3533521362,5.95921286605,19.50715,2.88698927012
 12/13  17:00:00,21.262524358,2.21493095989,0.0,0.0,3.71167865564,13.077,35.3255796151,9.9302112439,22.50825,2.8871183712
 12/13  18:00:00,28.143219463,2.21493095989,0.0,0.0,3.71167865564,18.077,43.7236986848,14.1771582643,25.50935,4.03719042046
 12/13  19:00:00,28.1368240657,2.21493095989,0.0,0.0,3.71167865564,18.077,46.8601422219,16.7346954376,25.50935,4.61609678428
 12/13  20:00:00,28.273650936,2.21493095989,0.0,0.0,3.71167865564,18.077,49.6759835047,18.3996554428,25.50935,5.76697806195
 12/13  21:00:00,23.2512191692,2.21493095989,0.0,0.0,3.71167865564,13.077,47.5216970867,20.4008162302,22.50825,4.61263085652
 12/13  22:00:00,23.1750427016,2.21493095989,0.0,0.0,3.71167865564,13.077,48.0398180009,22.4168229608,21.0077,4.61529504009
 12/13  23:00:00,23.0537706049,2.21493095989,0.0,0.0,3.71167865564,13.077,50.5832681787,27.964895951,18.0066,4.61177222776
 12/13  24:00:00,24.2464322751,2.21493095989,0.0,0.0,3.71167865564,13.077,37.7536035462,32.4410942384,3.0011,2.31140930778
 12/14  01:00:00,13.7656390918,2.21493095989,0.0,0.0,1.85583932782,5.577,43.6551552576,38.9153973062,3.0011,1.73865795141
 12/14  02:00:00,9.49039648047,0.0,0.0,0.0,0.618613109274,5.0,3.59316445679,0.0,3.0011,0.592064456793
 12/14  03:00:00,9.51659291601,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/14  04:00:00,9.5308422801,0.0,0.0,0.0,0.618613109274,5.0,3.59317037229,0.0,3.0011,0.592070372289
 12/14  05:00:00,9.68318979692,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/14  06:00:00,13.7259156009,2.21493095989,0.0,0.0,1.85583932782,5.577,46.1465626489,41.6249126489,4.50165,0.02
 12/14  07:00:00,28.2006318732,2.21493095989,0.0,0.0,3.71167865564,18.077,51.5003601069,36.2572225321,13.50495,1.73818757476
 12/14  08:00:00,27.5245313299,2.21493095989,0.0,0.0,3.71167865564,18.077,59.7346644568,32.9602625694,21.0077,5.76670188747
 12/14  09:00:00,20.6265412184,2.21493095989,0.0,0.0,3.71167865564,13.077,52.4484958814,32.8279820007,15.0055,4.61501388074
 12/14  10:00:00,20.6447459765,2.21493095989,0.0,0.0,3.71167865564,13.077,50.218501911,31.1744360333,15.0055,4.03856587768
 12/14  11:00:00,25.654746796,2.21493095989,0.0,0.0,3.71167865564,18.077,63.0911193845,26.0418858377,33.0121,4.03713354686
 12/14  12:00:00,26.8048525676,2.21493095989,0.0,0.0,3.71167865564,18.077,66.9848086029,22.4315632944,40.51485,4.03839530857
 12/14  13:00:00,25.880815617,2.21493095989,0.0,0.0,3.71167865564,18.077,60.0923105643,20.0427696057,36.0132,4.03634095855
 12/14  14:00:00,25.6782915496,2.21493095989,0.0,0.0,3.71167865564,18.077,54.8804205948,20.4812393435,31.51155,2.88763125133
 12/14  15:00:00,20.6759929088,2.21493095989,0.0,0.0,3.71167865564,13.077,46.7320270228,22.8376775356,21.0077,2.88664948722
 12/14  16:00:00,20.65849803,2.21493095989,0.0,0.0,3.71167865564,13.077,46.8778212352,24.4836592335,19.50715,2.88701200172
 12/14  17:00:00,21.2046925468,2.21493095989,0.0,0.0,3.71167865564,13.077,51.5001738984,26.1048117811,22.50825,2.88711211732
 12/14  18:00:00,28.1000950526,2.21493095989,0.0,0.0,3.71167865564,18.077,55.4434273864,25.8973656153,25.50935,4.03671177111
 12/14  19:00:00,28.0992407413,2.21493095989,0.0,0.0,3.71167865564,18.077,56.6854478406,26.5610351016,25.50935,4.615062739
 12/14  20:00:00,28.2406567706,2.21493095989,0.0,0.0,3.71167865564,18.077,59.4425291179,28.16591476,25.50935,5.76726435792
 12/14  21:00:00,23.2241587783,2.21493095989,0.0,0.0,3.71167865564,13.077,57.3118050563,30.1910823931,22.50825,4.6124726632
 12/14  22:00:00,23.1556738922,2.21493095989,0.0,0.0,3.71167865564,13.077,58.0612115285,32.4382934231,21.0077,4.61521810542
 12/14  23:00:00,23.0515352665,2.21493095989,0.0,0.0,3.71167865564,13.077,56.1456177719,33.5270637305,18.0066,4.61195404139
 12/14  24:00:00,24.2502239582,2.21493095989,0.0,0.0,3.71167865564,13.077,40.5591421736,35.2466228988,3.0011,2.31141927484
 12/15  01:00:00,13.7683133556,2.21493095989,0.0,0.0,1.85583932782,5.577,46.4161355267,41.6763593911,3.0011,1.73867613566
 12/15  02:00:00,9.49158241633,0.0,0.0,0.0,0.618613109274,5.0,3.5931701566,0.0,3.0011,0.592070156602
 12/15  03:00:00,9.51825899496,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/15  04:00:00,9.53325687791,0.0,0.0,0.0,0.618613109274,5.0,3.59317606304,0.0,3.0011,0.592076063036
 12/15  05:00:00,10.2007410369,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/15  06:00:00,14.241752404,2.21493095989,0.0,0.0,1.85583932782,5.577,46.3907443137,41.8690943137,4.50165,0.02
 12/15  07:00:00,28.432221077,2.21493095989,0.0,0.0,3.71167865564,18.077,50.1650715291,34.9219091738,13.50495,1.73821235531
 12/15  08:00:00,27.5269958443,2.21493095989,0.0,0.0,3.71167865564,18.077,58.9531864959,32.1785946862,21.0077,5.76689180972
 12/15  09:00:00,20.6262529728,2.21493095989,0.0,0.0,3.71167865564,13.077,53.6537573534,34.0330964318,15.0055,4.61516092152
 12/15  10:00:00,20.6333516308,2.21493095989,0.0,0.0,3.71167865564,13.077,52.8798432228,33.2625699486,15.0055,4.61177327416
 12/15  11:00:00,25.6277040174,2.21493095989,0.0,0.0,3.71167865564,18.077,66.4287002521,29.9536483394,33.0121,3.46295191275
 12/15  12:00:00,26.7878775223,2.21493095989,0.0,0.0,3.71167865564,18.077,70.4921320406,25.9393865641,40.51485,4.03789547647
 12/15  13:00:00,25.8579357796,2.21493095989,0.0,0.0,3.71167865564,18.077,62.8497909135,22.7997553874,36.0132,4.03683552615
 12/15  14:00:00,25.6564315482,2.21493095989,0.0,0.0,3.71167865564,18.077,57.5337374139,23.1349133178,31.51155,2.88727409614
 12/15  15:00:00,20.6596512843,2.21493095989,0.0,0.0,3.71167865564,13.077,48.5077324867,24.6136277316,21.0077,2.88640475511
 12/15  16:00:00,20.633529915,2.21493095989,0.0,0.0,3.71167865564,13.077,50.974219246,28.5802752666,19.50715,2.88679397939
 12/15  17:00:00,21.1774792655,2.21493095989,0.0,0.0,3.71167865564,13.077,57.1587629228,31.7634408672,22.50825,2.88707205553
 12/15  18:00:00,28.0813290378,2.21493095989,0.0,0.0,3.71167865564,18.077,60.6028842481,31.0565941044,25.50935,4.03694014366
 12/15  19:00:00,28.0852117738,2.21493095989,0.0,0.0,3.71167865564,18.077,61.7563883919,31.6311998272,25.50935,4.6158385647
 12/15  20:00:00,28.084571034,2.21493095989,0.0,0.0,3.71167865564,18.077,64.439028652,33.1624364934,25.50935,5.76724215859
 12/15  21:00:00,23.0774053931,2.21493095989,0.0,0.0,3.71167865564,13.077,63.9982630474,36.8766220706,22.50825,4.61339097681
 12/15  22:00:00,23.0404309756,2.21493095989,0.0,0.0,3.71167865564,13.077,66.1826733438,39.9841156533,21.0077,5.1908576905
 12/15  23:00:00,23.0385219156,2.21493095989,0.0,0.0,3.71167865564,13.077,66.0738460406,44.0289941268,18.0066,4.03825191377
 12/15  24:00:00,24.2369850141,2.21493095989,0.0,0.0,3.71167865564,13.077,52.8647225908,47.551667913,3.0011,2.31195467777
 12/16  01:00:00,13.757018161,2.21493095989,0.0,0.0,1.85583932782,5.577,61.0368703552,55.7248752693,3.0011,2.31089508586
 12/16  02:00:00,9.47181994737,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/16  03:00:00,9.49313683397,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/16  04:00:00,9.50500224364,0.0,0.0,0.0,0.618613109274,5.0,3.59315328785,0.0,3.0011,0.59205328785
 12/16  05:00:00,9.65438435428,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/16  06:00:00,13.7080217991,2.21493095989,0.0,0.0,1.85583932782,5.577,72.3996344865,67.3059252696,4.50165,0.592059216908
 12/16  07:00:00,28.1828479504,2.21493095989,0.0,0.0,3.71167865564,18.077,77.7921409072,63.1217971493,13.50495,1.16539375792
 12/16  08:00:00,27.5008824704,2.21493095989,0.0,0.0,3.71167865564,18.077,82.6369370359,59.8913216356,21.0077,1.73791540033
 12/16  09:00:00,20.6036843073,2.21493095989,0.0,0.0,3.71167865564,13.077,75.5942918374,58.8506895886,15.0055,1.7381022488
 12/16  10:00:00,20.6158303402,2.21493095989,0.0,0.0,3.71167865564,13.077,73.9650132416,54.3447589059,15.0055,4.61475433569
 12/16  11:00:00,25.6139844288,2.21493095989,0.0,0.0,3.71167865564,18.077,84.9342244947,47.8830938867,33.0121,4.03903060801
 12/16  12:00:00,26.7699446159,2.21493095989,0.0,0.0,3.71167865564,18.077,87.9479289099,42.81894473,40.51485,4.61413417987
 12/16  13:00:00,25.8332954725,2.21493095989,0.0,0.0,3.71167865564,18.077,82.8450794207,42.2178205032,36.0132,4.61405891747
 12/16  14:00:00,25.6353507372,2.21493095989,0.0,0.0,3.71167865564,18.077,77.8149586995,42.266079489,31.51155,4.03732921053
 12/16  15:00:00,20.6381402749,2.21493095989,0.0,0.0,3.71167865564,13.077,67.8172971527,42.7732270917,21.0077,4.03637006107
 12/16  16:00:00,20.6247158186,2.21493095989,0.0,0.0,3.71167865564,13.077,65.9557982036,42.985661296,19.50715,3.46298690765
 12/16  17:00:00,21.1771142732,2.21493095989,0.0,0.0,3.71167865564,13.077,67.7270653606,41.7575401769,22.50825,3.46127518367
 12/16  18:00:00,28.0759307513,2.21493095989,0.0,0.0,3.71167865564,18.077,66.270228191,37.2984515291,25.50935,3.46242666191
 12/16  19:00:00,28.081659558,2.21493095989,0.0,0.0,3.71167865564,18.077,65.2452228981,34.545597556,25.50935,5.1902753421
 12/16  20:00:00,28.2284958546,2.21493095989,0.0,0.0,3.71167865564,18.077,65.1735042719,34.4739935123,25.50935,5.19016075965
 12/16  21:00:00,23.2141783678,2.21493095989,0.0,0.0,3.71167865564,13.077,61.7240602647,34.6023655983,22.50825,4.61344466632
 12/16  22:00:00,23.1500615279,2.21493095989,0.0,0.0,3.71167865564,13.077,62.0136276359,35.8149216964,21.0077,5.19100593946
 12/16  23:00:00,23.0453384647,2.21493095989,0.0,0.0,3.71167865564,13.077,59.747429473,38.2786350598,18.0066,3.46219441324
 12/16  24:00:00,24.2434957308,2.21493095989,0.0,0.0,3.71167865564,13.077,46.601844652,40.7136402535,3.0011,2.8871043985
 12/17  01:00:00,13.7656481994,2.21493095989,0.0,0.0,1.85583932782,5.577,52.4136987218,47.1000950844,3.0011,2.31250363739
 12/17  02:00:00,9.48119838737,0.0,0.0,0.0,0.618613109274,5.0,3.59319505976,0.0,3.0011,0.592095059759
 12/17  03:00:00,9.50210703813,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/17  04:00:00,9.51382762393,0.0,0.0,0.0,0.618613109274,5.0,3.5931751352,0.0,3.0011,0.592075135204
 12/17  05:00:00,9.66285070166,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/17  06:00:00,13.7111185395,2.21493095989,0.0,0.0,1.85583932782,5.577,63.6819938773,58.5882628453,4.50165,0.592081031944
 12/17  07:00:00,28.1883428954,2.21493095989,0.0,0.0,3.71167865564,18.077,66.786649174,52.1164697935,13.50495,1.16522938045
 12/17  08:00:00,27.5106284809,2.21493095989,0.0,0.0,3.71167865564,18.077,70.6598045931,47.9141089642,21.0077,1.7379956289
 12/17  09:00:00,20.6133524274,2.21493095989,0.0,0.0,3.71167865564,13.077,63.4331833123,46.6894945115,15.0055,1.73818880083
 12/17  10:00:00,20.6238768998,2.21493095989,0.0,0.0,3.71167865564,13.077,61.6727030286,45.5017137623,15.0055,1.16548926632
 12/17  11:00:00,25.6208081135,2.21493095989,0.0,0.0,3.71167865564,18.077,78.4921774652,40.8650475488,33.0121,4.6150299164
 12/17  12:00:00,26.7775212108,2.21493095989,0.0,0.0,3.71167865564,18.077,84.0195646846,38.8892223746,40.51485,4.61549230999
 12/17  13:00:00,25.8393105392,2.21493095989,0.0,0.0,3.71167865564,18.077,78.556086054,38.5059957358,36.0132,4.0368903182
 12/17  14:00:00,25.6399873536,2.21493095989,0.0,0.0,3.71167865564,18.077,73.9022904605,38.9281226554,31.51155,3.46261780507
 12/17  15:00:00,20.640060213,2.21493095989,0.0,0.0,3.71167865564,13.077,65.6547796476,41.7603864074,21.0077,2.88669324021
 12/17  16:00:00,20.6259274277,2.21493095989,0.0,0.0,3.71167865564,13.077,65.2952279041,42.9012978437,19.50715,2.88678006039
 12/17  17:00:00,21.1775178066,2.21493095989,0.0,0.0,3.71167865564,13.077,68.5210055465,43.1260067369,22.50825,2.88674880961
 12/17  18:00:00,28.0764143451,2.21493095989,0.0,0.0,3.71167865564,18.077,72.0273373253,42.4811549825,25.50935,4.03683234279
 12/17  19:00:00,28.0785044826,2.21493095989,0.0,0.0,3.71167865564,18.077,72.8296860377,42.7069859906,25.50935,4.61335004713
 12/17  20:00:00,28.2222557333,2.21493095989,0.0,0.0,3.71167865564,18.077,73.1671453676,43.0444472274,25.50935,4.61334814026
 12/17  21:00:00,23.2091177494,2.21493095989,0.0,0.0,3.71167865564,13.077,70.3733877155,44.4029692266,22.50825,3.46216848885
 12/17  22:00:00,23.143835674,2.21493095989,0.0,0.0,3.71167865564,13.077,71.6626771996,46.0397568166,21.0077,4.615220383
 12/17  23:00:00,23.0387449322,2.21493095989,0.0,0.0,3.71167865564,13.077,70.0559481345,48.0126931262,18.0066,4.03665500827
 12/17  24:00:00,24.2375622781,2.21493095989,0.0,0.0,3.71167865564,13.077,57.7922266292,53.0526704566,3.0011,1.73845617261
 12/18  01:00:00,13.7571460902,2.21493095989,0.0,0.0,1.85583932782,5.577,66.1694405431,60.8568280371,3.0011,2.311512506
 12/18  02:00:00,9.4697881512,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/18  03:00:00,9.49120388352,0.0,0.0,0.0,0.618613109274,5.0,3.59314668855,0.0,3.0011,0.592046688548
 12/18  04:00:00,9.50503587791,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/18  05:00:00,9.65560689603,0.0,0.0,0.0,0.618613109274,5.0,3.59315263234,0.0,3.0011,0.592052632342
 12/18  06:00:00,13.7088464256,2.21493095989,0.0,0.0,1.85583932782,5.577,68.655691712,64.134041712,4.50165,0.02
 12/18  07:00:00,28.1859047766,2.21493095989,0.0,0.0,3.71167865564,18.077,72.8429623273,57.599997089,13.50495,1.73801523834
 12/18  08:00:00,27.5067462693,2.21493095989,0.0,0.0,3.71167865564,18.077,79.8287893842,53.6291558255,21.0077,5.19193355863
 12/18  09:00:00,20.6089659037,2.21493095989,0.0,0.0,3.71167865564,13.077,74.6341706436,54.4388455291,15.0055,5.18982511451
 12/18  10:00:00,20.6193678542,2.21493095989,0.0,0.0,3.71167865564,13.077,70.7947171619,51.7511626703,15.0055,4.03805449167
 12/18  11:00:00,25.6180114835,2.21493095989,0.0,0.0,3.71167865564,18.077,82.6011525227,45.5522839549,33.0121,4.03676856776
 12/18  12:00:00,26.773705561,2.21493095989,0.0,0.0,3.71167865564,18.077,83.913687919,39.3609699427,40.51485,4.03786797625
 12/18  13:00:00,25.8397181614,2.21493095989,0.0,0.0,3.71167865564,18.077,74.2383961157,34.1885383278,36.0132,4.03665778786
 12/18  14:00:00,25.6404969363,2.21493095989,0.0,0.0,3.71167865564,18.077,67.6241398672,33.2253582569,31.51155,2.88723161034
 12/18  15:00:00,20.6421503779,2.21493095989,0.0,0.0,3.71167865564,13.077,58.9232332983,35.0289191448,21.0077,2.88661415351
 12/18  16:00:00,20.6295288058,2.21493095989,0.0,0.0,3.71167865564,13.077,59.2117525365,36.8177766329,19.50715,2.88682590357
 12/18  17:00:00,21.1799089107,2.21493095989,0.0,0.0,3.71167865564,13.077,64.0008335243,38.6058624822,22.50825,2.8867210421
 12/18  18:00:00,28.0801299053,2.21493095989,0.0,0.0,3.71167865564,18.077,67.6530354099,38.1068412263,25.50935,4.03684418356
 12/18  19:00:00,28.0832276454,2.21493095989,0.0,0.0,3.71167865564,18.077,68.4557859803,37.7553455393,25.50935,5.19109044107
 12/18  20:00:00,28.2270124729,2.21493095989,0.0,0.0,3.71167865564,18.077,66.0795885402,35.3777960957,25.50935,5.19244244451
 12/18  21:00:00,23.214806404,2.21493095989,0.0,0.0,3.71167865564,13.077,63.2768992278,36.1541210277,22.50825,4.61452820008
 12/18  22:00:00,23.1524282007,2.21493095989,0.0,0.0,3.71167865564,13.077,61.509150507,35.3111466322,21.0077,5.19030387481
 12/18  23:00:00,23.0486482189,2.21493095989,0.0,0.0,3.71167865564,13.077,57.9819488856,35.937459418,18.0066,4.03788946763
 12/18  24:00:00,24.2475667236,2.21493095989,0.0,0.0,3.71167865564,13.077,43.7342953202,38.4204199692,3.0011,2.31277535096
 12/19  01:00:00,13.7672928444,2.21493095989,0.0,0.0,1.85583932782,5.577,50.0624158986,44.749563691,3.0011,2.31175220763
 12/19  02:00:00,9.48547305515,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/19  03:00:00,9.51016657101,0.0,0.0,0.0,0.618613109274,5.0,3.59315335048,0.0,3.0011,0.59205335048
 12/19  04:00:00,9.52477644416,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/19  05:00:00,10.1928187434,0.0,0.0,0.0,0.618613109274,5.0,3.59315928366,0.0,3.0011,0.592059283656
 12/19  06:00:00,14.2371209022,2.21493095989,0.0,0.0,1.85583932782,5.577,49.5530460763,45.0313960763,4.50165,0.02
 12/19  07:00:00,28.4291006998,2.21493095989,0.0,0.0,3.71167865564,18.077,53.0890522542,37.8462225989,13.50495,1.73787965532
 12/19  08:00:00,27.5244711539,2.21493095989,0.0,0.0,3.71167865564,18.077,59.3688113383,33.1685289213,21.0077,5.19258241698
 12/19  09:00:00,20.6272202968,2.21493095989,0.0,0.0,3.71167865564,13.077,54.1089987314,33.913238195,15.0055,5.19026053637
