Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/19  10:00:00,20.6367825531,2.21493095989,0.0,0.0,3.71167865564,13.077,53.115735014,33.4982929531,15.0055,4.6119420609
 12/19  11:00:00,25.6318066625,2.21493095989,0.0,0.0,3.71167865564,18.077,66.4841313466,30.0092177022,33.0121,3.46281364443
 12/19  12:00:00,26.785966797,2.21493095989,0.0,0.0,3.71167865564,18.077,71.3169156302,26.764651725,40.51485,4.03741390518
 12/19  13:00:00,25.8541406005,2.21493095989,0.0,0.0,3.71167865564,18.077,64.2884556683,24.2386119467,36.0132,4.03664372156
 12/19  14:00:00,25.656685003,2.21493095989,0.0,0.0,3.71167865564,18.077,59.4593353662,24.486372427,31.51155,3.46141293919
 12/19  15:00:00,20.6572149962,2.21493095989,0.0,0.0,3.71167865564,13.077,51.5513354979,27.6570186638,21.0077,2.88661683404
 12/19  16:00:00,20.6433837812,2.21493095989,0.0,0.0,3.71167865564,13.077,51.963540403,29.569755419,19.50715,2.88663498401
 12/19  17:00:00,21.1870495992,2.21493095989,0.0,0.0,3.71167865564,13.077,57.671385205,32.2763617053,22.50825,2.88677349975
 12/19  18:00:00,28.0866174576,2.21493095989,0.0,0.0,3.71167865564,18.077,60.628589862,31.6566726822,25.50935,3.46256717984
 12/19  19:00:00,28.0879033521,2.21493095989,0.0,0.0,3.71167865564,18.077,62.6862445497,31.9865841784,25.50935,5.19031037131
 12/19  20:00:00,28.083768257,2.21493095989,0.0,0.0,3.71167865564,18.077,64.6587077274,33.3815946959,25.50935,5.76776303151
 12/19  21:00:00,23.0778853061,2.21493095989,0.0,0.0,3.71167865564,13.077,64.2211340101,37.1008327795,22.50825,4.61205123057
 12/19  22:00:00,23.0410213508,2.21493095989,0.0,0.0,3.71167865564,13.077,65.833550955,40.2105028514,21.0077,4.61534810366
 12/19  23:00:00,23.0383656823,2.21493095989,0.0,0.0,3.71167865564,13.077,66.8400306693,44.2213141846,18.0066,4.61211648475
 12/19  24:00:00,24.2364285021,2.21493095989,0.0,0.0,3.71167865564,13.077,54.5083441664,49.1956185093,3.0011,2.31162565704
 12/20  01:00:00,13.7558114768,2.21493095989,0.0,0.0,1.85583932782,5.577,61.4760624264,56.7364933837,3.0011,1.73846904264
 12/20  02:00:00,9.47018354299,0.0,0.0,0.0,0.618613109274,5.0,3.59318451383,0.0,3.0011,0.592084513833
 12/20  03:00:00,9.4910755264,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/20  04:00:00,9.50293040649,0.0,0.0,0.0,0.618613109274,5.0,3.59319041756,0.0,3.0011,0.592090417564
 12/20  05:00:00,9.65176902532,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/20  06:00:00,13.7069611717,2.21493095989,0.0,0.0,1.85583932782,5.577,72.5197011373,67.4259548473,4.50165,0.592096290063
 12/20  07:00:00,28.182512642,2.21493095989,0.0,0.0,3.71167865564,18.077,76.0210132014,61.3507870933,13.50495,1.16527610811
 12/20  08:00:00,27.4988362385,2.21493095989,0.0,0.0,3.71167865564,18.077,86.1603760434,59.3855722298,21.0077,5.76710381354
 12/20  09:00:00,20.6018796232,2.21493095989,0.0,0.0,3.71167865564,13.077,80.3354436017,60.1396088769,15.0055,5.1903347248
 12/20  10:00:00,20.6120156282,2.21493095989,0.0,0.0,3.71167865564,13.077,77.4599415826,58.4161079409,15.0055,4.0383336417
 12/20  11:00:00,25.60569441,2.21493095989,0.0,0.0,3.71167865564,18.077,91.4599141126,54.4104886873,33.0121,4.03732542527
 12/20  12:00:00,26.7612889204,2.21493095989,0.0,0.0,3.71167865564,18.077,94.1726668396,49.6194303738,40.51485,4.03838646583
 12/20  13:00:00,25.8261944011,2.21493095989,0.0,0.0,3.71167865564,18.077,83.8462467032,44.3695527451,36.0132,3.46349395806
 12/20  14:00:00,25.6262664085,2.21493095989,0.0,0.0,3.71167865564,18.077,79.3518068666,44.3786147737,31.51155,3.46164209289
 12/20  15:00:00,20.6260415592,2.21493095989,0.0,0.0,3.71167865564,13.077,71.4858918584,47.5913876337,21.0077,2.88680422473
 12/20  16:00:00,20.612157824,2.21493095989,0.0,0.0,3.71167865564,13.077,71.7464027292,49.3522301142,19.50715,2.88702261503
 12/20  17:00:00,21.1633467179,2.21493095989,0.0,0.0,3.71167865564,13.077,77.8602430656,52.4648564346,22.50825,2.88713663099
 12/20  18:00:00,28.0637634904,2.21493095989,0.0,0.0,3.71167865564,18.077,81.9341445284,52.3875408669,25.50935,4.03725366149
 12/20  19:00:00,28.066350561,2.21493095989,0.0,0.0,3.71167865564,18.077,85.092317217,54.3915867836,25.50935,5.19138043346
 12/20  20:00:00,28.208291174,2.21493095989,0.0,0.0,3.71167865564,18.077,89.0414357781,58.3400395954,25.50935,5.1920461827
 12/20  21:00:00,23.194967934,2.21493095989,0.0,0.0,3.71167865564,13.077,90.9114422563,63.7887806145,22.50825,4.61441164183
 12/20  22:00:00,23.132033946,2.21493095989,0.0,0.0,3.71167865564,13.077,90.2397259151,64.0416552933,21.0077,5.1903706218
 12/20  23:00:00,23.028996679,2.21493095989,0.0,0.0,3.71167865564,13.077,89.8416070526,67.796999937,18.0066,4.03800711554
 12/20  24:00:00,24.2333348287,2.21493095989,0.0,0.0,3.71167865564,13.077,78.0483094992,72.1610704965,3.0011,2.88613900271
 12/21  01:00:00,13.7578547568,2.21493095989,0.0,0.0,1.85583932782,5.577,83.9942306308,79.254309655,3.0011,1.73882097574
 12/21  02:00:00,9.4534866713,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/21  03:00:00,9.46899784286,0.0,0.0,0.0,0.618613109274,5.0,3.59318399257,0.0,3.0011,0.592083992575
 12/21  04:00:00,9.48127346313,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/21  05:00:00,9.63162956267,0.0,0.0,0.0,0.618613109274,5.0,3.59318987704,0.0,3.0011,0.592089877037
 12/21  06:00:00,13.7020831394,2.21493095989,0.0,0.0,1.85583932782,5.577,88.0240556081,83.5024056081,4.50165,0.02
 12/21  07:00:00,28.1824036744,2.21493095989,0.0,0.0,3.71167865564,18.077,90.6116500372,75.3687133436,13.50495,1.73798669363
 12/21  08:00:00,27.498708682,2.21493095989,0.0,0.0,3.71167865564,18.077,97.6332037071,70.8576050543,21.0077,5.7678986528
 12/21  09:00:00,20.6018023832,2.21493095989,0.0,0.0,3.71167865564,13.077,90.1841359448,70.5630482163,15.0055,4.61558772849
 12/21  10:00:00,20.6121223984,2.21493095989,0.0,0.0,3.71167865564,13.077,87.7419162908,68.1236475174,15.0055,4.61276877342
 12/21  11:00:00,25.6063664182,2.21493095989,0.0,0.0,3.71167865564,18.077,98.3425741047,61.8668895717,33.0121,3.46358453305
 12/21  12:00:00,26.7632380914,2.21493095989,0.0,0.0,3.71167865564,18.077,100.243528071,55.116013777,40.51485,4.61266429362
 12/21  13:00:00,25.8271385036,2.21493095989,0.0,0.0,3.71167865564,18.077,89.1414187654,49.6651202814,36.0132,3.46309848395
 12/21  14:00:00,25.6267631373,2.21493095989,0.0,0.0,3.71167865564,18.077,83.1824314722,48.209221294,31.51155,3.46166017823
 12/21  15:00:00,20.6295340897,2.21493095989,0.0,0.0,3.71167865564,13.077,74.0291038507,50.1345150615,21.0077,2.88688878917
 12/21  16:00:00,20.615861867,2.21493095989,0.0,0.0,3.71167865564,13.077,72.8416921465,50.4477095126,19.50715,2.88683263385
 12/21  17:00:00,21.1671459717,2.21493095989,0.0,0.0,3.71167865564,13.077,76.2846318076,50.8894578498,22.50825,2.88692395782
 12/21  18:00:00,28.0692302242,2.21493095989,0.0,0.0,3.71167865564,18.077,77.1543346389,47.6083708425,25.50935,4.03661379637
 12/21  19:00:00,28.0703108828,2.21493095989,0.0,0.0,3.71167865564,18.077,76.7160105741,46.5912984232,25.50935,4.61536215093
 12/21  20:00:00,28.2144399359,2.21493095989,0.0,0.0,3.71167865564,18.077,77.6325909469,46.3558361414,25.50935,5.76740480551
 12/21  21:00:00,23.2041244038,2.21493095989,0.0,0.0,3.71167865564,13.077,74.3767407218,47.2545620845,22.50825,4.61392863731
 12/21  22:00:00,23.1408042416,2.21493095989,0.0,0.0,3.71167865564,13.077,73.1082688432,46.9096435279,21.0077,5.19092531529
 12/21  23:00:00,23.0371494601,2.21493095989,0.0,0.0,3.71167865564,13.077,70.2930232294,48.2487162206,18.0066,4.03770700881
 12/21  24:00:00,24.2365322047,2.21493095989,0.0,0.0,3.71167865564,13.077,57.5086800702,52.1948584007,3.0011,2.31272166944
 12/22  01:00:00,13.7582327231,2.21493095989,0.0,0.0,1.85583932782,5.577,68.0400037852,62.7271654216,3.0011,2.31173836357
 12/22  02:00:00,9.46802265184,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/22  03:00:00,9.48667136392,0.0,0.0,0.0,0.618613109274,5.0,3.59314982509,0.0,3.0011,0.592049825089
 12/22  04:00:00,9.49730805614,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/22  05:00:00,10.1622109637,0.0,0.0,0.0,0.618613109274,5.0,3.59318163784,0.0,3.0011,0.592081637843
 12/22  06:00:00,14.2162883422,2.21493095989,0.0,0.0,1.85583932782,5.577,86.0132807286,81.4916307286,4.50165,0.02
 12/22  07:00:00,28.4110264033,2.21493095989,0.0,0.0,3.71167865564,18.077,91.6298825006,76.3868793428,13.50495,1.73805315781
 12/22  08:00:00,27.4986457513,2.21493095989,0.0,0.0,3.71167865564,18.077,99.6525943853,72.8772123352,21.0077,5.76768205009
 12/22  09:00:00,20.6017569757,2.21493095989,0.0,0.0,3.71167865564,13.077,92.124724516,72.5039156628,15.0055,4.6153088532
 12/22  10:00:00,20.612253965,2.21493095989,0.0,0.0,3.71167865564,13.077,91.3214867288,71.7027321997,15.0055,4.61325452911
 12/22  11:00:00,25.6057372882,2.21493095989,0.0,0.0,3.71167865564,18.077,104.260051908,67.7847560265,33.0121,3.4631958818
 12/22  12:00:00,26.7626115665,2.21493095989,0.0,0.0,3.71167865564,18.077,105.155688888,60.0277404211,40.51485,4.61309846712
 12/22  13:00:00,25.8246647967,2.21493095989,0.0,0.0,3.71167865564,18.077,94.3162133313,54.8402963263,36.0132,3.46271700499
 12/22  14:00:00,25.623465129,2.21493095989,0.0,0.0,3.71167865564,18.077,89.5092942674,54.5364021102,31.51155,3.46134215718
 12/22  15:00:00,20.6258201915,2.21493095989,0.0,0.0,3.71167865564,13.077,81.8678470358,57.973426631,21.0077,2.88672040471
 12/22  16:00:00,20.612606899,2.21493095989,0.0,0.0,3.71167865564,13.077,82.2908459318,59.8968833407,19.50715,2.88681259109
 12/22  17:00:00,21.1636318515,2.21493095989,0.0,0.0,3.71167865564,13.077,85.2553320462,59.8600781283,22.50825,2.88700391789
 12/22  18:00:00,28.065297081,2.21493095989,0.0,0.0,3.71167865564,18.077,85.8258346502,56.2795300953,25.50935,4.03695455493
 12/22  19:00:00,28.0669039512,2.21493095989,0.0,0.0,3.71167865564,18.077,85.7266314266,55.6013094012,25.50935,4.61597202537
 12/22  20:00:00,28.0669029521,2.21493095989,0.0,0.0,3.71167865564,18.077,86.8624655122,55.5851169725,25.50935,5.76799853968
 12/22  21:00:00,23.0635762913,2.21493095989,0.0,0.0,3.71167865564,13.077,83.460881559,56.3381638486,22.50825,4.61446771046
 12/22  22:00:00,23.0307177091,2.21493095989,0.0,0.0,3.71167865564,13.077,83.8647886622,57.6665319877,21.0077,5.1905566745
 12/22  23:00:00,23.0296224283,2.21493095989,0.0,0.0,3.71167865564,13.077,82.1725155775,60.1284960006,18.0066,4.03741957687
 12/22  24:00:00,24.2333343679,2.21493095989,0.0,0.0,3.71167865564,13.077,68.5233760406,62.636397043,3.0011,2.88587899764
 12/23  01:00:00,13.7580751311,2.21493095989,0.0,0.0,1.85583932782,5.577,74.2363604134,69.496685979,3.0011,1.73857443432
 12/23  02:00:00,9.46237786493,0.0,0.0,0.0,0.618613109274,5.0,3.59318681272,0.0,3.0011,0.592086812724
 12/23  03:00:00,9.4805450672,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/23  04:00:00,9.49298978772,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/23  05:00:00,9.64311087954,0.0,0.0,0.0,0.618613109274,5.0,3.59319269271,0.0,3.0011,0.592092692713
 12/23  06:00:00,13.7052108702,2.21493095989,0.0,0.0,1.85583932782,5.577,79.3530151526,74.8313651526,4.50165,0.02
 12/23  07:00:00,28.1828004756,2.21493095989,0.0,0.0,3.71167865564,18.077,81.9571091591,66.7139939176,13.50495,1.73816524142
 12/23  08:00:00,27.5021468745,2.21493095989,0.0,0.0,3.71167865564,18.077,83.4006856686,60.6548476298,21.0077,1.73813803885
 12/23  09:00:00,20.603958049,2.21493095989,0.0,0.0,3.71167865564,13.077,76.0198620415,59.2760358605,15.0055,1.73832618105
 12/23  10:00:00,20.6159118706,2.21493095989,0.0,0.0,3.71167865564,13.077,74.5339354561,54.9136769983,15.0055,4.61475845781
 12/23  11:00:00,25.6145175754,2.21493095989,0.0,0.0,3.71167865564,18.077,85.9870151937,48.936173939,33.0121,4.03874125476
 12/23  12:00:00,26.7747356685,2.21493095989,0.0,0.0,3.71167865564,18.077,86.5086749581,41.3789924698,40.51485,4.61483248831
 12/23  13:00:00,25.8422615195,2.21493095989,0.0,0.0,3.71167865564,18.077,75.6831033114,35.0550096557,36.0132,4.61489365574
 12/23  14:00:00,25.6445450341,2.21493095989,0.0,0.0,3.71167865564,18.077,67.3616039974,31.2379679602,31.51155,4.61208603718
 12/23  15:00:00,20.653282226,2.21493095989,0.0,0.0,3.71167865564,13.077,53.9587249298,29.4883843676,21.0077,3.46264056216
 12/23  16:00:00,20.6547071154,2.21493095989,0.0,0.0,3.71167865564,13.077,50.5155908286,26.9713232517,19.50715,4.03711757691
 12/23  17:00:00,21.2004579485,2.21493095989,0.0,0.0,3.71167865564,13.077,54.9787957021,29.0090522257,22.50825,3.46149347636
 12/23  18:00:00,28.0994739878,2.21493095989,0.0,0.0,3.71167865564,18.077,56.5136008878,27.5414466156,25.50935,3.46280427217
 12/23  19:00:00,28.1276135179,2.21493095989,0.0,0.0,3.71167865564,18.077,51.2662195971,20.5662954587,25.50935,5.19057413833
 12/23  20:00:00,28.3018297928,2.21493095989,0.0,0.0,3.71167865564,18.077,45.6571242213,14.957002113,25.50935,5.19077210828
 12/23  21:00:00,23.2903128776,2.21493095989,0.0,0.0,3.71167865564,13.077,43.0111453048,15.8891357877,22.50825,4.61375951711
 12/23  22:00:00,23.2103345058,2.21493095989,0.0,0.0,3.71167865564,13.077,45.0503729296,18.8517816885,21.0077,5.1908912411
 12/23  23:00:00,23.0965297731,2.21493095989,0.0,0.0,3.71167865564,13.077,44.2431655549,22.7741924879,18.0066,3.46237306698
 12/23  24:00:00,24.2708037208,2.21493095989,0.0,0.0,3.71167865564,13.077,33.453571815,27.5656520195,3.0011,2.88681979558
 12/24  01:00:00,13.7809406703,2.21493095989,0.0,0.0,1.85583932782,5.577,43.5012118583,37.6146549033,3.0011,2.88545695498
 12/24  02:00:00,9.49504900191,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/24  03:00:00,9.51863868159,0.0,0.0,0.0,0.618613109274,5.0,3.59317092799,0.0,3.0011,0.592070927994
 12/24  04:00:00,9.52913203492,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/24  05:00:00,9.67664687034,0.0,0.0,0.0,0.618613109274,5.0,3.5931768332,0.0,3.0011,0.592076833201
 12/24  06:00:00,13.7149409552,2.21493095989,0.0,0.0,1.85583932782,5.577,57.9365748678,53.4149248678,4.50165,0.02
 12/24  07:00:00,28.1878032855,2.21493095989,0.0,0.0,3.71167865564,18.077,64.2668682864,49.0237787867,13.50495,1.73813949971
 12/24  08:00:00,27.5081468249,2.21493095989,0.0,0.0,3.71167865564,18.077,72.1548959825,49.4090743426,21.0077,1.73812163994
 12/24  09:00:00,20.6064799158,2.21493095989,0.0,0.0,3.71167865564,13.077,68.4859199531,52.3151960166,15.0055,1.16522393648
 12/24  10:00:00,20.6145428833,2.21493095989,0.0,0.0,3.71167865564,13.077,66.8993400439,50.1555066455,15.0055,1.73833339844
 12/24  11:00:00,25.6142182968,2.21493095989,0.0,0.0,3.71167865564,18.077,81.9625265808,44.3352400369,33.0121,4.61518654383
 12/24  12:00:00,26.7759606766,2.21493095989,0.0,0.0,3.71167865564,18.077,84.3515816998,39.2220030772,40.51485,4.6147286226
 12/24  13:00:00,25.8378169739,2.21493095989,0.0,0.0,3.71167865564,18.077,74.587150475,34.5374581573,36.0132,4.03649231774
 12/24  14:00:00,25.6405655085,2.21493095989,0.0,0.0,3.71167865564,18.077,68.5040066869,33.5297576374,31.51155,3.46269904954
 12/24  15:00:00,20.6413517302,2.21493095989,0.0,0.0,3.71167865564,13.077,58.3365256758,33.8684608882,21.0077,3.46036478756
 12/24  16:00:00,20.6275753289,2.21493095989,0.0,0.0,3.71167865564,13.077,55.9745040681,33.5810434903,19.50715,2.88631057779
 12/24  17:00:00,21.1808401497,2.21493095989,0.0,0.0,3.71167865564,13.077,59.3950182098,33.9997176604,22.50825,2.88705054939
 12/24  18:00:00,28.0846032773,2.21493095989,0.0,0.0,3.71167865564,18.077,63.3893090023,34.4164468502,25.50935,3.46351215204
 12/24  19:00:00,28.0877351716,2.21493095989,0.0,0.0,3.71167865564,18.077,65.4402044667,35.31620232,25.50935,4.61465214676
 12/24  20:00:00,28.2296054734,2.21493095989,0.0,0.0,3.71167865564,18.077,67.9048320104,37.7799059686,25.50935,4.61557604185
 12/24  21:00:00,23.2121371603,2.21493095989,0.0,0.0,3.71167865564,13.077,66.7969625537,40.2515484089,22.50825,4.03716414487
 12/24  22:00:00,23.1448445917,2.21493095989,0.0,0.0,3.71167865564,13.077,68.1444630035,42.5223411007,21.0077,4.61442190272
 12/24  23:00:00,23.0392816545,2.21493095989,0.0,0.0,3.71167865564,13.077,67.0991655058,45.0555125795,18.0066,4.03705292634
 12/24  24:00:00,24.2387534124,2.21493095989,0.0,0.0,3.71167865564,13.077,53.8949938815,49.155537853,3.0011,1.73835602847
 12/25  01:00:00,13.7581882618,2.21493095989,0.0,0.0,1.85583932782,5.577,59.5275663408,53.6407013004,3.0011,2.88576504037
 12/25  02:00:00,9.47677634957,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/25  03:00:00,9.49968956372,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/25  04:00:00,9.51292134034,0.0,0.0,0.0,0.618613109274,5.0,3.59318628534,0.0,3.0011,0.592086285339
 12/25  05:00:00,9.66399231807,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/25  06:00:00,13.7131869683,2.21493095989,0.0,0.0,1.85583932782,5.577,61.6076424973,56.5139003329,4.50165,0.592092164412
 12/25  07:00:00,28.1899877832,2.21493095989,0.0,0.0,3.71167865564,18.077,65.6789675247,50.4363021226,13.50495,1.73771540211
 12/25  08:00:00,27.5128659913,2.21493095989,0.0,0.0,3.71167865564,18.077,69.0602129094,46.8872305191,21.0077,1.16528239034
 12/25  09:00:00,20.6154895939,2.21493095989,0.0,0.0,3.71167865564,13.077,63.1671065804,46.4233135299,15.0055,1.73829305054
 12/25  10:00:00,20.6282254764,2.21493095989,0.0,0.0,3.71167865564,13.077,56.8552779745,40.1113577048,15.0055,1.73842026971
 12/25  11:00:00,25.6345321608,2.21493095989,0.0,0.0,3.71167865564,18.077,67.1211992389,29.493599731,33.0121,4.61549950787
 12/25  12:00:00,26.8118999748,2.21493095989,0.0,0.0,3.71167865564,18.077,64.7230270668,19.5931891376,40.51485,4.61498792922
 12/25  13:00:00,25.9217473693,2.21493095989,0.0,0.0,3.71167865564,18.077,51.3306618369,11.2802880863,36.0132,4.03717375069
 12/25  14:00:00,25.7469480474,2.21493095989,0.0,0.0,3.71167865564,18.077,40.9795903496,6.00509314921,31.51155,3.46294720043
 12/25  15:00:00,20.760702294,2.21493095989,0.0,0.0,3.71167865564,13.077,29.1171974245,5.22282466652,21.0077,2.88667275794
 12/25  16:00:00,20.7466392213,2.21493095989,0.0,0.0,3.71167865564,13.077,28.2984753953,5.90436447758,19.50715,2.88696091771
 12/25  17:00:00,21.2946059154,2.21493095989,0.0,0.0,3.71167865564,13.077,33.0062092333,7.0372240178,22.50825,3.46073521549
 12/25  18:00:00,28.1844257815,2.21493095989,0.0,0.0,3.71167865564,18.077,38.5591967233,9.58646723289,25.50935,3.46337949044
 12/25  19:00:00,28.1874496863,2.21493095989,0.0,0.0,3.71167865564,18.077,38.5610972267,8.43682717543,25.50935,4.61492005126
 12/25  20:00:00,28.3332215182,2.21493095989,0.0,0.0,3.71167865564,18.077,37.7817704925,7.65702155573,25.50935,4.61539893679
 12/25  21:00:00,23.3202030437,2.21493095989,0.0,0.0,3.71167865564,13.077,33.8028390326,7.25742987509,22.50825,4.03715915753
 12/25  22:00:00,23.2479510117,2.21493095989,0.0,0.0,3.71167865564,13.077,33.9633788998,8.34129470156,21.0077,4.61438419821
 12/25  23:00:00,23.1342069336,2.21493095989,0.0,0.0,3.71167865564,13.077,34.3479884423,12.3043246884,18.0066,4.03706375396
 12/25  24:00:00,24.2944430739,2.21493095989,0.0,0.0,3.71167865564,13.077,20.5429583953,15.8034896239,3.0011,1.73836877135
 12/26  01:00:00,13.8301951283,2.21493095989,0.0,0.0,1.85583932782,5.577,30.180451323,24.8676393933,3.0011,2.31171192972
 12/26  02:00:00,9.5530505872,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/26  03:00:00,9.57479133,0.0,0.0,0.0,0.618613109274,5.0,3.59319538105,0.0,3.0011,0.592095381054
 12/26  04:00:00,9.58398975423,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/26  05:00:00,10.2431914726,0.0,0.0,0.0,0.618613109274,5.0,3.59314953862,0.0,3.0011,0.592049538617
 12/26  06:00:00,14.2731046082,2.21493095989,0.0,0.0,1.85583932782,5.577,38.3745724873,33.8529224873,4.50165,0.02
 12/26  07:00:00,28.4537437869,2.21493095989,0.0,0.0,3.71167865564,18.077,43.9649427177,28.7219254617,13.50495,1.73806725598
 12/26  08:00:00,27.5367514528,2.21493095989,0.0,0.0,3.71167865564,18.077,53.6543550205,26.8790714911,21.0077,5.76758352934
 12/26  09:00:00,20.625624426,2.21493095989,0.0,0.0,3.71167865564,13.077,49.4429835619,29.8217500983,15.0055,4.61573346359
 12/26  10:00:00,20.6276801642,2.21493095989,0.0,0.0,3.71167865564,13.077,50.3552094557,30.7368507719,15.0055,4.61285868382
 12/26  11:00:00,25.6270097856,2.21493095989,0.0,0.0,3.71167865564,18.077,62.9586489934,26.4829586223,33.0121,3.46359037116
 12/26  12:00:00,26.7902588843,2.21493095989,0.0,0.0,3.71167865564,18.077,66.430698996,21.3030015604,40.51485,4.61284743563
 12/26  13:00:00,25.8732387013,2.21493095989,0.0,0.0,3.71167865564,18.077,55.8791099935,16.4024580272,36.0132,3.46345196627
 12/26  14:00:00,25.6792318585,2.21493095989,0.0,0.0,3.71167865564,18.077,51.0497691204,16.0764640427,31.51155,3.46175507775
 12/26  15:00:00,20.6770006177,2.21493095989,0.0,0.0,3.71167865564,13.077,42.2158826464,18.3215270847,21.0077,2.88665556175
 12/26  16:00:00,20.6559726229,2.21493095989,0.0,0.0,3.71167865564,13.077,42.7012397988,20.3070474439,19.50715,2.88704235489
 12/26  17:00:00,21.1975239871,2.21493095989,0.0,0.0,3.71167865564,13.077,48.5347982528,22.5658739222,22.50825,3.46067433056
 12/26  18:00:00,28.086620991,2.21493095989,0.0,0.0,3.71167865564,18.077,53.4029302581,24.4300253476,25.50935,3.4635549105
 12/26  19:00:00,28.0841101463,2.21493095989,0.0,0.0,3.71167865564,18.077,56.8148355396,26.1146757877,25.50935,5.19080975191
 12/26  20:00:00,28.0824650852,2.21493095989,0.0,0.0,3.71167865564,18.077,58.0454444296,26.7677084117,25.50935,5.7683860179
 12/26  21:00:00,23.0743227526,2.21493095989,0.0,0.0,3.71167865564,13.077,54.8754308113,27.7538571468,22.50825,4.61332366451
 12/26  22:00:00,23.0389370694,2.21493095989,0.0,0.0,3.71167865564,13.077,55.9059011737,29.7075553898,21.0077,5.19064578389
 12/26  23:00:00,23.0394845038,2.21493095989,0.0,0.0,3.71167865564,13.077,54.3863990919,32.3411986924,18.0066,4.03860039943
 12/26  24:00:00,24.2411695713,2.21493095989,0.0,0.0,3.71167865564,13.077,38.8387682972,33.5248608215,3.0011,2.31280747577
 12/27  01:00:00,13.7631410193,2.21493095989,0.0,0.0,1.85583932782,5.577,44.3794709262,39.0664869832,3.0011,2.31188394298
 12/27  02:00:00,9.49957227532,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/27  03:00:00,9.54747493705,0.0,0.0,0.0,0.618613109274,5.0,3.59318462268,0.0,3.0011,0.592084622685
 12/27  04:00:00,9.57814763783,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/27  05:00:00,9.7366717575,0.0,0.0,0.0,0.618613109274,5.0,3.59319051666,0.0,3.0011,0.592090516657
 12/27  06:00:00,13.7759972888,2.21493095989,0.0,0.0,1.85583932782,5.577,35.3217147596,30.8000647596,4.50165,0.02
 12/27  07:00:00,28.2346166718,2.21493095989,0.0,0.0,3.71167865564,18.077,43.2065184047,27.9635380628,13.50495,1.73803034192
 12/27  08:00:00,27.5346781149,2.21493095989,0.0,0.0,3.71167865564,18.077,55.2685562424,28.4921198604,21.0077,5.76873638204
 12/27  09:00:00,20.6271894108,2.21493095989,0.0,0.0,3.71167865564,13.077,51.7289342357,31.5322349954,15.0055,5.19119924026
 12/27  10:00:00,20.6335396932,2.21493095989,0.0,0.0,3.71167865564,13.077,54.4402727255,35.3965246008,15.0055,4.03824812469
 12/27  11:00:00,25.6232772674,2.21493095989,0.0,0.0,3.71167865564,18.077,71.8465151228,34.7975440095,33.0121,4.03687111337
 12/27  12:00:00,26.7782185258,2.21493095989,0.0,0.0,3.71167865564,18.077,78.3146617213,33.7614813391,40.51485,4.03833038221
 12/27  13:00:00,25.8412385806,2.21493095989,0.0,0.0,3.71167865564,18.077,72.3632640914,32.3131939281,36.0132,4.03687016331
 12/27  14:00:00,25.6440657599,2.21493095989,0.0,0.0,3.71167865564,18.077,67.2287059472,32.2555485433,31.51155,3.46160740383
 12/27  15:00:00,20.6401946772,2.21493095989,0.0,0.0,3.71167865564,13.077,58.759228861,34.8645274214,21.0077,2.88700143957
 12/27  16:00:00,20.6220692916,2.21493095989,0.0,0.0,3.71167865564,13.077,58.9482113713,36.5542281082,19.50715,2.8868332631
 12/27  17:00:00,21.1733064217,2.21493095989,0.0,0.0,3.71167865564,13.077,63.5595029162,38.1641101181,22.50825,2.88714279815
 12/27  18:00:00,28.0772439576,2.21493095989,0.0,0.0,3.71167865564,18.077,66.7449496208,37.7721851251,25.50935,3.46341449569
 12/27  19:00:00,28.0806627809,2.21493095989,0.0,0.0,3.71167865564,18.077,70.6338592743,39.9328733765,25.50935,5.1916358978
 12/27  20:00:00,28.2215606664,2.21493095989,0.0,0.0,3.71167865564,18.077,72.2273852399,40.949965763,25.50935,5.76806947692
 12/27  21:00:00,23.2051692738,2.21493095989,0.0,0.0,3.71167865564,13.077,69.6118911368,42.4888288016,22.50825,4.61481233517
 12/27  22:00:00,23.1409915612,2.21493095989,0.0,0.0,3.71167865564,13.077,69.4584023429,43.260349402,21.0077,5.19035294099
 12/27  23:00:00,23.0370883495,2.21493095989,0.0,0.0,3.71167865564,13.077,66.0878791429,43.4691228267,18.0066,4.61215631617
 12/27  24:00:00,24.2368430142,2.21493095989,0.0,0.0,3.71167865564,13.077,50.5135336975,45.2007091302,3.0011,2.31172456733
 12/28  01:00:00,13.757800188,2.21493095989,0.0,0.0,1.85583932782,5.577,56.5392831536,51.7999881486,3.0011,1.73819500505
 12/28  02:00:00,9.47612497964,0.0,0.0,0.0,0.618613109274,5.0,3.5931908812,0.0,3.0011,0.592090881201
 12/28  03:00:00,9.50177723126,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/28  04:00:00,9.51830015533,0.0,0.0,0.0,0.618613109274,5.0,3.59318646474,0.0,3.0011,0.592086464737
 12/28  05:00:00,9.67375358708,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/28  06:00:00,13.7316668615,2.21493095989,0.0,0.0,1.85583932782,5.577,46.1733417703,41.0795994304,4.50165,0.59209233986
 12/28  07:00:00,28.2456709034,2.21493095989,0.0,0.0,3.71167865564,18.077,40.3159911467,25.6455182033,13.50495,1.16552294346
 12/28  08:00:00,27.6065365019,2.21493095989,0.0,0.0,3.71167865564,18.077,40.6301436352,13.8542329533,21.0077,5.76821068193
 12/28  09:00:00,20.7183173523,2.21493095989,0.0,0.0,3.71167865564,13.077,33.0038641833,12.8067878841,15.0055,5.19157629912
 12/28  10:00:00,20.7343400987,2.21493095989,0.0,0.0,3.71167865564,13.077,30.6201503946,11.0011519638,15.0055,4.61349843084
 12/28  11:00:00,25.7403230438,2.21493095989,0.0,0.0,3.71167865564,18.077,42.5794517638,6.10386943008,33.0121,3.46348233374
 12/28  12:00:00,26.8702695365,2.21493095989,0.0,0.0,3.71167865564,18.077,47.0158364199,1.88777812815,40.51485,4.61320829173
 12/28  13:00:00,26.0192766267,2.21493095989,0.00325885447894,0.0,3.71167865564,18.077,39.4762990032,0.0,36.0132,3.46309900322
 12/28  14:00:00,25.8205253857,2.21493095989,0.0,0.0,3.71167865564,18.077,34.9730040409,0.0,31.51155,3.46145404094
 12/28  15:00:00,20.8169262632,2.21493095989,0.0,0.0,3.71167865564,13.077,24.3838849887,0.489064691043,21.0077,2.88712029767
 12/28  16:00:00,20.7979065983,2.21493095989,0.0,0.0,3.71167865564,13.077,24.3680634699,1.97383752776,19.50715,2.88707594211
 12/28  17:00:00,21.326266215,2.21493095989,0.0,0.0,3.71167865564,13.077,29.5106326126,4.11517704083,22.50825,2.88720557173
 12/28  18:00:00,28.2082452148,2.21493095989,0.0,0.0,3.71167865564,18.077,33.7498151976,4.20288685288,25.50935,4.0375783447
 12/28  19:00:00,28.2052536939,2.21493095989,0.0,0.0,3.71167865564,18.077,35.3447879713,4.64529918072,25.50935,5.1901387906
 12/28  20:00:00,28.3416255135,2.21493095989,0.0,0.0,3.71167865564,18.077,37.6434532607,6.36606012734,25.50935,5.76804313332
 12/28  21:00:00,23.3145801869,2.21493095989,0.0,0.0,3.71167865564,13.077,37.0022399887,9.88048767621,22.50825,4.61350231247
 12/28  22:00:00,23.232356681,2.21493095989,0.0,0.0,3.71167865564,13.077,38.9645875527,12.7661901097,21.0077,5.190697443
 12/28  23:00:00,23.1104716839,2.21493095989,0.0,0.0,3.71167865564,13.077,40.03254231,17.9879279157,18.0066,4.03801439438
 12/28  24:00:00,24.2763697292,2.21493095989,0.0,0.0,3.71167865564,13.077,29.8885493867,24.0016250552,3.0011,2.88582433149
 12/29  01:00:00,13.8109257357,2.21493095989,0.0,0.0,1.85583932782,5.577,34.5084713977,29.7683563981,3.0011,1.73901499962
 12/29  02:00:00,9.53773676172,0.0,0.0,0.0,0.618613109274,5.0,3.59319188304,0.0,3.0011,0.592091883039
 12/29  03:00:00,9.56096132499,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/29  04:00:00,9.56822154161,0.0,0.0,0.0,0.618613109274,5.0,3.59314602267,0.0,3.0011,0.592046022667
 12/29  05:00:00,10.2301321403,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/29  06:00:00,14.264040425,2.21493095989,0.0,0.0,1.85583932782,5.577,40.7582853608,36.2366353608,4.50165,0.02
 12/29  07:00:00,28.4454044137,2.21493095989,0.0,0.0,3.71167865564,18.077,46.3306217552,31.087450748,13.50495,1.73822100714
 12/29  08:00:00,27.5374903329,2.21493095989,0.0,0.0,3.71167865564,18.077,54.5553370031,27.7797047973,21.0077,5.76793220579
 12/29  09:00:00,20.6465630525,2.21493095989,0.0,0.0,3.71167865564,13.077,47.0054677815,26.8087716109,15.0055,5.19119617053
 12/29  10:00:00,20.674441153,2.21493095989,0.0,0.0,3.71167865564,13.077,41.999448827,22.9545744386,15.0055,4.03937438843
 12/29  11:00:00,25.6862250628,2.21493095989,0.0,0.0,3.71167865564,18.077,53.9652141644,16.9155337135,33.0121,4.03758045094
 12/29  12:00:00,26.8402762853,2.21493095989,0.0,0.0,3.71167865564,18.077,53.2956465381,8.74160504273,40.51485,4.03919149533
 12/29  13:00:00,25.974969559,2.21493095989,0.0,0.0,3.71167865564,18.077,40.6437332116,0.592844698988,36.0132,4.03768851264
 12/29  14:00:00,25.8208610545,2.21493095989,0.0,0.0,3.71167865564,18.077,34.9735441996,0.0,31.51155,3.46199419963
 12/29  15:00:00,20.8607853473,2.21493095989,0.0,0.0,3.71167865564,13.077,23.9202762501,0.0254423492106,21.0077,2.88713390084
 12/29  16:00:00,20.8650624172,2.21493095989,0.0,0.0,3.71167865564,13.077,22.4186987634,0.0246360635128,19.50715,2.88691269988
 12/29  17:00:00,21.4068193395,2.21493095989,0.0,0.0,3.71167865564,13.077,25.3955140561,0.0,22.50825,2.88726405611
 12/29  18:00:00,28.3042255267,2.21493095989,0.00347222698545,0.0,3.71167865564,18.077,29.5467973196,0.0,25.50935,4.03744731959
 12/29  19:00:00,28.2913793403,2.21493095989,0.0,0.0,3.71167865564,18.077,30.7005337989,0.0,25.50935,5.19118379895
 12/29  20:00:00,28.2582322494,2.21493095989,0.0,0.0,3.71167865564,18.077,32.0672785767,0.789968841031,25.50935,5.76795973562
 12/29  21:00:00,23.2220551615,2.21493095989,0.0,0.0,3.71167865564,13.077,30.8609519012,3.73967343412,22.50825,4.61302846707
 12/29  22:00:00,23.1720804717,2.21493095989,0.0,0.0,3.71167865564,13.077,31.0451547902,4.84696821373,21.0077,5.1904865765
 12/29  23:00:00,23.1494568766,2.21493095989,0.0,0.0,3.71167865564,13.077,30.1272951908,8.08207928287,18.0066,4.03861590789
 12/29  24:00:00,24.286805577,2.21493095989,0.0,0.0,3.71167865564,13.077,20.9580205071,15.0710072583,3.0011,2.88591324889
 12/30  01:00:00,13.8190099002,2.21493095989,0.0,0.0,1.85583932782,5.577,31.067664391,26.3276641436,3.0011,1.73890024744
 12/30  02:00:00,9.54830057713,0.0,0.0,0.0,0.618613109274,5.0,3.5931539307,0.0,3.0011,0.592053930696
 12/30  03:00:00,9.57712483511,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/30  04:00:00,9.57740816856,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/30  05:00:00,9.71914356579,0.0,0.0,0.0,0.618613109274,5.0,3.59315986295,0.0,3.0011,0.592059862947
 12/30  06:00:00,13.7513774147,2.21493095989,0.0,0.0,1.85583932782,5.577,40.2362164291,35.7145664291,4.50165,0.02
 12/30  07:00:00,28.2225455738,2.21493095989,0.0,0.0,3.71167865564,18.077,44.8097000926,29.5666364819,13.50495,1.73811361064
 12/30  08:00:00,27.5463447196,2.21493095989,0.0,0.0,3.71167865564,18.077,48.9585364354,26.2126996771,21.0077,1.73813675836
 12/30  09:00:00,20.6423868787,2.21493095989,0.0,0.0,3.71167865564,13.077,45.3538349606,28.6101190869,15.0055,1.73821587374
 12/30  10:00:00,20.6631479264,2.21493095989,0.0,0.0,3.71167865564,13.077,44.9306724604,25.3098098091,15.0055,4.61536265136
 12/30  11:00:00,25.6898427251,2.21493095989,0.0,0.0,3.71167865564,18.077,53.3206530171,16.2691484608,33.0121,4.03940455627
 12/30  12:00:00,26.8406934795,2.21493095989,0.0,0.0,3.71167865564,18.077,53.8567534639,8.15206835925,40.51485,5.18983510468
 12/30  13:00:00,25.9632727731,2.21493095989,0.0,0.0,3.71167865564,18.077,42.7612586256,2.13322374846,36.0132,4.61483487711
 12/30  14:00:00,25.7729094703,2.21493095989,0.0,0.0,3.71167865564,18.077,36.9404340491,1.39028854786,31.51155,4.03859550124
 12/30  15:00:00,20.781002935,2.21493095989,0.0,0.0,3.71167865564,13.077,27.4759946289,2.4317933903,21.0077,4.03650123856
 12/30  16:00:00,20.7838095386,2.21493095989,0.0,0.0,3.71167865564,13.077,25.2352107188,1.69124709882,19.50715,4.03681361998
 12/30  17:00:00,21.3148317011,2.21493095989,0.0,0.0,3.71167865564,13.077,29.8176074456,4.42079554721,22.50825,2.88856189842
 12/30  18:00:00,28.1966814238,2.21493095989,0.0,0.0,3.71167865564,18.077,35.4360759625,5.88898410298,25.50935,4.03774185953
 12/30  19:00:00,28.1952007036,2.21493095989,0.0,0.0,3.71167865564,18.077,36.7724241112,6.07203743442,25.50935,5.19103667678
 12/30  20:00:00,28.3289080384,2.21493095989,0.0,0.0,3.71167865564,18.077,39.335461928,8.63520461771,25.50935,5.19090731033
 12/30  21:00:00,23.3081325212,2.21493095989,0.0,0.0,3.71167865564,13.077,37.810843227,10.6878350308,22.50825,4.61475819614
 12/30  22:00:00,23.2313780088,2.21493095989,0.0,0.0,3.71167865564,13.077,38.9022423564,12.7031000371,21.0077,5.19144231922
 12/30  23:00:00,23.1148170303,2.21493095989,0.0,0.0,3.71167865564,13.077,38.4879792138,16.4447309529,18.0066,4.03664826097
 12/30  24:00:00,24.2790394557,2.21493095989,0.0,0.0,3.71167865564,13.077,27.344167258,21.4561645897,3.0011,2.88690266826
 12/31  01:00:00,13.8145697672,2.21493095989,0.0,0.0,1.85583932782,5.577,33.9843999297,28.6707481907,3.0011,2.31255173903
 12/31  02:00:00,9.53226774553,0.0,0.0,0.0,0.618613109274,5.0,3.59317907112,0.0,3.0011,0.592079071121
 12/31  03:00:00,9.56377401202,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/31  04:00:00,9.57866364625,0.0,0.0,0.0,0.618613109274,5.0,3.5931849823,0.0,3.0011,0.592084982297
 12/31  05:00:00,9.71890327244,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/31  06:00:00,13.7387403606,2.21493095989,0.0,0.0,1.85583932782,5.577,44.1575068573,39.0637659939,4.50165,0.592090863412
 12/31  07:00:00,28.2094918251,2.21493095989,0.0,0.0,3.71167865564,18.077,47.8184728097,33.1482056185,13.50495,1.16531719121
 12/31  08:00:00,27.5309853375,2.21493095989,0.0,0.0,3.71167865564,18.077,53.1516390706,30.4057196676,21.0077,1.73821940301
 12/31  09:00:00,20.6292169298,2.21493095989,0.0,0.0,3.71167865564,13.077,48.8474829027,32.1037586198,15.0055,1.73822428291
 12/31  10:00:00,20.6526335136,2.21493095989,0.0,0.0,3.71167865564,13.077,45.0374788032,28.2936306365,15.0055,1.7383481667
 12/31  11:00:00,25.6823457727,2.21493095989,0.0,0.0,3.71167865564,18.077,56.5394019889,18.9119389084,33.0121,4.61536308047
 12/31  12:00:00,26.8488732869,2.21493095989,0.0,0.0,3.71167865564,18.077,52.8420302508,7.71174066132,40.51485,4.61543958947
 12/31  13:00:00,25.9692287297,2.21493095989,0.0,0.0,3.71167865564,18.077,41.7478482494,1.69718293219,36.0132,4.03746531719
 12/31  14:00:00,25.7716954697,2.21493095989,0.0,0.0,3.71167865564,18.077,37.117253672,1.56927351997,31.51155,4.03643015202
 12/31  15:00:00,20.7949538606,2.21493095989,0.0,0.0,3.71167865564,13.077,25.7241957427,1.82991318529,21.0077,2.88658255741
 12/31  16:00:00,20.7967318101,2.21493095989,0.0,0.0,3.71167865564,13.077,23.7665979,1.37257071179,19.50715,2.8868771882
 12/31  17:00:00,21.3244146048,2.21493095989,0.0,0.0,3.71167865564,13.077,29.1475614733,3.7520898261,22.50825,2.88722164715
 12/31  18:00:00,28.2012465012,2.21493095989,0.0,0.0,3.71167865564,18.077,35.0674227124,5.520588029,25.50935,4.03748468344
 12/31  19:00:00,28.1908058778,2.21493095989,0.0,0.0,3.71167865564,18.077,36.1410676892,6.01799507548,25.50935,4.6137226137
 12/31  20:00:00,28.3240794456,2.21493095989,0.0,0.0,3.71167865564,18.077,38.4486075445,8.3251584772,25.50935,4.61409906734
 12/31  21:00:00,23.3009605421,2.21493095989,0.0,0.0,3.71167865564,13.077,37.2486941664,10.7034259495,22.50825,4.03701821689
 12/31  22:00:00,23.2235699738,2.21493095989,0.0,0.0,3.71167865564,13.077,38.4336088505,12.8122348889,21.0077,4.61367396154
 12/31  23:00:00,23.1111786899,2.21493095989,0.0,0.0,3.71167865564,13.077,37.6427230395,15.5994249934,18.0066,4.03669804612
 12/31  24:00:00,24.2779586371,2.21493095989,0.0,0.0,3.71167865564,13.077,24.2796309183,19.5398502692,3.0011,1.73868064911
